,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/1/20 9:00,16.5 ,15.4 ,16.5 ,16.7 ,16.5 ,16.4 ,2.5 ,2.0 ,,,1.36E-03,5.24E-04,1.22E-03,5.97E-04,""
2014/1/20 10:00,16.5 ,15.4 ,16.5 ,16.7 ,16.5 ,16.4 ,2.5 ,2.0 ,,,1.82E-03,5.04E-04,1.82E-03,5.54E-04,""
2014/1/20 11:00,16.5 ,15.4 ,16.5 ,16.7 ,16.4 ,16.4 ,2.5 ,2.0 ,,,1.36E-03,5.47E-04,1.40E-03,5.80E-04,""
2014/1/20 12:00,16.5 ,15.4 ,16.5 ,16.7 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.69E-03,5.12E-04,1.57E-03,5.74E-04,""
2014/1/20 13:00,16.4 ,15.4 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.56E-03,5.14E-04,1.73E-03,5.99E-04,""
2014/1/20 14:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.42E-03,5.16E-04,1.64E-03,5.91E-04,""
2014/1/20 15:00,16.4 ,15.4 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.32E-03,5.12E-04,1.48E-03,5.62E-04,""
2014/1/20 16:00,16.4 ,15.4 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.39E-03,5.38E-04,1.28E-03,5.91E-04,""
2014/1/20 17:00,16.5 ,15.5 ,16.5 ,16.7 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.58E-03,5.25E-04,1.61E-03,5.65E-04,""
2014/1/20 18:00,16.5 ,15.5 ,16.5 ,16.7 ,16.4 ,16.4 ,2.5 ,2.0 ,,,1.54E-03,5.26E-04,1.72E-03,5.67E-04,""
2014/1/20 19:00,16.5 ,15.5 ,16.5 ,16.7 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.31E-03,5.31E-04,1.44E-03,5.77E-04,""
2014/1/20 20:00,16.5 ,15.5 ,16.5 ,16.7 ,16.5 ,16.4 ,2.5 ,2.0 ,,,1.64E-03,5.67E-04,1.49E-03,5.59E-04,""
2014/1/20 21:00,16.5 ,15.5 ,16.5 ,16.7 ,16.4 ,16.4 ,2.5 ,2.0 ,,,1.50E-03,5.71E-04,1.45E-03,5.70E-04,""
2014/1/20 22:00,16.5 ,15.5 ,16.5 ,16.7 ,16.4 ,16.4 ,2.5 ,2.0 ,,,1.64E-03,5.39E-04,1.31E-03,5.72E-04,""
2014/1/20 23:00,16.5 ,15.5 ,16.5 ,16.7 ,16.4 ,16.4 ,2.5 ,2.0 ,,,1.47E-03,4.86E-04,1.36E-03,5.90E-04,""
2014/1/21 0:00,16.5 ,15.5 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.48E-03,5.06E-04,1.36E-03,5.80E-04,""
2014/1/21 1:00,16.5 ,15.5 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.49E-03,5.73E-04,1.51E-03,5.65E-04,""
2014/1/21 2:00,16.5 ,15.5 ,16.5 ,16.7 ,16.5 ,16.4 ,2.5 ,2.0 ,,,1.41E-03,5.67E-04,1.45E-03,5.79E-04,""
2014/1/21 3:00,16.5 ,15.4 ,16.5 ,16.7 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.41E-03,5.66E-04,2.01E-03,5.96E-04,""
2014/1/21 4:00,16.4 ,15.4 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,9.43E-04,5.39E-04,1.51E-03,5.64E-04,""
2014/1/21 5:00,16.5 ,15.5 ,16.5 ,16.7 ,16.4 ,16.4 ,2.5 ,2.0 ,,,1.52E-03,5.30E-04,1.32E-03,6.26E-04,""
2014/1/21 6:00,16.5 ,15.5 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.47E-03,5.08E-04,1.92E-03,5.65E-04,""
2014/1/21 7:00,16.5 ,15.5 ,16.5 ,16.7 ,16.4 ,16.4 ,2.5 ,2.0 ,,,1.53E-03,5.07E-04,1.75E-03,5.50E-04,""
2014/1/21 8:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.52E-03,4.90E-04,1.63E-03,6.08E-04,""
2014/1/21 9:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.43E-03,4.90E-04,1.51E-03,5.65E-04,""
2014/1/21 10:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.45E-03,5.33E-04,1.59E-03,5.78E-04,""
2014/1/21 11:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.40E-03,5.73E-04,1.64E-03,5.79E-04,""
2014/1/21 12:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.35E-03,5.24E-04,1.44E-03,5.63E-04,""
2014/1/21 13:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.99E-03,5.06E-04,1.71E-03,5.55E-04,""
2014/1/21 14:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.87E-03,5.16E-04,1.90E-03,5.62E-04,""
2014/1/21 15:00,16.4 ,15.4 ,16.4 ,16.6 ,16.3 ,16.3 ,2.5 ,2.0 ,,,1.65E-03,5.03E-04,1.45E-03,5.57E-04,""
2014/1/21 16:00,16.4 ,15.4 ,16.4 ,16.6 ,16.3 ,16.3 ,2.5 ,2.0 ,,,1.24E-03,5.65E-04,1.25E-03,5.84E-04,""
2014/1/21 17:00,16.4 ,15.4 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.66E-03,5.11E-04,1.48E-03,6.22E-04,""
2014/1/21 18:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.52E-03,5.37E-04,1.54E-03,6.09E-04,""
2014/1/21 19:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.72E-03,5.30E-04,1.18E-03,5.72E-04,""
2014/1/21 20:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.32E-03,5.33E-04,1.53E-03,5.73E-04,""
2014/1/21 21:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.71E-03,5.21E-04,1.41E-03,5.76E-04,""
2014/1/21 22:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.44E-03,5.30E-04,1.54E-03,6.12E-04,""
2014/1/21 23:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.27E-03,5.67E-04,1.24E-03,5.78E-04,""
2014/1/22 0:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.51E-03,5.22E-04,1.31E-03,5.84E-04,""
2014/1/22 1:00,16.4 ,15.5 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.64E-03,5.04E-04,1.51E-03,5.74E-04,""
2014/1/22 2:00,16.5 ,15.5 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.43E-03,5.40E-04,1.65E-03,6.14E-04,""
2014/1/22 3:00,16.5 ,15.5 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.59E-03,5.78E-04,1.55E-03,5.82E-04,""
2014/1/22 4:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.80E-03,5.64E-04,1.26E-03,6.24E-04,""
2014/1/22 5:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.64E-03,5.14E-04,1.32E-03,5.91E-04,""
2014/1/22 6:00,16.4 ,15.5 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.60E-03,5.30E-04,1.63E-03,5.58E-04,""
2014/1/22 7:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.85E-03,5.11E-04,1.29E-03,5.71E-04,""
2014/1/22 8:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.32E-03,5.47E-04,1.66E-03,5.72E-04,""
2014/1/22 9:00,16.4 ,15.4 ,16.4 ,16.6 ,16.3 ,16.3 ,2.5 ,2.0 ,,,1.50E-03,5.21E-04,1.35E-03,6.10E-04,""
2014/1/22 10:00,16.4 ,15.4 ,16.4 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.44E-03,5.38E-04,1.60E-03,5.77E-04,""
2014/1/22 11:00,16.4 ,15.4 ,16.5 ,16.6 ,16.4 ,16.3 ,2.5 ,2.0 ,,,1.84E-03,4.92E-04,1.64E-03,5.94E-04,""
2014/1/22 12:00,16.4 ,15.5 ,16.4 ,16.6 ,16.3 ,16.3 ,2.5 ,2.0 ,,,1.96E-03,5.59E-04,1.40E-03,5.76E-04,""
2014/1/22 13:00,16.4 ,15.4 ,16.4 ,16.6 ,16.3 ,16.3 ,2.5 ,2.0 ,,,1.59E-03,5.07E-04,1.77E-03,5.49E-04,""
2014/1/22 14:00,16.4 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.18E-03,5.34E-04,1.75E-03,5.54E-04,""
2014/1/22 15:00,16.3 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.67E-03,5.31E-04,1.69E-03,5.52E-04,""
2014/1/22 16:00,16.3 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.65E-03,5.13E-04,1.35E-03,5.64E-04,""
2014/1/22 17:00,16.4 ,15.4 ,16.4 ,16.5 ,16.3 ,16.3 ,2.5 ,2.0 ,,,1.61E-03,5.23E-04,1.66E-03,5.65E-04,""
2014/1/22 18:00,16.3 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.17E-03,5.48E-04,1.83E-03,5.43E-04,""
2014/1/22 19:00,16.4 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.52E-03,5.14E-04,1.61E-03,5.65E-04,""
2014/1/22 20:00,16.4 ,15.4 ,16.4 ,16.6 ,16.3 ,16.3 ,2.5 ,2.0 ,,,1.27E-03,5.39E-04,1.69E-03,5.74E-04,""
2014/1/22 21:00,16.4 ,15.4 ,16.4 ,16.6 ,16.3 ,16.3 ,2.5 ,2.0 ,,,1.26E-03,5.40E-04,1.21E-03,5.91E-04,""
2014/1/22 22:00,16.3 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.13E-03,5.73E-04,1.88E-03,5.51E-04,""
2014/1/22 23:00,16.4 ,15.4 ,16.4 ,16.6 ,16.3 ,16.3 ,2.5 ,2.0 ,,,1.57E-03,5.57E-04,1.45E-03,5.66E-04,""
2014/1/23 0:00,16.4 ,15.4 ,16.4 ,16.6 ,16.3 ,16.3 ,2.5 ,2.0 ,,,9.52E-04,5.30E-04,1.46E-03,5.91E-04,""
2014/1/23 1:00,16.3 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.87E-03,4.87E-04,1.86E-03,5.72E-04,""
2014/1/23 2:00,16.4 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.46E-03,5.04E-04,1.58E-03,5.57E-04,""
2014/1/23 3:00,16.3 ,15.3 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.75E-03,5.21E-04,1.55E-03,6.04E-04,""
2014/1/23 4:00,16.3 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.62E-03,5.34E-04,1.76E-03,5.62E-04,""
2014/1/23 5:00,16.3 ,15.3 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.65E-03,5.23E-04,1.17E-03,5.73E-04,""
2014/1/23 6:00,16.3 ,15.3 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.68E-03,5.76E-04,1.76E-03,5.62E-04,""
2014/1/23 7:00,16.3 ,15.3 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.38E-03,5.89E-04,1.58E-03,5.56E-04,""
2014/1/23 8:00,16.3 ,15.3 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.71E-03,5.11E-04,2.01E-03,5.84E-04,""
2014/1/23 9:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.96E-03,5.12E-04,1.85E-03,5.59E-04,""
2014/1/23 10:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.60E-03,5.01E-04,1.60E-03,5.58E-04,""
2014/1/23 11:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.57E-03,5.66E-04,1.61E-03,5.80E-04,""
2014/1/23 12:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.74E-03,5.74E-04,1.49E-03,6.15E-04,""
2014/1/23 13:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.04E-03,5.38E-04,1.49E-03,5.66E-04,""
2014/1/23 14:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.14E-03,5.28E-04,1.61E-03,5.76E-04,""
2014/1/23 15:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.62E-03,5.23E-04,1.41E-03,5.70E-04,""
2014/1/23 16:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.64E-03,5.72E-04,1.75E-03,5.55E-04,""
2014/1/23 17:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.35E-03,5.20E-04,1.63E-03,5.68E-04,""
2014/1/23 18:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.26E-03,5.47E-04,1.44E-03,5.59E-04,""
2014/1/23 19:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.64E-03,5.32E-04,1.03E-03,5.87E-04,""
2014/1/23 20:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.58E-03,5.38E-04,1.43E-03,5.69E-04,""
2014/1/23 21:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.63E-03,5.56E-04,1.20E-03,6.27E-04,""
2014/1/23 22:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.38E-03,5.35E-04,1.87E-03,5.82E-04,""
2014/1/23 23:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.30E-03,5.35E-04,1.78E-03,5.40E-04,""
2014/1/24 0:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.66E-03,5.01E-04,1.34E-03,6.08E-04,""
2014/1/24 1:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.43E-03,5.08E-04,1.37E-03,6.19E-04,""
2014/1/24 2:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.71E-03,5.46E-04,1.51E-03,6.01E-04,""
2014/1/24 3:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.49E-03,5.27E-04,1.70E-03,5.66E-04,""
2014/1/24 4:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.69E-03,5.17E-04,1.52E-03,5.66E-04,""
2014/1/24 5:00,16.2 ,15.2 ,16.3 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.47E-03,5.28E-04,1.51E-03,5.61E-04,""
2014/1/24 6:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,8.61E-04,5.39E-04,1.26E-03,5.76E-04,""
2014/1/24 7:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.39E-03,5.14E-04,1.59E-03,5.67E-04,""
2014/1/24 8:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.54E-03,5.23E-04,1.62E-03,5.71E-04,""
2014/1/24 9:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.75E-03,5.61E-04,1.62E-03,5.56E-04,""
2014/1/24 10:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.53E-03,5.56E-04,1.39E-03,5.55E-04,""
2014/1/24 11:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.71E-03,5.10E-04,1.15E-03,5.72E-04,""
2014/1/24 12:00,16.2 ,15.1 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.39E-03,5.41E-04,1.39E-03,5.74E-04,""
2014/1/24 13:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.87E-03,5.19E-04,1.50E-03,5.76E-04,""
2014/1/24 14:00,16.2 ,15.1 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.49E-03,5.26E-04,1.60E-03,5.69E-04,""
2014/1/24 15:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.17E-03,5.20E-04,1.31E-03,5.80E-04,""
2014/1/24 16:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.48E-03,5.12E-04,1.66E-03,5.68E-04,""
2014/1/24 17:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.63E-03,5.66E-04,1.81E-03,5.56E-04,""
2014/1/24 18:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.50E-03,4.97E-04,1.55E-03,5.41E-04,""
2014/1/24 19:00,16.2 ,15.1 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.73E-03,5.21E-04,1.61E-03,5.65E-04,""
2014/1/24 20:00,16.2 ,15.2 ,16.3 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.39E-03,5.33E-04,1.80E-03,5.65E-04,""
2014/1/24 21:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.44E-03,5.66E-04,1.34E-03,6.08E-04,""
2014/1/24 22:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.70E-03,5.08E-04,1.74E-03,5.34E-04,""
2014/1/24 23:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.37E-03,5.63E-04,1.65E-03,5.52E-04,""
2014/1/25 0:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.13E-03,5.71E-04,1.24E-03,5.87E-04,""
2014/1/25 1:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.50E-03,5.30E-04,1.68E-03,5.51E-04,""
2014/1/25 2:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.60E-03,5.70E-04,1.33E-03,5.72E-04,""
2014/1/25 3:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.34E-03,5.41E-04,1.35E-03,5.70E-04,""
2014/1/25 4:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.48E-03,5.52E-04,1.31E-03,5.69E-04,""
2014/1/25 5:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.22E-03,5.34E-04,1.59E-03,5.54E-04,""
2014/1/25 6:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.25E-03,5.13E-04,1.58E-03,5.99E-04,""
2014/1/25 7:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.55E-03,5.18E-04,1.47E-03,5.73E-04,""
2014/1/25 8:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.59E-03,5.58E-04,1.49E-03,5.56E-04,""
2014/1/25 9:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.51E-03,5.21E-04,1.42E-03,6.14E-04,""
2014/1/25 10:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.72E-03,5.49E-04,1.47E-03,5.79E-04,""
2014/1/25 11:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.16E-03,5.73E-04,1.24E-03,6.11E-04,""
2014/1/25 12:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.33E-03,5.40E-04,1.54E-03,5.88E-04,""
2014/1/25 13:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.45E-03,5.25E-04,1.68E-03,6.03E-04,""
2014/1/25 14:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.43E-03,5.30E-04,1.72E-03,5.98E-04,""
2014/1/25 15:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.35E-03,5.93E-04,1.29E-03,5.83E-04,""
2014/1/25 16:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.42E-03,5.50E-04,1.03E-03,5.72E-04,""
2014/1/25 17:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.67E-03,5.23E-04,1.57E-03,5.81E-04,""
2014/1/25 18:00,16.2 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.49E-03,5.13E-04,1.31E-03,5.67E-04,""
2014/1/25 19:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.57E-03,5.21E-04,1.31E-03,5.73E-04,""
2014/1/25 20:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.44E-03,5.20E-04,1.35E-03,5.59E-04,""
2014/1/25 21:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.57E-03,5.31E-04,1.32E-03,6.11E-04,""
2014/1/25 22:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.59E-03,5.12E-04,1.26E-03,5.76E-04,""
2014/1/25 23:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.72E-03,5.04E-04,1.48E-03,5.50E-04,""
2014/1/26 0:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.40E-03,5.26E-04,1.48E-03,5.66E-04,""
2014/1/26 1:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.28E-03,5.46E-04,1.57E-03,5.93E-04,""
2014/1/26 2:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.52E-03,5.11E-04,1.30E-03,5.69E-04,""
2014/1/26 3:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.77E-03,5.10E-04,1.51E-03,5.96E-04,""
2014/1/26 4:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.41E-03,5.70E-04,1.29E-03,5.43E-04,""
2014/1/26 5:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.64E-03,4.96E-04,1.53E-03,5.89E-04,""
2014/1/26 6:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.28E-03,5.02E-04,1.76E-03,5.61E-04,""
2014/1/26 7:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.29E-03,5.01E-04,1.49E-03,6.02E-04,""
2014/1/26 8:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.52E-03,5.40E-04,1.56E-03,5.69E-04,""
2014/1/26 9:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.44E-03,5.64E-04,1.84E-03,5.91E-04,""
2014/1/26 10:00,16.3 ,15.4 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.37E-03,5.24E-04,1.68E-03,5.51E-04,""
2014/1/26 11:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.70E-03,5.17E-04,1.69E-03,5.82E-04,""
2014/1/26 12:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.89E-03,4.89E-04,1.20E-03,5.74E-04,""
2014/1/26 13:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.49E-03,5.15E-04,1.41E-03,5.74E-04,""
2014/1/26 14:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.48E-03,5.36E-04,9.18E-04,5.88E-04,""
2014/1/26 15:00,16.3 ,15.4 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.43E-03,5.22E-04,1.57E-03,5.59E-04,""
2014/1/26 16:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.47E-03,5.26E-04,1.34E-03,5.74E-04,""
2014/1/26 17:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.21E-03,5.28E-04,1.56E-03,5.53E-04,""
2014/1/26 18:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.40E-03,5.24E-04,1.68E-03,5.45E-04,""
2014/1/26 19:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.43E-03,5.59E-04,1.39E-03,5.55E-04,""
2014/1/26 20:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.79E-03,5.02E-04,1.11E-03,5.59E-04,""
2014/1/26 21:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.51E-03,5.18E-04,1.24E-03,5.67E-04,""
2014/1/26 22:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.39E-03,5.12E-04,1.24E-03,5.52E-04,""
2014/1/26 23:00,16.3 ,15.3 ,16.3 ,16.5 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.32E-03,5.32E-04,1.40E-03,5.64E-04,""
2014/1/27 0:00,16.3 ,15.3 ,16.3 ,16.5 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.35E-03,5.34E-04,1.45E-03,5.92E-04,""
2014/1/27 1:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.56E-03,5.55E-04,1.55E-03,5.66E-04,""
2014/1/27 2:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.49E-03,5.23E-04,1.37E-03,5.57E-04,""
2014/1/27 3:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.30E-03,5.50E-04,1.83E-03,5.31E-04,""
2014/1/27 4:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.76E-03,5.06E-04,1.59E-03,5.43E-04,""
2014/1/27 5:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.66E-03,5.12E-04,1.74E-03,5.53E-04,""
2014/1/27 6:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.59E-03,5.58E-04,1.38E-03,5.51E-04,""
2014/1/27 7:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.03E-03,5.79E-04,1.86E-03,5.49E-04,""
2014/1/27 8:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.63E-03,5.06E-04,9.83E-04,6.33E-04,""
2014/1/27 9:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.33E-03,5.34E-04,1.31E-03,5.71E-04,""
2014/1/27 10:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.52E-03,5.17E-04,1.14E-03,5.84E-04,""
2014/1/27 11:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.38E-03,5.41E-04,1.48E-03,5.74E-04,""
2014/1/27 12:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.4 ,2.0 ,,,1.52E-03,5.25E-04,1.63E-03,5.97E-04,""
2014/1/27 13:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.26E-03,5.36E-04,1.67E-03,5.55E-04,""
2014/1/27 14:00,16.1 ,15.0 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.60E-03,5.62E-04,1.61E-03,5.43E-04,""
2014/1/27 15:00,16.1 ,15.0 ,16.1 ,16.3 ,16.0 ,15.9 ,2.5 ,2.0 ,,,1.49E-03,5.04E-04,1.68E-03,5.95E-04,""
2014/1/27 16:00,16.1 ,15.0 ,16.1 ,16.3 ,16.0 ,15.9 ,2.5 ,2.0 ,,,1.43E-03,5.31E-04,1.01E-03,5.75E-04,""
2014/1/27 17:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.4 ,2.0 ,,,1.51E-03,5.24E-04,1.55E-03,5.93E-04,""
2014/1/27 18:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.47E-03,5.04E-04,2.10E-03,5.92E-04,""
2014/1/27 19:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.41E-03,5.36E-04,1.17E-03,6.12E-04,""
2014/1/27 20:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.57E-03,5.06E-04,1.57E-03,5.49E-04,""
2014/1/27 21:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.25E-03,5.36E-04,1.55E-03,5.62E-04,""
2014/1/27 22:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.42E-03,5.32E-04,1.25E-03,6.10E-04,""
2014/1/27 23:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.59E-03,5.01E-04,1.45E-03,5.55E-04,""
2014/1/28 0:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.69E-03,5.15E-04,1.54E-03,5.68E-04,""
2014/1/28 1:00,16.1 ,15.0 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.69E-03,5.02E-04,1.39E-03,5.61E-04,""
2014/1/28 2:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.36E-03,5.10E-04,1.45E-03,5.57E-04,""
2014/1/28 3:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.24E-03,5.39E-04,1.65E-03,5.54E-04,""
2014/1/28 4:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.17E-03,5.71E-04,1.74E-03,5.42E-04,""
2014/1/28 5:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.41E-03,5.65E-04,1.43E-03,5.68E-04,""
2014/1/28 6:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.44E-03,5.23E-04,1.78E-03,5.55E-04,""
2014/1/28 7:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.62E-03,5.05E-04,1.73E-03,5.64E-04,""
2014/1/28 8:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.58E-03,5.17E-04,1.76E-03,5.99E-04,""
2014/1/28 9:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.57E-03,5.03E-04,1.72E-03,5.60E-04,""
2014/1/28 10:00,16.1 ,15.0 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.21E-03,5.21E-04,1.69E-03,5.57E-04,""
2014/1/28 11:00,16.1 ,15.0 ,16.1 ,16.2 ,16.0 ,15.9 ,2.5 ,2.0 ,,,1.36E-03,5.32E-04,1.52E-03,5.47E-04,""
2014/1/28 12:00,16.1 ,15.0 ,16.1 ,16.2 ,16.0 ,15.9 ,2.5 ,2.0 ,,,1.74E-03,4.95E-04,1.31E-03,5.69E-04,""
2014/1/28 13:00,16.1 ,15.0 ,16.1 ,16.2 ,16.0 ,15.9 ,2.5 ,2.0 ,,,1.48E-03,5.15E-04,1.76E-03,5.60E-04,""
2014/1/28 14:00,16.1 ,15.0 ,16.1 ,16.2 ,16.0 ,15.9 ,2.5 ,2.0 ,,,1.11E-03,5.99E-04,1.98E-03,5.32E-04,""
2014/1/28 15:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,2.09E-03,5.42E-04,1.65E-03,5.48E-04,""
2014/1/28 16:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.33E-03,5.36E-04,1.75E-03,5.41E-04,""
2014/1/28 17:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.41E-03,5.28E-04,1.37E-03,5.47E-04,""
2014/1/28 18:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.43E-03,5.16E-04,1.47E-03,5.51E-04,""
2014/1/28 19:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.10E-03,5.23E-04,1.76E-03,5.47E-04,""
2014/1/28 20:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.32E-03,5.20E-04,1.53E-03,5.54E-04,""
2014/1/28 21:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.68E-03,5.32E-04,1.85E-03,5.93E-04,""
2014/1/28 22:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.47E-03,5.11E-04,1.38E-03,5.83E-04,""
2014/1/28 23:00,16.1 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.47E-03,5.36E-04,1.52E-03,6.15E-04,""
2014/1/29 0:00,16.1 ,15.2 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.18E-03,5.36E-04,1.60E-03,5.88E-04,""
2014/1/29 1:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.41E-03,5.77E-04,1.48E-03,5.64E-04,""
2014/1/29 2:00,16.1 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.64E-03,5.05E-04,1.23E-03,5.67E-04,""
2014/1/29 3:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.43E-03,5.27E-04,1.60E-03,5.54E-04,""
2014/1/29 4:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.25E-03,5.27E-04,1.82E-03,5.76E-04,""
2014/1/29 5:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.39E-03,5.30E-04,1.22E-03,5.60E-04,""
2014/1/29 6:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.52E-03,5.30E-04,1.61E-03,5.45E-04,""
2014/1/29 7:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.63E-03,5.36E-04,1.35E-03,5.70E-04,""
2014/1/29 8:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.12E-03,5.54E-04,1.83E-03,5.38E-04,""
2014/1/29 9:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.21E-03,5.23E-04,1.62E-03,5.79E-04,""
2014/1/29 10:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.47E-03,5.13E-04,1.09E-03,5.65E-04,""
2014/1/29 11:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.33E-03,5.09E-04,1.25E-03,5.90E-04,""
2014/1/29 12:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.46E-03,4.95E-04,1.38E-03,5.55E-04,""
2014/1/29 13:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.65E-03,5.47E-04,1.77E-03,5.64E-04,""
2014/1/29 14:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.51E-03,5.21E-04,1.72E-03,5.89E-04,""
2014/1/29 15:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.42E-03,5.29E-04,1.42E-03,5.55E-04,""
2014/1/29 16:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.75E-03,5.04E-04,1.43E-03,5.49E-04,""
2014/1/29 17:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.39E-03,5.22E-04,1.35E-03,5.55E-04,""
2014/1/29 18:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.28E-03,5.35E-04,1.23E-03,5.66E-04,""
2014/1/29 19:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.46E-03,5.15E-04,1.96E-03,5.26E-04,""
2014/1/29 20:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.35E-03,5.27E-04,1.37E-03,5.93E-04,""
2014/1/29 21:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.46E-03,5.23E-04,1.53E-03,5.43E-04,""
2014/1/29 22:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.41E-03,5.32E-04,1.35E-03,5.48E-04,""
2014/1/29 23:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.03E-03,5.30E-04,1.48E-03,5.74E-04,""
2014/1/30 0:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.40E-03,5.17E-04,1.77E-03,5.66E-04,""
2014/1/30 1:00,16.1 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,2.05E-03,4.93E-04,1.67E-03,5.47E-04,""
2014/1/30 2:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.55E-03,5.08E-04,1.52E-03,5.61E-04,""
2014/1/30 3:00,16.1 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.39E-03,5.30E-04,1.40E-03,5.63E-04,""
2014/1/30 4:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.58E-03,5.31E-04,1.53E-03,5.66E-04,""
2014/1/30 5:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.35E-03,5.71E-04,1.60E-03,5.75E-04,""
2014/1/30 6:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.59E-03,5.10E-04,1.71E-03,5.51E-04,""
2014/1/30 7:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.39E-03,5.25E-04,1.18E-03,5.64E-04,""
2014/1/30 8:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.86E-03,4.96E-04,1.39E-03,6.05E-04,""
2014/1/30 9:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.53E-03,5.47E-04,1.38E-03,5.95E-04,""
2014/1/30 10:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.58E-03,5.04E-04,1.47E-03,5.55E-04,""
2014/1/30 11:00,16.1 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.51E-03,5.27E-04,1.70E-03,5.37E-04,""
2014/1/30 12:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.61E-03,4.96E-04,1.61E-03,6.00E-04,""
2014/1/30 13:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.20E-03,5.34E-04,1.65E-03,5.76E-04,""
2014/1/30 14:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.71E-03,5.49E-04,1.52E-03,5.49E-04,""
2014/1/30 15:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.41E-03,5.22E-04,1.50E-03,5.52E-04,""
2014/1/30 16:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.62E-03,5.10E-04,1.39E-03,5.67E-04,""
2014/1/30 17:00,16.1 ,15.2 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.61E-03,5.24E-04,1.74E-03,5.84E-04,""
2014/1/30 18:00,16.1 ,15.2 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.45E-03,5.49E-04,1.49E-03,5.48E-04,""
2014/1/30 19:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.56E-03,4.84E-04,1.64E-03,5.48E-04,""
2014/1/30 20:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.43E-03,4.88E-04,1.29E-03,5.60E-04,""
2014/1/30 21:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.63E-03,5.14E-04,1.67E-03,5.52E-04,""
2014/1/30 22:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.28E-03,5.55E-04,1.89E-03,5.78E-04,""
2014/1/30 23:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.26E-03,5.24E-04,1.42E-03,5.41E-04,""
2014/1/31 0:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.50E-03,4.96E-04,1.47E-03,5.60E-04,""
2014/1/31 1:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.08E-03,5.41E-04,1.75E-03,5.52E-04,""
2014/1/31 2:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.39E-03,5.28E-04,1.52E-03,5.90E-04,""
2014/1/31 3:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.43E-03,5.32E-04,1.35E-03,5.96E-04,""
2014/1/31 4:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.70E-03,5.26E-04,1.47E-03,5.84E-04,""
2014/1/31 5:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.38E-03,5.13E-04,1.39E-03,5.88E-04,""
2014/1/31 6:00,16.2 ,15.3 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.27E-03,5.28E-04,1.84E-03,5.75E-04,""
2014/1/31 7:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.61E-03,5.19E-04,1.44E-03,5.48E-04,""
2014/1/31 8:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.69E-03,5.21E-04,1.26E-03,5.99E-04,""
2014/1/31 9:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.67E-03,5.12E-04,1.85E-03,5.38E-04,""
2014/1/31 10:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.69E-03,5.18E-04,1.87E-03,5.37E-04,""
2014/1/31 11:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.28E-03,5.35E-04,1.69E-03,5.30E-04,""
2014/1/31 12:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.43E-03,5.25E-04,1.79E-03,5.16E-04,""
2014/1/31 13:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.45E-03,5.23E-04,1.45E-03,5.78E-04,""
2014/1/31 14:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.44E-03,5.25E-04,1.65E-03,5.40E-04,""
2014/1/31 15:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.14E-03,5.34E-04,1.61E-03,5.33E-04,""
2014/1/31 16:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.59E-03,5.01E-04,1.22E-03,5.46E-04,""
2014/1/31 17:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.33E-03,5.07E-04,1.03E-03,5.99E-04,""
2014/1/31 18:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.25E-03,5.17E-04,1.41E-03,5.54E-04,""
2014/1/31 19:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.04E-03,5.77E-04,1.49E-03,5.46E-04,""
2014/1/31 20:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.50E-03,5.00E-04,1.66E-03,5.35E-04,""
2014/1/31 21:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.54E-03,5.21E-04,1.88E-03,5.52E-04,""
2014/1/31 22:00,16.2 ,15.1 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.40E-03,5.16E-04,1.64E-03,5.83E-04,""
2014/1/31 23:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.09E-03,5.08E-04,1.30E-03,5.94E-04,""
2014/2/1 0:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.42E-03,5.60E-04,1.11E-03,5.68E-04,""
2014/2/1 1:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.47E-03,5.71E-04,1.62E-03,5.51E-04,""
2014/2/1 2:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.49E-03,5.15E-04,1.45E-03,5.88E-04,""
2014/2/1 3:00,16.2 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.75E-03,5.20E-04,1.56E-03,5.53E-04,""
2014/2/1 4:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.33E-03,5.15E-04,1.31E-03,5.44E-04,""
2014/2/1 5:00,16.2 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.49E-03,5.34E-04,1.93E-03,5.70E-04,""
2014/2/1 6:00,16.2 ,15.1 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.48E-03,5.22E-04,1.52E-03,5.46E-04,""
2014/2/1 7:00,16.2 ,15.1 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.43E-03,5.19E-04,1.63E-03,5.52E-04,""
2014/2/1 8:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.74E-03,4.93E-04,1.35E-03,5.99E-04,""
2014/2/1 9:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.49E-03,5.15E-04,1.85E-03,5.88E-04,""
2014/2/1 10:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.52E-03,5.08E-04,1.39E-03,5.48E-04,""
2014/2/1 11:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.42E-03,5.13E-04,1.26E-03,5.59E-04,""
2014/2/1 12:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.4 ,2.0 ,,,1.55E-03,5.06E-04,1.61E-03,5.84E-04,""
2014/2/1 13:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.29E-03,5.19E-04,1.68E-03,5.33E-04,""
2014/2/1 14:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.73E-03,5.27E-04,1.41E-03,5.41E-04,""
2014/2/1 15:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.28E-03,5.12E-04,1.62E-03,5.56E-04,""
2014/2/1 16:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.54E-03,5.13E-04,1.42E-03,5.44E-04,""
2014/2/1 17:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.23E-03,5.09E-04,1.63E-03,6.01E-04,""
2014/2/1 18:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.59E-03,5.20E-04,1.22E-03,6.12E-04,""
2014/2/1 19:00,16.1 ,15.1 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.27E-03,5.17E-04,1.43E-03,5.81E-04,""
2014/2/1 20:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.32E-03,5.16E-04,1.56E-03,5.53E-04,""
2014/2/1 21:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.39E-03,5.27E-04,1.26E-03,5.61E-04,""
2014/2/1 22:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.72E-03,5.07E-04,1.46E-03,5.53E-04,""
2014/2/1 23:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.41E-03,5.17E-04,1.52E-03,5.40E-04,""
2014/2/2 0:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.65E-03,5.51E-04,1.45E-03,5.39E-04,""
2014/2/2 1:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.36E-03,5.35E-04,1.57E-03,5.85E-04,""
2014/2/2 2:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.11E-03,5.39E-04,1.40E-03,5.62E-04,""
2014/2/2 3:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.38E-03,5.13E-04,1.02E-03,5.77E-04,""
2014/2/2 4:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.59E-03,5.11E-04,1.46E-03,5.28E-04,""
2014/2/2 5:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.48E-03,5.17E-04,1.49E-03,5.50E-04,""
2014/2/2 6:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.67E-03,5.61E-04,1.46E-03,5.46E-04,""
2014/2/2 7:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.42E-03,5.14E-04,1.51E-03,5.43E-04,""
2014/2/2 8:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.29E-03,5.14E-04,1.34E-03,5.39E-04,""
2014/2/2 9:00,16.1 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.25E-03,5.31E-04,1.41E-03,5.52E-04,""
2014/2/2 10:00,16.2 ,15.1 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.32E-03,5.14E-04,1.76E-03,5.81E-04,""
2014/2/2 11:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.54E-03,5.05E-04,1.16E-03,5.89E-04,""
2014/2/2 12:00,16.1 ,15.2 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.14E-03,5.22E-04,1.28E-03,5.60E-04,""
2014/2/2 13:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.46E-03,4.94E-04,1.34E-03,5.56E-04,""
2014/2/2 14:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.45E-03,5.12E-04,1.53E-03,5.47E-04,""
2014/2/2 15:00,16.2 ,15.2 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.51E-03,5.20E-04,1.08E-03,5.62E-04,""
2014/2/2 16:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.55E-03,5.19E-04,1.43E-03,5.77E-04,""
2014/2/2 17:00,16.2 ,15.2 ,16.2 ,16.4 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.57E-03,4.90E-04,1.31E-03,5.48E-04,""
2014/2/2 18:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.55E-03,4.84E-04,1.29E-03,5.61E-04,""
2014/2/2 19:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.14E-03,4.80E-04,1.59E-03,5.37E-04,""
2014/2/2 20:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.35E-03,4.90E-04,1.55E-03,5.50E-04,""
2014/2/2 21:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.51E-03,5.44E-04,1.29E-03,5.97E-04,""
2014/2/2 22:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.59E-03,5.54E-04,1.66E-03,5.42E-04,""
2014/2/2 23:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.60E-03,4.90E-04,1.34E-03,5.71E-04,""
2014/2/3 0:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.25E-03,5.10E-04,1.63E-03,5.46E-04,""
2014/2/3 1:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.32E-03,5.62E-04,1.43E-03,5.42E-04,""
2014/2/3 2:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.25E-03,5.26E-04,1.21E-03,5.63E-04,""
2014/2/3 3:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.55E-03,5.43E-04,1.33E-03,5.87E-04,""
2014/2/3 4:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.41E-03,5.19E-04,1.34E-03,5.55E-04,""
2014/2/3 5:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.02E-03,5.22E-04,1.26E-03,5.53E-04,""
2014/2/3 6:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.66E-03,5.07E-04,1.49E-03,5.35E-04,""
2014/2/3 7:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.32E-03,5.09E-04,1.11E-03,5.71E-04,""
2014/2/3 8:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.53E-03,5.50E-04,1.55E-03,5.78E-04,""
2014/2/3 9:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.46E-03,5.06E-04,1.46E-03,5.36E-04,""
2014/2/3 10:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.59E-03,5.30E-04,1.36E-03,5.23E-04,""
2014/2/3 11:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.69E-03,5.10E-04,1.42E-03,5.39E-04,""
2014/2/3 12:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.18E-03,5.12E-04,1.41E-03,5.97E-04,""
2014/2/3 13:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.36E-03,5.70E-04,1.50E-03,5.38E-04,""
2014/2/3 14:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.90E-03,5.05E-04,1.46E-03,5.55E-04,""
2014/2/3 15:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.32E-03,4.86E-04,1.42E-03,5.38E-04,""
2014/2/3 16:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.16E-03,5.14E-04,1.48E-03,5.46E-04,""
2014/2/3 17:00,16.3 ,15.3 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.70E-03,4.91E-04,1.24E-03,5.61E-04,""
2014/2/3 18:00,16.3 ,15.3 ,16.3 ,16.5 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.75E-03,5.10E-04,1.38E-03,5.48E-04,""
2014/2/3 19:00,16.3 ,15.3 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.33E-03,5.19E-04,1.65E-03,5.60E-04,""
2014/2/3 20:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.33E-03,5.04E-04,1.40E-03,5.36E-04,""
2014/2/3 21:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.36E-03,5.18E-04,1.40E-03,5.76E-04,""
2014/2/3 22:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.70E-03,5.00E-04,1.71E-03,5.38E-04,""
2014/2/3 23:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.60E-03,5.12E-04,1.64E-03,5.70E-04,""
2014/2/4 0:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.66E-03,4.95E-04,1.96E-03,5.15E-04,""
2014/2/4 1:00,16.3 ,15.3 ,16.3 ,16.5 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.21E-03,5.53E-04,1.14E-03,5.60E-04,""
2014/2/4 2:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.45E-03,5.15E-04,1.55E-03,5.37E-04,""
2014/2/4 3:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.42E-03,5.12E-04,1.23E-03,5.53E-04,""
2014/2/4 4:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.54E-03,5.11E-04,1.56E-03,5.57E-04,""
2014/2/4 5:00,16.4 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.30E-03,5.20E-04,1.00E-03,5.55E-04,""
2014/2/4 6:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.53E-03,5.14E-04,1.17E-03,5.66E-04,""
2014/2/4 7:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.42E-03,5.48E-04,1.35E-03,5.55E-04,""
2014/2/4 8:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.61E-03,4.97E-04,1.15E-03,5.54E-04,""
2014/2/4 9:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.63E-03,4.86E-04,1.35E-03,5.41E-04,""
2014/2/4 10:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.46E-03,5.08E-04,1.61E-03,5.54E-04,""
2014/2/4 11:00,16.3 ,15.4 ,16.3 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.40E-03,5.09E-04,1.63E-03,5.34E-04,""
2014/2/4 12:00,16.3 ,15.4 ,16.4 ,16.5 ,16.3 ,16.2 ,2.5 ,2.0 ,,,2.01E-03,5.50E-04,1.52E-03,5.36E-04,""
2014/2/4 13:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,2.0 ,,,1.42E-03,5.26E-04,1.68E-03,5.15E-04,""
2014/2/4 14:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.57E-03,5.04E-04,1.38E-03,5.89E-04,""
2014/2/4 15:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.34E-03,5.32E-04,1.57E-03,5.40E-04,""
2014/2/4 16:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.13E-03,5.11E-04,1.68E-03,5.49E-04,""
2014/2/4 17:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.34E-03,5.14E-04,1.34E-03,5.60E-04,""
2014/2/4 18:00,16.3 ,15.3 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.38E-03,5.03E-04,1.56E-03,5.39E-04,""
2014/2/4 19:00,16.3 ,15.3 ,16.3 ,16.4 ,16.3 ,16.1 ,2.5 ,2.0 ,,,1.74E-03,4.85E-04,1.20E-03,5.52E-04,""
2014/2/4 20:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.48E-03,5.05E-04,1.65E-03,5.27E-04,""
2014/2/4 21:00,16.3 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.38E-03,5.01E-04,1.37E-03,5.57E-04,""
2014/2/4 22:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.38E-03,5.03E-04,1.92E-03,5.33E-04,""
2014/2/4 23:00,16.2 ,15.2 ,16.3 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.75E-03,5.15E-04,1.69E-03,5.49E-04,""
2014/2/5 0:00,16.2 ,15.2 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.55E-03,4.89E-04,1.62E-03,5.37E-04,""
2014/2/5 1:00,16.2 ,15.2 ,16.2 ,16.3 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.70E-03,4.90E-04,1.22E-03,5.59E-04,""
2014/2/5 2:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,2.0 ,,,1.58E-03,5.58E-04,1.50E-03,5.22E-04,""
2014/2/5 3:00,16.2 ,15.1 ,16.2 ,16.4 ,16.2 ,16.1 ,2.5 ,2.0 ,,,1.31E-03,5.69E-04,1.26E-03,5.77E-04,""
2014/2/5 4:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.29E-03,5.06E-04,1.51E-03,5.58E-04,""
2014/2/5 5:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.56E-03,4.95E-04,1.42E-03,5.75E-04,""
2014/2/5 6:00,16.1 ,15.1 ,16.2 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.30E-03,5.24E-04,1.32E-03,5.52E-04,""
2014/2/5 7:00,16.1 ,15.0 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,9.56E-04,5.25E-04,1.59E-03,5.73E-04,""
2014/2/5 8:00,16.1 ,15.0 ,16.1 ,16.3 ,16.1 ,16.0 ,2.5 ,2.0 ,,,1.71E-03,4.81E-04,1.34E-03,5.44E-04,""
2014/2/5 9:00,16.0 ,15.0 ,16.1 ,16.2 ,16.1 ,15.9 ,2.5 ,2.0 ,,,1.70E-03,5.00E-04,1.61E-03,5.35E-04,""
2014/2/5 10:00,16.0 ,15.0 ,16.1 ,16.2 ,16.0 ,15.9 ,2.5 ,2.0 ,,,1.40E-03,5.00E-04,1.51E-03,5.41E-04,""
2014/2/5 11:00,16.0 ,15.0 ,16.1 ,16.2 ,16.0 ,15.9 ,2.5 ,2.0 ,,,1.81E-03,4.82E-04,1.21E-03,5.64E-04,""
2014/2/5 12:00,16.0 ,14.9 ,16.1 ,16.2 ,16.0 ,15.9 ,2.5 ,2.0 ,,,1.71E-03,5.07E-04,1.47E-03,5.44E-04,""
2014/2/5 13:00,16.0 ,14.9 ,16.1 ,16.2 ,16.0 ,15.9 ,2.5 ,2.0 ,,,1.30E-03,4.98E-04,1.58E-03,5.44E-04,""
2014/2/5 14:00,15.9 ,14.9 ,16.0 ,16.1 ,15.9 ,15.8 ,2.5 ,2.0 ,,,1.29E-03,5.08E-04,1.51E-03,5.82E-04,""
2014/2/5 15:00,15.9 ,14.8 ,16.0 ,16.1 ,15.9 ,15.8 ,2.5 ,2.0 ,,,1.07E-03,5.81E-04,1.27E-03,5.30E-04,""
2014/2/5 16:00,15.9 ,14.8 ,16.0 ,16.1 ,15.9 ,15.8 ,2.5 ,2.0 ,,,1.19E-03,5.16E-04,1.76E-03,5.67E-04,""
2014/2/5 17:00,15.9 ,14.8 ,16.0 ,16.1 ,15.9 ,15.8 ,2.5 ,2.0 ,,,1.45E-03,5.12E-04,1.39E-03,5.76E-04,""
2014/2/5 18:00,15.9 ,14.8 ,15.9 ,16.1 ,15.9 ,15.8 ,2.5 ,2.0 ,,,1.44E-03,5.02E-04,1.87E-03,5.32E-04,""
2014/2/5 19:00,15.9 ,14.8 ,15.9 ,16.1 ,15.9 ,15.8 ,2.5 ,2.0 ,,,1.63E-03,4.84E-04,1.46E-03,5.43E-04,""
2014/2/5 20:00,15.8 ,14.8 ,15.9 ,16.1 ,15.8 ,15.7 ,2.5 ,2.0 ,,,1.40E-03,5.05E-04,1.55E-03,5.31E-04,""
2014/2/5 21:00,15.8 ,14.7 ,15.9 ,16.1 ,15.8 ,15.8 ,2.5 ,2.0 ,,,1.40E-03,5.11E-04,1.32E-03,5.59E-04,""
2014/2/5 22:00,15.8 ,14.8 ,15.9 ,16.0 ,15.8 ,15.7 ,2.5 ,2.0 ,,,1.39E-03,5.55E-04,1.42E-03,5.57E-04,""
2014/2/5 23:00,15.8 ,14.7 ,15.9 ,16.0 ,15.8 ,15.7 ,2.5 ,2.0 ,,,1.21E-03,4.92E-04,1.85E-03,5.17E-04,""
2014/2/6 0:00,15.8 ,14.7 ,15.9 ,16.0 ,15.8 ,15.7 ,2.5 ,2.0 ,,,1.01E-03,5.68E-04,2.08E-03,5.62E-04,""
2014/2/6 1:00,15.8 ,14.7 ,15.9 ,16.0 ,15.8 ,15.7 ,2.5 ,2.0 ,,,1.56E-03,5.35E-04,1.22E-03,5.67E-04,""
2014/2/6 2:00,15.7 ,14.7 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,,,1.42E-03,5.70E-04,1.21E-03,5.91E-04,""
2014/2/6 3:00,15.7 ,14.6 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,,,1.37E-03,5.47E-04,1.53E-03,5.92E-04,""
2014/2/6 4:00,15.7 ,14.6 ,15.8 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.49E-03,5.13E-04,1.42E-03,5.46E-04,""
2014/2/6 5:00,15.7 ,14.6 ,15.8 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.73E-03,4.89E-04,1.26E-03,5.26E-04,""
2014/2/6 6:00,15.7 ,14.6 ,15.8 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.60E-03,4.93E-04,1.15E-03,5.46E-04,""
2014/2/6 7:00,15.7 ,14.6 ,15.8 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.41E-03,5.14E-04,1.35E-03,5.77E-04,""
2014/2/6 8:00,15.7 ,14.6 ,15.8 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.54E-03,4.75E-04,1.34E-03,5.88E-04,""
2014/2/6 9:00,15.7 ,14.5 ,15.8 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.41E-03,5.15E-04,1.45E-03,5.71E-04,""
2014/2/6 10:00,15.7 ,14.6 ,15.8 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.29E-03,5.31E-04,1.32E-03,5.53E-04,""
2014/2/6 11:00,15.6 ,14.5 ,15.7 ,15.8 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.46E-03,5.04E-04,1.79E-03,5.22E-04,""
2014/2/6 12:00,15.6 ,14.5 ,15.7 ,15.8 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.36E-03,5.21E-04,1.53E-03,5.34E-04,""
2014/2/6 13:00,15.6 ,14.5 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.65E-03,5.56E-04,1.70E-03,5.37E-04,""
2014/2/6 14:00,15.6 ,14.5 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.72E-03,4.99E-04,1.49E-03,5.43E-04,""
2014/2/6 15:00,15.7 ,14.6 ,15.7 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.05E-03,5.34E-04,1.73E-03,5.48E-04,""
2014/2/6 16:00,15.6 ,14.5 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.72E-03,4.87E-04,1.67E-03,5.43E-04,""
2014/2/6 17:00,15.6 ,14.6 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.17E-03,5.58E-04,1.57E-03,5.41E-04,""
2014/2/6 18:00,15.6 ,14.5 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.61E-03,4.94E-04,1.17E-03,5.61E-04,""
2014/2/6 19:00,15.7 ,14.6 ,15.7 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.47E-03,5.25E-04,1.58E-03,5.43E-04,""
2014/2/6 20:00,15.7 ,14.6 ,15.7 ,15.8 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.67E-03,5.41E-04,1.61E-03,5.70E-04,""
2014/2/6 21:00,15.6 ,14.6 ,15.7 ,15.8 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.47E-03,5.44E-04,1.42E-03,5.51E-04,""
2014/2/6 22:00,15.7 ,14.6 ,15.7 ,15.8 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.57E-03,4.97E-04,1.42E-03,5.38E-04,""
2014/2/6 23:00,15.7 ,14.6 ,15.7 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.54E-03,4.87E-04,1.83E-03,5.18E-04,""
2014/2/7 0:00,15.7 ,14.6 ,15.7 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.87E-03,4.84E-04,1.81E-03,5.48E-04,""
2014/2/7 1:00,15.7 ,14.6 ,15.8 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.74E-03,5.24E-04,1.54E-03,5.91E-04,""
2014/2/7 2:00,15.7 ,14.6 ,15.7 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.49E-03,5.09E-04,1.34E-03,5.97E-04,""
2014/2/7 3:00,15.6 ,14.6 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.58E-03,5.19E-04,1.25E-03,5.48E-04,""
2014/2/7 4:00,15.7 ,14.6 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.82E-03,4.88E-04,1.45E-03,5.47E-04,""
2014/2/7 5:00,15.7 ,14.6 ,15.7 ,15.8 ,15.6 ,15.6 ,2.5 ,2.0 ,,,1.37E-03,5.50E-04,1.56E-03,5.46E-04,""
2014/2/7 6:00,15.7 ,14.6 ,15.7 ,15.9 ,15.7 ,15.6 ,2.5 ,2.0 ,,,1.39E-03,4.99E-04,1.77E-03,5.18E-04,""
2014/2/7 7:00,15.6 ,14.6 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.67E-03,5.47E-04,1.63E-03,5.19E-04,""
2014/2/7 8:00,15.6 ,14.5 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.29E-03,5.43E-04,1.40E-03,5.42E-04,""
2014/2/7 9:00,15.6 ,14.5 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.44E-03,5.53E-04,1.78E-03,5.25E-04,""
2014/2/7 10:00,15.6 ,14.5 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.64E-03,4.96E-04,1.69E-03,5.43E-04,""
2014/2/7 11:00,15.6 ,14.5 ,15.7 ,15.8 ,15.6 ,15.6 ,2.5 ,2.0 ,,,1.44E-03,5.46E-04,1.68E-03,5.42E-04,""
2014/2/7 12:00,15.6 ,14.5 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.70E-03,5.02E-04,1.75E-03,5.30E-04,""
2014/2/7 13:00,15.6 ,14.5 ,15.6 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.51E-03,5.34E-04,1.64E-03,5.34E-04,""
2014/2/7 14:00,15.6 ,14.5 ,15.7 ,15.8 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.65E-03,4.74E-04,1.26E-03,5.42E-04,""
2014/2/7 15:00,15.6 ,14.5 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.40E-03,5.38E-04,1.73E-03,5.37E-04,""
2014/2/7 16:00,15.5 ,14.5 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.63E-03,5.34E-04,1.65E-03,5.41E-04,""
2014/2/7 17:00,15.6 ,14.5 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.13E-03,5.25E-04,1.43E-03,5.46E-04,""
2014/2/7 18:00,15.6 ,14.4 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,,,1.65E-03,5.15E-04,1.81E-03,5.59E-04,""
2014/2/7 19:00,15.5 ,14.4 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.74E-03,5.32E-04,1.46E-03,5.33E-04,""
2014/2/7 20:00,15.5 ,14.4 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.54E-03,5.04E-04,1.26E-03,5.54E-04,""
2014/2/7 21:00,15.5 ,14.4 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.23E-03,5.53E-04,1.83E-03,5.17E-04,""
2014/2/7 22:00,15.5 ,14.4 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.66E-03,5.49E-04,1.26E-03,5.46E-04,""
2014/2/7 23:00,15.5 ,14.4 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.25E-03,5.13E-04,1.37E-03,5.91E-04,""
2014/2/8 0:00,15.5 ,14.4 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.35E-03,5.39E-04,1.28E-03,5.44E-04,""
2014/2/8 1:00,15.5 ,14.4 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.59E-03,5.44E-04,1.39E-03,5.42E-04,""
2014/2/8 2:00,15.5 ,14.4 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.18E-03,5.24E-04,1.92E-03,5.53E-04,""
2014/2/8 3:00,15.5 ,14.4 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.93E-03,5.36E-04,1.63E-03,5.36E-04,""
2014/2/8 4:00,15.5 ,14.4 ,15.6 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.26E-03,5.12E-04,1.60E-03,5.36E-04,""
2014/2/8 5:00,15.5 ,14.4 ,15.5 ,15.7 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.19E-03,5.25E-04,1.48E-03,5.47E-04,""
2014/2/8 6:00,15.4 ,14.3 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,,,1.62E-03,5.49E-04,1.52E-03,5.53E-04,""
2014/2/8 7:00,15.4 ,14.3 ,15.5 ,15.6 ,15.4 ,15.4 ,2.5 ,2.0 ,,,1.58E-03,4.80E-04,1.45E-03,5.48E-04,""
2014/2/8 8:00,15.4 ,14.3 ,15.5 ,15.6 ,15.4 ,15.4 ,2.5 ,2.0 ,,,1.23E-03,5.55E-04,1.63E-03,5.34E-04,""
2014/2/8 9:00,15.4 ,14.3 ,15.5 ,15.6 ,15.4 ,15.4 ,2.5 ,2.0 ,,,1.61E-03,4.90E-04,1.57E-03,5.64E-04,""
2014/2/8 10:00,15.4 ,14.3 ,15.5 ,15.6 ,15.4 ,15.3 ,2.5 ,2.0 ,,,1.61E-03,4.85E-04,1.51E-03,5.78E-04,""
2014/2/8 11:00,15.4 ,14.3 ,15.5 ,15.6 ,15.4 ,15.3 ,2.5 ,2.0 ,,,1.39E-03,5.46E-04,1.48E-03,5.77E-04,""
2014/2/8 12:00,15.4 ,14.3 ,15.5 ,15.6 ,15.4 ,15.3 ,2.5 ,2.0 ,,,1.37E-03,5.61E-04,1.70E-03,5.76E-04,""
2014/2/8 13:00,15.4 ,14.2 ,15.5 ,15.6 ,15.4 ,15.3 ,2.5 ,2.0 ,,,1.31E-03,5.38E-04,1.36E-03,5.95E-04,""
2014/2/8 14:00,15.4 ,14.2 ,15.5 ,15.6 ,15.4 ,15.3 ,2.5 ,2.0 ,,,1.83E-03,5.23E-04,1.76E-03,5.33E-04,""
2014/2/8 15:00,15.4 ,14.2 ,15.4 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,,,1.88E-03,5.25E-04,1.19E-03,5.41E-04,""
2014/2/8 16:00,15.3 ,14.2 ,15.4 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,,,1.40E-03,4.73E-04,1.29E-03,5.47E-04,""
2014/2/8 17:00,15.3 ,14.2 ,15.4 ,15.5 ,15.4 ,15.2 ,2.5 ,2.0 ,,,1.39E-03,5.04E-04,1.84E-03,5.20E-04,""
