,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/2/8 18:00,15.3 ,14.2 ,15.4 ,15.5 ,15.3 ,15.2 ,2.5 ,2.0 ,,,1.37E-03,5.12E-04,1.82E-03,5.26E-04,""
2014/2/8 19:00,15.2 ,14.1 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,,,1.58E-03,4.73E-04,1.71E-03,5.38E-04,""
2014/2/8 20:00,15.2 ,14.1 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,,,1.62E-03,5.04E-04,1.33E-03,5.51E-04,""
2014/2/8 21:00,15.2 ,14.1 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,,,1.35E-03,5.46E-04,1.39E-03,5.52E-04,""
2014/2/8 22:00,15.2 ,14.2 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,,,1.46E-03,5.10E-04,1.58E-03,5.78E-04,""
2014/2/8 23:00,15.3 ,14.2 ,15.3 ,15.5 ,15.3 ,15.2 ,2.5 ,2.0 ,,,1.44E-03,5.53E-04,1.57E-03,5.47E-04,""
2014/2/9 0:00,15.2 ,14.2 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,,,1.62E-03,5.09E-04,1.68E-03,5.39E-04,""
2014/2/9 1:00,15.3 ,14.2 ,15.4 ,15.5 ,15.3 ,15.2 ,2.5 ,2.0 ,,,1.91E-03,5.38E-04,1.62E-03,5.71E-04,""
2014/2/9 2:00,15.4 ,14.3 ,15.5 ,15.6 ,15.4 ,15.3 ,2.5 ,2.0 ,,,1.62E-03,5.52E-04,1.46E-03,5.71E-04,""
2014/2/9 3:00,15.4 ,14.3 ,15.4 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,,,1.56E-03,4.77E-04,1.35E-03,5.39E-04,""
2014/2/9 4:00,15.4 ,14.2 ,15.4 ,15.5 ,15.4 ,15.2 ,2.5 ,2.0 ,,,1.25E-03,5.41E-04,1.78E-03,5.64E-04,""
2014/2/9 5:00,15.4 ,14.2 ,15.4 ,15.5 ,15.4 ,15.2 ,2.5 ,2.0 ,,,1.10E-03,5.59E-04,1.74E-03,5.62E-04,""
2014/2/9 6:00,15.3 ,14.2 ,15.4 ,15.5 ,15.3 ,15.2 ,2.5 ,2.0 ,,,1.25E-03,5.05E-04,1.68E-03,5.81E-04,""
2014/2/9 7:00,15.2 ,14.1 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,,,1.30E-03,5.47E-04,1.31E-03,5.40E-04,""
2014/2/9 8:00,15.2 ,14.1 ,15.4 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.49E-03,5.25E-04,1.42E-03,5.63E-04,""
2014/2/9 9:00,15.2 ,14.0 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.94E-03,4.98E-04,1.57E-03,5.45E-04,""
2014/2/9 10:00,15.1 ,14.0 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.48E-03,4.96E-04,1.78E-03,5.18E-04,""
2014/2/9 11:00,15.1 ,14.0 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.47E-03,4.90E-04,1.15E-03,5.38E-04,""
2014/2/9 12:00,15.1 ,14.0 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.60E-03,5.26E-04,1.37E-03,5.54E-04,""
2014/2/9 13:00,15.1 ,14.0 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.52E-03,4.96E-04,1.41E-03,5.42E-04,""
2014/2/9 14:00,15.1 ,14.0 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.50E-03,4.94E-04,9.72E-04,5.61E-04,""
2014/2/9 15:00,15.1 ,14.0 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.22E-03,5.14E-04,1.25E-03,5.49E-04,""
2014/2/9 16:00,15.1 ,14.0 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.57E-03,5.32E-04,1.13E-03,5.46E-04,""
2014/2/9 17:00,15.1 ,14.0 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.94E-03,5.08E-04,1.37E-03,5.46E-04,""
2014/2/9 18:00,15.1 ,14.0 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.21E-03,4.96E-04,1.59E-03,5.50E-04,""
2014/2/9 19:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.22E-03,5.00E-04,1.01E-03,5.70E-04,""
2014/2/9 20:00,15.1 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.82E-03,4.70E-04,1.29E-03,5.45E-04,""
2014/2/9 21:00,15.1 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.55E-03,4.92E-04,1.46E-03,5.44E-04,""
2014/2/9 22:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.17E-03,5.16E-04,1.38E-03,5.53E-04,""
2014/2/9 23:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.29E-03,5.50E-04,1.05E-03,5.63E-04,""
2014/2/10 0:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.49E-03,5.21E-04,1.06E-03,5.89E-04,""
2014/2/10 1:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.78E-03,5.24E-04,1.51E-03,5.53E-04,""
2014/2/10 2:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.48E-03,5.11E-04,1.33E-03,5.60E-04,""
2014/2/10 3:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.43E-03,5.01E-04,1.41E-03,5.63E-04,""
2014/2/10 4:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.22E-03,5.16E-04,1.62E-03,5.34E-04,""
2014/2/10 5:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.24E-03,5.06E-04,1.79E-03,5.56E-04,""
2014/2/10 6:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.4 ,2.0 ,,,1.30E-03,4.94E-04,1.91E-03,5.22E-04,""
2014/2/10 7:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.72E-03,4.77E-04,1.44E-03,5.82E-04,""
2014/2/10 8:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.78E-03,4.76E-04,1.48E-03,5.28E-04,""
2014/2/10 9:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.20E-03,5.00E-04,1.85E-03,5.01E-04,""
2014/2/10 10:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.59E-03,5.46E-04,1.59E-03,5.64E-04,""
2014/2/10 11:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.46E-03,5.53E-04,1.49E-03,5.34E-04,""
2014/2/10 12:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.51E-03,5.00E-04,1.16E-03,5.44E-04,""
2014/2/10 13:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.38E-03,5.30E-04,1.80E-03,5.63E-04,""
2014/2/10 14:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.36E-03,5.63E-04,1.27E-03,5.62E-04,""
2014/2/10 15:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.49E-03,4.97E-04,1.36E-03,5.45E-04,""
2014/2/10 16:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.29E-03,5.08E-04,1.79E-03,5.40E-04,""
2014/2/10 17:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.34E-03,5.23E-04,1.60E-03,5.58E-04,""
2014/2/10 18:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.32E-03,5.03E-04,1.41E-03,5.46E-04,""
2014/2/10 19:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.67E-03,5.22E-04,1.65E-03,5.64E-04,""
2014/2/10 20:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.79E-03,5.29E-04,1.15E-03,5.51E-04,""
2014/2/10 21:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.32E-03,5.41E-04,1.25E-03,5.55E-04,""
2014/2/10 22:00,15.2 ,14.2 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.37E-03,4.99E-04,1.26E-03,5.51E-04,""
2014/2/10 23:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.51E-03,4.75E-04,1.49E-03,5.28E-04,""
2014/2/11 0:00,15.2 ,14.2 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.30E-03,5.62E-04,1.75E-03,5.14E-04,""
2014/2/11 1:00,15.2 ,14.2 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.50E-03,4.95E-04,1.26E-03,5.44E-04,""
2014/2/11 2:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.33E-03,4.94E-04,1.10E-03,5.49E-04,""
2014/2/11 3:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.54E-03,4.95E-04,1.42E-03,5.73E-04,""
2014/2/11 4:00,15.2 ,14.2 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.45E-03,5.45E-04,1.62E-03,5.32E-04,""
2014/2/11 5:00,15.2 ,14.2 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.19E-03,5.02E-04,1.73E-03,5.49E-04,""
2014/2/11 6:00,15.2 ,14.2 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.32E-03,5.36E-04,9.85E-04,5.66E-04,""
2014/2/11 7:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.35E-03,5.46E-04,1.55E-03,5.74E-04,""
2014/2/11 8:00,15.2 ,14.1 ,15.2 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.28E-03,5.04E-04,1.64E-03,5.59E-04,""
2014/2/11 9:00,15.2 ,14.1 ,15.3 ,15.4 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.28E-03,5.50E-04,1.95E-03,5.14E-04,""
2014/2/11 10:00,15.1 ,14.1 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,,,1.51E-03,5.38E-04,1.67E-03,5.38E-04,""
2014/2/11 11:00,15.2 ,14.1 ,15.2 ,15.4 ,15.1 ,15.1 ,2.5 ,2.0 ,,,1.53E-03,4.88E-04,1.29E-03,5.51E-04,""
2014/2/11 12:00,15.2 ,14.1 ,15.2 ,15.4 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.27E-03,5.53E-04,1.46E-03,5.35E-04,""
2014/2/11 13:00,15.1 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.68E-03,4.76E-04,1.32E-03,5.52E-04,""
2014/2/11 14:00,15.2 ,14.1 ,15.2 ,15.4 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.37E-03,4.98E-04,1.46E-03,5.30E-04,""
2014/2/11 15:00,15.1 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.46E-03,4.93E-04,1.50E-03,5.39E-04,""
2014/2/11 16:00,15.2 ,14.1 ,15.2 ,15.4 ,15.1 ,15.1 ,2.5 ,2.0 ,,,1.37E-03,5.06E-04,1.43E-03,5.35E-04,""
2014/2/11 17:00,15.1 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.74E-03,4.78E-04,1.73E-03,5.31E-04,""
2014/2/11 18:00,15.2 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.41E-03,5.35E-04,1.24E-03,5.64E-04,""
2014/2/11 19:00,15.1 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.69E-03,4.81E-04,1.55E-03,5.14E-04,""
2014/2/11 20:00,15.1 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.88E-03,5.21E-04,1.15E-03,5.71E-04,""
2014/2/11 21:00,15.1 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.81E-03,5.20E-04,1.62E-03,5.38E-04,""
2014/2/11 22:00,15.1 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.14E-03,5.17E-04,1.88E-03,5.24E-04,""
2014/2/11 23:00,15.1 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.63E-03,4.66E-04,1.44E-03,5.32E-04,""
2014/2/12 0:00,15.1 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.27E-03,5.06E-04,1.70E-03,5.68E-04,""
2014/2/12 1:00,15.1 ,14.0 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.59E-03,5.21E-04,1.38E-03,5.60E-04,""
2014/2/12 2:00,15.1 ,14.1 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.44E-03,5.07E-04,1.50E-03,5.33E-04,""
2014/2/12 3:00,15.1 ,14.0 ,15.2 ,15.3 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.26E-03,5.40E-04,1.57E-03,5.26E-04,""
2014/2/12 4:00,15.1 ,14.0 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.76E-03,5.10E-04,1.04E-03,6.04E-04,""
2014/2/12 5:00,15.1 ,14.0 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,,,1.43E-03,5.11E-04,1.51E-03,5.37E-04,""
2014/2/12 6:00,15.0 ,14.0 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.03E-03,4.93E-04,1.51E-03,5.78E-04,""
2014/2/12 7:00,15.0 ,14.0 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.60E-03,4.83E-04,1.60E-03,5.32E-04,""
2014/2/12 8:00,15.0 ,13.9 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.59E-03,4.09E-04,1.18E-03,5.24E-04,""
2014/2/12 9:00,15.0 ,13.9 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.21E-03,4.86E-04,1.53E-03,5.35E-04,""
2014/2/12 10:00,15.0 ,14.0 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.70E-03,5.17E-04,1.57E-03,5.35E-04,""
2014/2/12 11:00,15.0 ,13.9 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.44E-03,5.51E-04,1.59E-03,5.35E-04,""
2014/2/12 12:00,15.0 ,13.9 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.31E-03,5.16E-04,1.56E-03,5.52E-04,""
2014/2/12 13:00,15.0 ,13.9 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.53E-03,4.68E-04,1.60E-03,5.36E-04,""
2014/2/12 14:00,15.0 ,13.9 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.23E-03,5.39E-04,1.51E-03,5.77E-04,""
2014/2/12 15:00,15.0 ,13.9 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.49E-03,4.78E-04,1.67E-03,5.67E-04,""
2014/2/12 16:00,15.0 ,13.9 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.37E-03,5.33E-04,1.69E-03,5.27E-04,""
2014/2/12 17:00,15.0 ,13.9 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.38E-03,5.09E-04,1.84E-03,5.24E-04,""
2014/2/12 18:00,15.0 ,13.9 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.61E-03,4.89E-04,1.52E-03,5.39E-04,""
2014/2/12 19:00,14.9 ,13.9 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.54E-03,4.98E-04,1.30E-03,5.73E-04,""
2014/2/12 20:00,15.0 ,13.9 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.43E-03,5.40E-04,1.25E-03,5.42E-04,""
2014/2/12 21:00,15.0 ,13.9 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.36E-03,5.79E-04,1.63E-03,5.31E-04,""
2014/2/12 22:00,15.0 ,14.0 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.65E-03,5.18E-04,1.40E-03,5.73E-04,""
2014/2/12 23:00,15.0 ,13.9 ,15.1 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.41E-03,5.37E-04,1.35E-03,5.27E-04,""
2014/2/13 0:00,15.0 ,14.0 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.63E-03,5.32E-04,1.39E-03,5.46E-04,""
2014/2/13 1:00,15.0 ,14.0 ,15.0 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.56E-03,4.89E-04,1.60E-03,5.33E-04,""
2014/2/13 2:00,15.0 ,14.0 ,15.0 ,15.2 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.52E-03,5.22E-04,1.75E-03,5.76E-04,""
2014/2/13 3:00,15.0 ,14.0 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.36E-03,5.23E-04,1.60E-03,5.32E-04,""
2014/2/13 4:00,15.0 ,13.9 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.52E-03,4.96E-04,1.53E-03,5.31E-04,""
2014/2/13 5:00,15.0 ,14.0 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.09E-03,5.17E-04,1.89E-03,5.12E-04,""
2014/2/13 6:00,15.0 ,13.9 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.67E-03,4.92E-04,1.59E-03,5.58E-04,""
2014/2/13 7:00,15.0 ,13.9 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.30E-03,5.02E-04,1.30E-03,5.49E-04,""
2014/2/13 8:00,15.0 ,13.9 ,15.0 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,,,1.26E-03,5.26E-04,1.36E-03,5.47E-04,""
2014/2/13 9:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.44E-03,4.95E-04,1.64E-03,5.80E-04,""
2014/2/13 10:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.32E-03,5.24E-04,1.56E-03,5.44E-04,""
2014/2/13 11:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.65E-03,4.87E-04,1.61E-03,5.32E-04,""
2014/2/13 12:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.36E-03,5.32E-04,1.52E-03,5.60E-04,""
2014/2/13 13:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.68E-03,4.75E-04,1.79E-03,5.18E-04,""
2014/2/13 14:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.23E-03,5.58E-04,1.25E-03,5.38E-04,""
2014/2/13 15:00,14.9 ,13.8 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.49E-03,5.48E-04,1.15E-03,5.84E-04,""
2014/2/13 16:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.62E-03,5.50E-04,1.57E-03,5.33E-04,""
2014/2/13 17:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.62E-03,4.95E-04,1.41E-03,5.72E-04,""
2014/2/13 18:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.38E-03,5.40E-04,1.58E-03,5.31E-04,""
2014/2/13 19:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.85E-03,5.22E-04,1.38E-03,5.35E-04,""
2014/2/13 20:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.69E-03,4.85E-04,1.88E-03,5.62E-04,""
2014/2/13 21:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.20E-03,5.06E-04,1.30E-03,5.43E-04,""
2014/2/13 22:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.16E-03,5.49E-04,1.73E-03,5.64E-04,""
2014/2/13 23:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.32E-03,4.94E-04,1.22E-03,5.40E-04,""
2014/2/14 0:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.29E-03,4.90E-04,1.35E-03,5.47E-04,""
2014/2/14 1:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.18E-03,5.11E-04,1.40E-03,5.36E-04,""
2014/2/14 2:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.11E-03,5.01E-04,1.65E-03,5.24E-04,""
2014/2/14 3:00,15.0 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.37E-03,5.39E-04,2.02E-03,5.28E-04,""
2014/2/14 4:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.69E-03,5.31E-04,1.47E-03,5.42E-04,""
2014/2/14 5:00,14.9 ,13.9 ,14.9 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.48E-03,5.33E-04,1.48E-03,5.35E-04,""
2014/2/14 6:00,14.9 ,13.9 ,14.9 ,15.0 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.06E-03,5.42E-04,1.30E-03,5.38E-04,""
2014/2/14 7:00,14.9 ,13.9 ,14.9 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.54E-03,4.93E-04,1.44E-03,5.31E-04,""
2014/2/14 8:00,14.9 ,13.8 ,14.9 ,15.0 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.57E-03,4.85E-04,1.59E-03,5.33E-04,""
2014/2/14 9:00,14.9 ,13.8 ,14.9 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.42E-03,5.20E-04,1.61E-03,5.32E-04,""
2014/2/14 10:00,14.9 ,13.9 ,14.9 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.22E-03,4.95E-04,1.16E-03,5.50E-04,""
2014/2/14 11:00,14.9 ,13.9 ,14.9 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.49E-03,5.21E-04,1.59E-03,5.32E-04,""
2014/2/14 12:00,14.9 ,13.9 ,14.9 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.48E-03,5.19E-04,1.39E-03,5.36E-04,""
2014/2/14 13:00,14.9 ,13.9 ,14.9 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.85E-03,5.37E-04,1.22E-03,5.38E-04,""
2014/2/14 14:00,14.9 ,13.8 ,14.9 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.15E-03,5.12E-04,1.52E-03,5.36E-04,""
2014/2/14 15:00,14.9 ,13.9 ,14.9 ,15.1 ,14.8 ,14.8 ,2.5 ,2.0 ,,,1.45E-03,4.76E-04,1.34E-03,5.44E-04,""
2014/2/14 16:00,14.9 ,13.9 ,14.9 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.27E-03,4.99E-04,1.56E-03,5.24E-04,""
2014/2/14 17:00,14.9 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.83E-03,4.76E-04,1.63E-03,5.22E-04,""
2014/2/14 18:00,14.9 ,13.9 ,14.9 ,15.0 ,14.8 ,14.8 ,2.5 ,2.0 ,,,1.64E-03,4.84E-04,1.69E-03,5.30E-04,""
2014/2/14 19:00,14.9 ,13.9 ,14.9 ,15.0 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.15E-03,5.39E-04,1.34E-03,5.33E-04,""
2014/2/14 20:00,14.9 ,13.8 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.36E-03,5.31E-04,1.54E-03,4.86E-04,""
2014/2/14 21:00,14.9 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.66E-03,4.93E-04,8.13E-04,5.50E-04,""
2014/2/14 22:00,14.9 ,13.9 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.38E-03,5.32E-04,1.10E-03,5.44E-04,""
2014/2/14 23:00,14.9 ,13.9 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.19E-03,5.07E-04,1.42E-03,5.72E-04,""
2014/2/15 0:00,14.9 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.32E-03,5.03E-04,1.26E-03,5.50E-04,""
2014/2/15 1:00,14.9 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.27E-03,5.37E-04,1.36E-03,5.36E-04,""
2014/2/15 2:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.65E-03,5.15E-04,1.47E-03,5.24E-04,""
2014/2/15 3:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.58E-03,4.94E-04,1.62E-03,5.22E-04,""
2014/2/15 4:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.47E-03,4.88E-04,1.71E-03,5.22E-04,""
2014/2/15 5:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.27E-03,5.42E-04,1.72E-03,5.33E-04,""
2014/2/15 6:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.37E-03,5.05E-04,1.44E-03,5.24E-04,""
2014/2/15 7:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.51E-03,5.06E-04,1.37E-03,5.29E-04,""
2014/2/15 8:00,14.8 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.49E-03,4.90E-04,1.62E-03,5.46E-04,""
2014/2/15 9:00,14.8 ,13.9 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.37E-03,5.53E-04,1.35E-03,5.38E-04,""
2014/2/15 10:00,14.8 ,13.9 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.34E-03,5.29E-04,1.69E-03,5.17E-04,""
2014/2/15 11:00,14.9 ,13.9 ,14.9 ,15.0 ,14.9 ,14.7 ,2.5 ,2.0 ,,,1.38E-03,5.26E-04,1.41E-03,5.23E-04,""
2014/2/15 12:00,14.9 ,13.9 ,14.9 ,15.0 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.51E-03,4.90E-04,1.40E-03,5.21E-04,""
2014/2/15 13:00,14.9 ,13.9 ,14.9 ,15.0 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.45E-03,5.04E-04,1.42E-03,5.16E-04,""
2014/2/15 14:00,14.9 ,14.0 ,14.9 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.50E-03,4.76E-04,1.61E-03,5.11E-04,""
2014/2/15 15:00,15.0 ,14.0 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.36E-03,4.93E-04,1.08E-03,5.42E-04,""
2014/2/15 16:00,15.0 ,14.0 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.70E-03,4.93E-04,1.28E-03,5.42E-04,""
2014/2/15 17:00,15.0 ,14.0 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.38E-03,4.98E-04,1.59E-03,5.22E-04,""
2014/2/15 18:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.39E-03,5.15E-04,1.47E-03,5.19E-04,""
2014/2/15 19:00,14.9 ,13.9 ,15.0 ,15.1 ,14.9 ,14.8 ,2.5 ,2.0 ,,,1.38E-03,4.80E-04,1.37E-03,5.15E-04,""
2014/2/15 20:00,14.9 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.6 ,2.0 ,,,1.34E-03,4.79E-04,1.55E-03,5.33E-04,""
2014/2/15 21:00,14.9 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.56E-03,5.18E-04,1.21E-03,5.38E-04,""
2014/2/15 22:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.37E-03,4.99E-04,1.37E-03,5.70E-04,""
2014/2/15 23:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.58E-03,5.24E-04,1.69E-03,5.38E-04,""
2014/2/16 0:00,14.8 ,13.8 ,14.9 ,14.9 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.48E-03,5.39E-04,1.15E-03,5.51E-04,""
2014/2/16 1:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.36E-03,4.87E-04,1.39E-03,5.25E-04,""
2014/2/16 2:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.67E-03,5.23E-04,1.70E-03,5.55E-04,""
2014/2/16 3:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.50E-03,5.18E-04,1.41E-03,5.32E-04,""
2014/2/16 4:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.7 ,2.5 ,2.0 ,,,1.28E-03,5.25E-04,1.30E-03,5.33E-04,""
2014/2/16 5:00,14.8 ,13.7 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.65E-03,5.20E-04,1.54E-03,5.17E-04,""
2014/2/16 6:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,1.9 ,,,1.43E-03,4.71E-04,1.32E-03,5.28E-04,""
2014/2/16 7:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.39E-03,4.84E-04,1.77E-03,5.13E-04,""
2014/2/16 8:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.58E-03,4.83E-04,1.59E-03,5.15E-04,""
2014/2/16 9:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.27E-03,5.22E-04,1.31E-03,5.23E-04,""
2014/2/16 10:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.15E-03,5.01E-04,1.42E-03,5.38E-04,""
2014/2/16 11:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.41E-03,5.20E-04,1.31E-03,5.41E-04,""
2014/2/16 12:00,14.8 ,13.7 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.46E-03,5.04E-04,1.40E-03,5.38E-04,""
2014/2/16 13:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.30E-03,4.84E-04,1.57E-03,5.21E-04,""
2014/2/16 14:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.19E-03,4.85E-04,1.86E-03,5.11E-04,""
2014/2/16 15:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.54E-03,4.48E-04,1.88E-03,5.15E-04,""
2014/2/16 16:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.70E-03,5.13E-04,1.53E-03,5.33E-04,""
2014/2/16 17:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.6 ,2.6 ,2.0 ,,,1.31E-03,5.50E-04,1.42E-03,5.38E-04,""
2014/2/16 18:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.32E-03,4.89E-04,1.50E-03,5.20E-04,""
2014/2/16 19:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.64E-03,5.14E-04,1.19E-03,5.24E-04,""
2014/2/16 20:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.7 ,2.6 ,2.0 ,,,1.64E-03,5.01E-04,1.59E-03,5.24E-04,""
2014/2/16 21:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.7 ,2.6 ,2.0 ,,,1.24E-03,4.81E-04,1.62E-03,5.37E-04,""
2014/2/16 22:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.53E-03,5.28E-04,1.42E-03,5.47E-04,""
2014/2/16 23:00,14.8 ,13.7 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.66E-03,5.17E-04,1.55E-03,5.25E-04,""
2014/2/17 0:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.46E-03,5.49E-04,1.47E-03,5.25E-04,""
2014/2/17 1:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.6 ,2.0 ,,,1.49E-03,5.40E-04,1.45E-03,5.19E-04,""
2014/2/17 2:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.79E-03,5.25E-04,1.71E-03,5.49E-04,""
2014/2/17 3:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.6 ,2.0 ,,,1.19E-03,5.31E-04,1.34E-03,5.39E-04,""
2014/2/17 4:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.35E-03,5.40E-04,1.82E-03,5.18E-04,""
2014/2/17 5:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.29E-03,5.03E-04,1.50E-03,5.24E-04,""
2014/2/17 6:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.6 ,2.0 ,,,1.66E-03,5.36E-04,1.16E-03,5.28E-04,""
2014/2/17 7:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.6 ,2.0 ,,,1.79E-03,5.16E-04,1.44E-03,5.70E-04,""
2014/2/17 8:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.59E-03,5.24E-04,1.51E-03,5.35E-04,""
2014/2/17 9:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.59E-03,4.79E-04,1.69E-03,5.26E-04,""
2014/2/17 10:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.33E-03,4.95E-04,1.47E-03,5.24E-04,""
2014/2/17 11:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.67E-03,4.77E-04,1.05E-03,5.52E-04,""
2014/2/17 12:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.58E-03,5.06E-04,1.09E-03,5.46E-04,""
2014/2/17 13:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.37E-03,5.08E-04,1.72E-03,5.23E-04,""
2014/2/17 14:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.43E-03,5.09E-04,1.38E-03,5.28E-04,""
2014/2/17 15:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.81E-03,4.92E-04,1.35E-03,5.34E-04,""
2014/2/17 16:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.45E-03,4.77E-04,1.35E-03,5.30E-04,""
2014/2/17 17:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.66E-03,5.18E-04,1.55E-03,5.26E-04,""
2014/2/17 18:00,14.8 ,13.8 ,14.8 ,14.9 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.71E-03,4.85E-04,1.27E-03,5.88E-04,""
2014/2/17 19:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.48E-03,4.78E-04,1.25E-03,5.51E-04,""
2014/2/17 20:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.24E-03,4.82E-04,1.34E-03,5.37E-04,""
2014/2/17 21:00,14.8 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.37E-03,5.00E-04,1.47E-03,5.33E-04,""
2014/2/17 22:00,14.9 ,13.9 ,14.9 ,15.0 ,14.8 ,14.7 ,2.6 ,2.0 ,,,1.40E-03,4.95E-04,1.29E-03,5.47E-04,""
2014/2/17 23:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.65E-03,4.82E-04,1.27E-03,5.35E-04,""
2014/2/18 0:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.16E-03,5.00E-04,1.24E-03,5.43E-04,""
2014/2/18 1:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.30E-03,4.99E-04,1.31E-03,5.33E-04,""
2014/2/18 2:00,14.9 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.04E-03,5.16E-04,1.44E-03,5.38E-04,""
2014/2/18 3:00,14.9 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.12E-03,4.88E-04,1.33E-03,5.29E-04,""
2014/2/18 4:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.35E-03,4.80E-04,1.43E-03,5.28E-04,""
2014/2/18 5:00,14.8 ,13.8 ,14.9 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.74E-03,4.84E-04,1.55E-03,5.20E-04,""
2014/2/18 6:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.28E-03,4.87E-04,1.16E-03,5.42E-04,""
2014/2/18 7:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.36E-03,5.34E-04,1.66E-03,5.28E-04,""
2014/2/18 8:00,14.8 ,13.8 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.47E-03,5.26E-04,1.65E-03,5.25E-04,""
2014/2/18 9:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.48E-03,5.28E-04,1.61E-03,5.21E-04,""
2014/2/18 10:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.40E-03,4.83E-04,1.39E-03,5.25E-04,""
2014/2/18 11:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.31E-03,5.46E-04,1.35E-03,5.34E-04,""
2014/2/18 12:00,14.8 ,13.7 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.30E-03,5.23E-04,1.49E-03,5.26E-04,""
2014/2/18 13:00,14.7 ,13.7 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.59E-03,5.09E-04,1.68E-03,5.20E-04,""
2014/2/18 14:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.59E-03,5.37E-04,1.64E-03,5.21E-04,""
2014/2/18 15:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.66E-03,4.74E-04,1.32E-03,5.47E-04,""
2014/2/18 16:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.49E-03,5.32E-04,1.46E-03,5.27E-04,""
2014/2/18 17:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.30E-03,5.28E-04,1.49E-03,5.36E-04,""
2014/2/18 18:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.61E-03,4.76E-04,1.39E-03,5.40E-04,""
2014/2/18 19:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.50E-03,4.86E-04,1.61E-03,5.24E-04,""
2014/2/18 20:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.48E-03,5.37E-04,1.56E-03,5.43E-04,""
2014/2/18 21:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.20E-03,5.47E-04,1.41E-03,5.28E-04,""
2014/2/18 22:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.13E-03,5.45E-04,1.51E-03,5.25E-04,""
2014/2/18 23:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.60E-03,4.65E-04,1.53E-03,5.24E-04,""
2014/2/19 0:00,14.7 ,13.7 ,14.7 ,14.8 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.29E-03,5.06E-04,1.44E-03,5.28E-04,""
2014/2/19 1:00,14.7 ,13.7 ,14.7 ,14.8 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.31E-03,4.93E-04,1.48E-03,5.31E-04,""
2014/2/19 2:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.44E-03,5.29E-04,1.36E-03,5.33E-04,""
2014/2/19 3:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.58E-03,5.21E-04,1.42E-03,5.20E-04,""
2014/2/19 4:00,14.7 ,13.7 ,14.7 ,14.8 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.17E-03,5.59E-04,1.64E-03,5.13E-04,""
2014/2/19 5:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.61E-03,4.70E-04,1.50E-03,5.43E-04,""
2014/2/19 6:00,14.7 ,13.7 ,14.7 ,14.8 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.82E-03,4.61E-04,1.65E-03,5.36E-04,""
2014/2/19 7:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.6 ,2.5 ,2.0 ,,,1.53E-03,4.78E-04,1.38E-03,5.29E-04,""
2014/2/19 8:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.78E-03,4.75E-04,1.71E-03,5.34E-04,""
2014/2/19 9:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.85E-03,5.00E-04,1.42E-03,5.20E-04,""
2014/2/19 10:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.16E-03,5.44E-04,1.87E-03,5.15E-04,""
2014/2/19 11:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.37E-03,5.18E-04,1.46E-03,5.35E-04,""
2014/2/19 12:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.69E-03,4.79E-04,1.69E-03,5.26E-04,""
2014/2/19 13:00,14.6 ,13.5 ,14.6 ,14.7 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.37E-03,5.39E-04,1.75E-03,5.27E-04,""
2014/2/19 14:00,14.6 ,13.6 ,14.6 ,14.7 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.47E-03,5.17E-04,1.67E-03,5.16E-04,""
2014/2/19 15:00,14.6 ,13.6 ,14.6 ,14.7 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.39E-03,5.37E-04,1.49E-03,5.26E-04,""
2014/2/19 16:00,14.6 ,13.6 ,14.6 ,14.7 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.59E-03,4.94E-04,1.50E-03,5.33E-04,""
2014/2/19 17:00,14.6 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.48E-03,5.02E-04,1.56E-03,5.30E-04,""
2014/2/19 18:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.27E-03,5.01E-04,1.12E-03,5.38E-04,""
2014/2/19 19:00,14.6 ,13.6 ,14.6 ,14.7 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.36E-03,4.78E-04,1.46E-03,5.36E-04,""
2014/2/19 20:00,14.6 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.61E-03,5.21E-04,1.59E-03,5.37E-04,""
2014/2/19 21:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.42E-03,4.79E-04,1.49E-03,5.29E-04,""
2014/2/19 22:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.55E-03,4.84E-04,1.21E-03,5.34E-04,""
2014/2/19 23:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.52E-03,5.28E-04,1.52E-03,5.22E-04,""
2014/2/20 0:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.11E-03,5.00E-04,1.90E-03,5.16E-04,""
2014/2/20 1:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.42E-03,5.27E-04,1.56E-03,5.36E-04,""
2014/2/20 2:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.69E-03,5.25E-04,1.51E-03,5.26E-04,""
2014/2/20 3:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.26E-03,4.94E-04,1.34E-03,5.34E-04,""
2014/2/20 4:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.47E-03,5.23E-04,1.42E-03,5.31E-04,""
2014/2/20 5:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,2.12E-03,5.09E-04,1.69E-03,5.54E-04,""
2014/2/20 6:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.23E-03,4.98E-04,1.92E-03,5.11E-04,""
2014/2/20 7:00,14.6 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.53E-03,5.36E-04,1.81E-03,5.29E-04,""
2014/2/20 8:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.66E-03,5.11E-04,1.41E-03,5.28E-04,""
2014/2/20 9:00,14.6 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.51E-03,4.73E-04,1.68E-03,5.26E-04,""
2014/2/20 10:00,14.6 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.67E-03,4.63E-04,1.48E-03,5.32E-04,""
2014/2/20 11:00,14.6 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.31E-03,5.52E-04,1.33E-03,5.32E-04,""
2014/2/20 12:00,14.6 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.97E-03,4.75E-04,1.67E-03,5.17E-04,""
2014/2/20 13:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.62E-03,4.78E-04,1.66E-03,5.28E-04,""
2014/2/20 14:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.54E-03,4.81E-04,1.49E-03,5.79E-04,""
2014/2/20 15:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.49E-03,4.74E-04,1.74E-03,5.18E-04,""
2014/2/20 16:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.48E-03,4.84E-04,1.63E-03,5.23E-04,""
2014/2/20 17:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.28E-03,5.30E-04,1.68E-03,5.18E-04,""
2014/2/20 18:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.73E-03,4.96E-04,1.38E-03,5.39E-04,""
2014/2/20 19:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.26E-03,5.23E-04,1.63E-03,5.18E-04,""
2014/2/20 20:00,14.6 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.26E-03,5.17E-04,1.40E-03,5.43E-04,""
2014/2/20 21:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.33E-03,5.42E-04,1.19E-03,5.32E-04,""
2014/2/20 22:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.49E-03,5.38E-04,1.31E-03,5.30E-04,""
2014/2/20 23:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.43E-03,5.01E-04,1.52E-03,5.31E-04,""
2014/2/21 0:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.38E-03,5.39E-04,1.63E-03,5.36E-04,""
2014/2/21 1:00,14.6 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.59E-03,5.36E-04,1.17E-03,5.21E-04,""
2014/2/21 2:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.57E-03,5.22E-04,1.38E-03,5.24E-04,""
2014/2/21 3:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.32E-03,5.34E-04,1.50E-03,5.22E-04,""
2014/2/21 4:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.10E-03,5.04E-04,1.25E-03,5.22E-04,""
2014/2/21 5:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.50E-03,5.22E-04,1.64E-03,5.18E-04,""
2014/2/21 6:00,14.6 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,9.24E-04,5.23E-04,1.31E-03,5.31E-04,""
2014/2/21 7:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.31E-03,4.96E-04,1.25E-03,5.37E-04,""
2014/2/21 8:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.49E-03,5.19E-04,1.43E-03,5.11E-04,""
2014/2/21 9:00,14.6 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.26E-03,5.00E-04,1.56E-03,5.46E-04,""
2014/2/21 10:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.27E-03,5.29E-04,1.45E-03,5.22E-04,""
2014/2/21 11:00,14.6 ,13.6 ,14.6 ,14.7 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.38E-03,4.96E-04,1.38E-03,5.37E-04,""
2014/2/21 12:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.46E-03,5.29E-04,1.12E-03,5.41E-04,""
2014/2/21 13:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.49E-03,4.79E-04,1.40E-03,5.35E-04,""
2014/2/21 14:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.52E-03,4.88E-04,1.50E-03,5.19E-04,""
2014/2/21 15:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.39E-03,5.27E-04,1.56E-03,5.19E-04,""
2014/2/21 16:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.71E-03,5.18E-04,1.10E-03,5.41E-04,""
2014/2/21 17:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.29E-03,5.28E-04,1.79E-03,5.04E-04,""
2014/2/21 18:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.54E-03,4.63E-04,1.28E-03,5.29E-04,""
2014/2/21 19:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.25E-03,5.08E-04,1.40E-03,5.25E-04,""
2014/2/21 20:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.81E-03,4.69E-04,1.57E-03,5.22E-04,""
2014/2/21 21:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.51E-03,4.84E-04,1.47E-03,5.32E-04,""
2014/2/21 22:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.46E-03,5.01E-04,1.38E-03,5.41E-04,""
2014/2/21 23:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.60E-03,4.65E-04,1.29E-03,5.36E-04,""
2014/2/22 0:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.05E-03,5.45E-04,1.44E-03,5.25E-04,""
2014/2/22 1:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.43E-03,4.89E-04,1.28E-03,5.31E-04,""
2014/2/22 2:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.61E-03,5.20E-04,1.50E-03,5.18E-04,""
2014/2/22 3:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.49E-03,4.70E-04,1.61E-03,5.17E-04,""
2014/2/22 4:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.40E-03,4.86E-04,1.45E-03,5.20E-04,""
2014/2/22 5:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.45E-03,5.21E-04,1.57E-03,5.21E-04,""
2014/2/22 6:00,14.5 ,13.4 ,14.5 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.64E-03,4.64E-04,1.52E-03,5.29E-04,""
2014/2/22 7:00,14.5 ,13.4 ,14.5 ,14.6 ,14.5 ,14.4 ,2.6 ,2.0 ,,,1.72E-03,4.72E-04,1.53E-03,5.40E-04,""
2014/2/22 8:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.29E-03,5.34E-04,1.32E-03,5.32E-04,""
2014/2/22 9:00,14.4 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.36E-03,5.47E-04,1.50E-03,5.17E-04,""
2014/2/22 10:00,14.4 ,13.3 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.54E-03,5.18E-04,1.05E-03,5.43E-04,""
2014/2/22 11:00,14.4 ,13.3 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.77E-03,5.07E-04,1.55E-03,5.23E-04,""
2014/2/22 12:00,14.4 ,13.3 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.79E-03,4.79E-04,1.57E-03,5.32E-04,""
2014/2/22 13:00,14.4 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.6 ,2.0 ,,,1.10E-03,5.44E-04,1.38E-03,5.41E-04,""
2014/2/22 14:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.6 ,2.0 ,,,1.56E-03,5.37E-04,1.53E-03,5.27E-04,""
2014/2/22 15:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.36E-03,4.82E-04,1.67E-03,5.14E-04,""
2014/2/22 16:00,14.4 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.46E-03,5.34E-04,1.30E-03,5.57E-04,""
2014/2/22 17:00,14.4 ,13.3 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.38E-03,5.20E-04,1.47E-03,5.16E-04,""
2014/2/22 18:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.68E-03,5.22E-04,1.51E-03,5.56E-04,""
2014/2/22 19:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.68E-03,4.67E-04,1.46E-03,5.35E-04,""
2014/2/22 20:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.47E-03,5.31E-04,1.39E-03,5.39E-04,""
2014/2/22 21:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.03E-03,5.09E-04,1.31E-03,5.23E-04,""
2014/2/22 22:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.40E-03,5.32E-04,1.56E-03,5.15E-04,""
2014/2/22 23:00,14.4 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.54E-03,4.88E-04,1.24E-03,5.39E-04,""
2014/2/23 0:00,14.4 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.57E-03,4.87E-04,1.31E-03,5.32E-04,""
2014/2/23 1:00,14.4 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.64E-03,4.70E-04,1.32E-03,5.45E-04,""
2014/2/23 2:00,14.4 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.72E-03,5.26E-04,1.54E-03,5.27E-04,""
2014/2/23 3:00,14.4 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.73E-03,4.79E-04,1.28E-03,5.22E-04,""
2014/2/23 4:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.36E-03,4.74E-04,1.56E-03,5.21E-04,""
2014/2/23 5:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.53E-03,5.19E-04,1.42E-03,5.25E-04,""
2014/2/23 6:00,14.4 ,13.3 ,14.4 ,14.5 ,14.3 ,14.3 ,2.5 ,2.0 ,,,1.38E-03,5.38E-04,1.56E-03,5.19E-04,""
2014/2/23 7:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.3 ,2.5 ,2.0 ,,,1.25E-03,5.01E-04,1.17E-03,5.52E-04,""
2014/2/23 8:00,14.4 ,13.3 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.46E-03,4.94E-04,1.54E-03,5.24E-04,""
2014/2/23 9:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.56E-03,5.13E-04,1.66E-03,5.18E-04,""
2014/2/23 10:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.47E-03,5.30E-04,1.73E-03,4.81E-04,""
2014/2/23 11:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.37E-03,5.28E-04,1.78E-03,5.02E-04,""
2014/2/23 12:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.12E-03,5.43E-04,1.48E-03,5.26E-04,""
2014/2/23 13:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.26E-03,5.49E-04,1.56E-03,5.59E-04,""
2014/2/23 14:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.57E-03,4.93E-04,1.62E-03,5.18E-04,""
2014/2/23 15:00,14.3 ,13.2 ,14.3 ,14.4 ,14.2 ,14.1 ,2.5 ,2.0 ,,,2.06E-03,5.03E-04,1.61E-03,5.20E-04,""
2014/2/23 16:00,14.3 ,13.3 ,14.3 ,14.4 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.42E-03,5.39E-04,1.52E-03,5.30E-04,""
2014/2/23 17:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.51E-03,4.86E-04,1.70E-03,5.17E-04,""
2014/2/23 18:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.63E-03,5.14E-04,1.44E-03,5.23E-04,""
2014/2/23 19:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.45E-03,5.42E-04,1.46E-03,5.31E-04,""
2014/2/23 20:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.62E-03,4.67E-04,1.45E-03,5.31E-04,""
2014/2/23 21:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.52E-03,5.01E-04,1.14E-03,5.77E-04,""
2014/2/23 22:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.41E-03,5.32E-04,8.38E-04,5.48E-04,""
2014/2/23 23:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.41E-03,5.33E-04,1.41E-03,5.22E-04,""
2014/2/24 0:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.51E-03,4.68E-04,1.79E-03,5.14E-04,""
2014/2/24 1:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.41E-03,5.35E-04,1.12E-03,5.36E-04,""
2014/2/24 2:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.3 ,2.5 ,2.0 ,,,1.49E-03,5.26E-04,1.44E-03,5.59E-04,""
2014/2/24 3:00,14.4 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.83E-03,4.56E-04,1.23E-03,5.37E-04,""
2014/2/24 4:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.46E-03,4.79E-04,1.72E-03,5.23E-04,""
2014/2/24 5:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.54E-03,4.71E-04,1.93E-03,5.09E-04,""
2014/2/24 6:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.30E-03,5.39E-04,1.48E-03,5.11E-04,""
2014/2/24 7:00,14.4 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.34E-03,5.37E-04,1.61E-03,4.90E-04,""
2014/2/24 8:00,14.4 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.50E-03,4.84E-04,1.53E-03,5.17E-04,""
2014/2/24 9:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.55E-03,4.99E-04,1.79E-03,5.05E-04,""
2014/2/24 10:00,14.4 ,13.3 ,14.4 ,14.5 ,14.3 ,14.3 ,2.5 ,2.0 ,,,1.17E-03,5.37E-04,1.37E-03,5.34E-04,""
2014/2/24 11:00,14.4 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.74E-03,5.26E-04,1.29E-03,5.40E-04,""
2014/2/24 12:00,14.4 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.31E-03,4.85E-04,1.64E-03,5.21E-04,""
2014/2/24 13:00,14.4 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.61E-03,5.31E-04,1.51E-03,5.23E-04,""
2014/2/24 14:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.40E-03,4.90E-04,1.61E-03,5.28E-04,""
2014/2/24 15:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.73E-03,4.76E-04,1.42E-03,5.19E-04,""
2014/2/24 16:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.25E-03,4.85E-04,1.27E-03,5.30E-04,""
2014/2/24 17:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.38E-03,4.98E-04,1.54E-03,5.59E-04,""
2014/2/24 18:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.39E-03,5.30E-04,1.68E-03,5.15E-04,""
2014/2/24 19:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.18E-03,5.00E-04,1.51E-03,5.63E-04,""
2014/2/24 20:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.3 ,2.5 ,2.0 ,,,1.47E-03,5.16E-04,1.16E-03,5.32E-04,""
2014/2/24 21:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.39E-03,5.04E-04,1.50E-03,5.27E-04,""
2014/2/24 22:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.35E-03,5.31E-04,1.45E-03,5.46E-04,""
2014/2/24 23:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.63E-03,5.01E-04,1.40E-03,5.55E-04,""
2014/2/25 0:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.25E-03,5.32E-04,1.62E-03,5.21E-04,""
2014/2/25 1:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,2.00E-03,4.82E-04,1.08E-03,5.47E-04,""
2014/2/25 2:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.27E-03,5.36E-04,1.60E-03,5.24E-04,""
2014/2/25 3:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.49E-03,5.35E-04,1.19E-03,5.24E-04,""
2014/2/25 4:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.57E-03,4.89E-04,1.46E-03,5.28E-04,""
2014/2/25 5:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.98E-03,5.04E-04,1.43E-03,5.57E-04,""
2014/2/25 6:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.42E-03,5.41E-04,1.60E-03,5.35E-04,""
2014/2/25 7:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.37E-03,5.18E-04,1.59E-03,5.36E-04,""
2014/2/25 8:00,14.4 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.70E-03,4.78E-04,1.61E-03,4.69E-04,""
2014/2/25 9:00,14.4 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.44E-03,5.22E-04,1.53E-03,5.25E-04,""
2014/2/25 10:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.3 ,2.5 ,2.0 ,,,1.52E-03,4.96E-04,1.32E-03,5.24E-04,""
2014/2/25 11:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.29E-03,5.50E-04,1.30E-03,5.29E-04,""
2014/2/25 12:00,14.4 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.65E-03,4.64E-04,1.54E-03,5.20E-04,""
2014/2/25 13:00,14.3 ,13.3 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.48E-03,5.29E-04,1.28E-03,5.28E-04,""
2014/2/25 14:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.35E-03,4.90E-04,1.51E-03,5.22E-04,""
2014/2/25 15:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.30E-03,4.96E-04,1.54E-03,5.78E-04,""
2014/2/25 16:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.23E-03,5.47E-04,1.52E-03,5.29E-04,""
2014/2/25 17:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.11E-03,4.86E-04,1.12E-03,5.33E-04,""
2014/2/25 18:00,14.4 ,13.5 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.33E-03,4.90E-04,1.69E-03,5.13E-04,""
2014/2/25 19:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.40E-03,5.36E-04,1.49E-03,5.13E-04,""
2014/2/25 20:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.47E-03,4.64E-04,1.36E-03,5.68E-04,""
2014/2/25 21:00,14.4 ,13.4 ,14.4 ,14.5 ,14.3 ,14.2 ,2.5 ,2.0 ,,,1.54E-03,4.74E-04,1.45E-03,5.17E-04,""
2014/2/25 22:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.18E-03,5.12E-04,1.11E-03,5.58E-04,""
2014/2/25 23:00,14.4 ,13.5 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.49E-03,4.72E-04,1.52E-03,5.09E-04,""
2014/2/26 0:00,14.4 ,13.5 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.25E-03,5.29E-04,1.83E-03,5.17E-04,""
2014/2/26 1:00,14.4 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.55E-03,4.79E-04,1.27E-03,5.52E-04,""
2014/2/26 2:00,14.4 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.57E-03,5.00E-04,1.22E-03,5.30E-04,""
2014/2/26 3:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.70E-03,4.56E-04,1.45E-03,5.32E-04,""
2014/2/26 4:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.83E-03,4.84E-04,1.14E-03,5.42E-04,""
2014/2/26 5:00,14.4 ,13.5 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.50E-03,4.68E-04,1.52E-03,5.24E-04,""
2014/2/26 6:00,14.4 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.33E-03,4.77E-04,1.19E-03,5.28E-04,""
2014/2/26 7:00,14.4 ,13.5 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.55E-03,4.65E-04,1.42E-03,5.16E-04,""
2014/2/26 8:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.43E-03,4.86E-04,2.03E-03,4.93E-04,""
2014/2/26 9:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.56E-03,4.70E-04,1.63E-03,5.26E-04,""
2014/2/26 10:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.15E-03,4.82E-04,1.50E-03,5.11E-04,""
2014/2/26 11:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.49E-03,4.93E-04,1.15E-03,5.24E-04,""
2014/2/26 12:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.23E-03,5.16E-04,1.45E-03,5.42E-04,""
2014/2/26 13:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.67E-03,4.66E-04,1.40E-03,5.18E-04,""
2014/2/26 14:00,14.4 ,13.5 ,14.4 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.73E-03,4.85E-04,1.43E-03,5.26E-04,""
2014/2/26 15:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.56E-03,4.95E-04,1.22E-03,5.47E-04,""
2014/2/26 16:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.38E-03,4.82E-04,1.82E-03,5.08E-04,""
2014/2/26 17:00,14.4 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.67E-03,4.70E-04,1.61E-03,5.52E-04,""
2014/2/26 18:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.77E-03,4.70E-04,1.35E-03,5.58E-04,""
2014/2/26 19:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.48E-03,5.32E-04,1.52E-03,5.23E-04,""
2014/2/26 20:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.68E-03,4.80E-04,1.58E-03,5.20E-04,""
2014/2/26 21:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.52E-03,4.86E-04,1.26E-03,5.25E-04,""
2014/2/26 22:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,2.04E-03,4.85E-04,1.52E-03,5.44E-04,""
2014/2/26 23:00,14.5 ,13.5 ,14.5 ,14.6 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.48E-03,4.83E-04,1.34E-03,5.26E-04,""
2014/2/27 0:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.80E-03,4.62E-04,1.35E-03,5.28E-04,""
2014/2/27 1:00,14.5 ,13.5 ,14.5 ,14.6 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.22E-03,5.01E-04,1.71E-03,5.08E-04,""
2014/2/27 2:00,14.5 ,13.5 ,14.5 ,14.6 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.12E-03,4.97E-04,1.38E-03,5.31E-04,""
2014/2/27 3:00,14.5 ,13.5 ,14.5 ,14.6 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.17E-03,5.01E-04,1.36E-03,5.43E-04,""
2014/2/27 4:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.4 ,2.5 ,2.0 ,,,1.71E-03,5.14E-04,1.27E-03,5.49E-04,""
2014/2/27 5:00,14.5 ,13.5 ,14.5 ,14.6 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.25E-03,5.02E-04,1.44E-03,5.15E-04,""
2014/2/27 6:00,14.5 ,13.5 ,14.5 ,14.6 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.49E-03,4.94E-04,1.39E-03,5.44E-04,""
2014/2/27 7:00,14.5 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.53E-03,5.15E-04,1.76E-03,5.26E-04,""
2014/2/27 8:00,14.5 ,13.6 ,14.5 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.66E-03,5.17E-04,1.60E-03,5.39E-04,""
2014/2/27 9:00,14.5 ,13.6 ,14.5 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.63E-03,5.20E-04,1.36E-03,5.20E-04,""
2014/2/27 10:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.90E-03,4.66E-04,1.27E-03,5.57E-04,""
2014/2/27 11:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.43E-03,5.02E-04,1.33E-03,5.11E-04,""
2014/2/27 12:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.36E-03,4.91E-04,1.80E-03,5.14E-04,""
2014/2/27 13:00,14.5 ,13.6 ,14.5 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.44E-03,4.87E-04,1.54E-03,5.62E-04,""
2014/2/27 14:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.60E-03,4.84E-04,1.28E-03,5.46E-04,""
2014/2/27 15:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.66E-03,5.04E-04,1.86E-03,5.22E-04,""
2014/2/27 16:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.30E-03,4.98E-04,1.45E-03,5.32E-04,""
2014/2/27 17:00,14.5 ,13.6 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.19E-03,5.08E-04,1.40E-03,5.12E-04,""
2014/2/27 18:00,14.5 ,13.6 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.10E-03,4.93E-04,1.58E-03,5.26E-04,""
2014/2/27 19:00,14.5 ,13.6 ,14.5 ,14.7 ,14.4 ,14.4 ,2.5 ,2.0 ,,,1.55E-03,4.81E-04,1.18E-03,5.50E-04,""
2014/2/27 20:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.49E-03,5.16E-04,1.50E-03,5.15E-04,""
2014/2/27 21:00,14.5 ,13.6 ,14.5 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,9.83E-04,5.49E-04,1.41E-03,5.18E-04,""
2014/2/27 22:00,14.5 ,13.6 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.42E-03,4.98E-04,1.68E-03,5.10E-04,""
2014/2/27 23:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.37E-03,4.87E-04,1.52E-03,5.24E-04,""
2014/2/28 0:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.48E-03,4.87E-04,1.36E-03,5.64E-04,""
