,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/2/28 1:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.54E-03,4.83E-04,1.24E-03,5.61E-04,""
2014/2/28 2:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.65E-03,4.84E-04,1.54E-03,5.38E-04,""
2014/2/28 3:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.70E-03,5.12E-04,1.42E-03,5.60E-04,""
2014/2/28 4:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.31E-03,4.72E-04,1.31E-03,5.18E-04,""
2014/2/28 5:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.59E-03,5.17E-04,1.50E-03,5.11E-04,""
2014/2/28 6:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.66E-03,5.28E-04,1.66E-03,5.06E-04,""
2014/2/28 7:00,14.6 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.21E-03,4.98E-04,1.55E-03,5.36E-04,""
2014/2/28 8:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.5 ,2.0 ,,,1.27E-03,5.07E-04,1.34E-03,5.30E-04,""
2014/2/28 9:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.35E-03,5.07E-04,1.65E-03,5.20E-04,""
2014/2/28 10:00,14.6 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.55E-03,5.34E-04,1.48E-03,5.29E-04,""
2014/2/28 11:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.83E-03,5.21E-04,1.48E-03,5.71E-04,""
2014/2/28 12:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.27E-03,5.53E-04,1.69E-03,4.97E-04,""
2014/2/28 13:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.40E-03,5.47E-04,1.58E-03,5.15E-04,""
2014/2/28 14:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.49E-03,5.06E-04,1.38E-03,5.48E-04,""
2014/2/28 15:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.34E-03,5.34E-04,1.35E-03,5.37E-04,""
2014/2/28 16:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.29E-03,4.84E-04,1.38E-03,5.40E-04,""
2014/2/28 17:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.57E-03,4.63E-04,1.45E-03,5.21E-04,""
2014/2/28 18:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.63E-03,4.53E-04,1.58E-03,5.26E-04,""
2014/2/28 19:00,14.7 ,13.8 ,14.7 ,14.9 ,14.6 ,14.6 ,2.6 ,2.0 ,,,1.74E-03,4.85E-04,1.72E-03,5.08E-04,""
2014/2/28 20:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.37E-03,4.80E-04,1.33E-03,5.20E-04,""
2014/2/28 21:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.29E-03,5.24E-04,1.31E-03,5.53E-04,""
2014/2/28 22:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.88E-03,4.62E-04,1.52E-03,5.63E-04,""
2014/2/28 23:00,14.8 ,13.9 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.55E-03,5.02E-04,1.49E-03,5.56E-04,""
2014/3/1 0:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.49E-03,4.92E-04,1.50E-03,5.37E-04,""
2014/3/1 1:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.52E-03,4.51E-04,1.69E-03,5.19E-04,""
2014/3/1 2:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.51E-03,4.54E-04,1.59E-03,5.27E-04,""
2014/3/1 3:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.58E-03,5.21E-04,1.17E-03,5.67E-04,""
2014/3/1 4:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.43E-03,4.82E-04,1.52E-03,5.25E-04,""
2014/3/1 5:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.29E-03,4.84E-04,1.60E-03,5.30E-04,""
2014/3/1 6:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.53E-03,4.90E-04,1.59E-03,4.99E-04,""
2014/3/1 7:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.65E-03,4.76E-04,1.29E-03,5.17E-04,""
2014/3/1 8:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.63E-03,4.67E-04,1.39E-03,5.24E-04,""
2014/3/1 9:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.51E-03,4.65E-04,1.56E-03,5.30E-04,""
2014/3/1 10:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.59E-03,4.84E-04,1.34E-03,5.35E-04,""
2014/3/1 11:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.21E-03,5.01E-04,1.25E-03,5.37E-04,""
2014/3/1 12:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.61E-03,4.83E-04,1.32E-03,5.31E-04,""
2014/3/1 13:00,14.8 ,13.9 ,14.8 ,15.0 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.26E-03,5.33E-04,1.31E-03,5.49E-04,""
2014/3/1 14:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.60E-03,4.81E-04,1.66E-03,5.15E-04,""
2014/3/1 15:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.55E-03,5.12E-04,1.68E-03,5.08E-04,""
2014/3/1 16:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.36E-03,5.10E-04,1.67E-03,5.12E-04,""
2014/3/1 17:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.47E-03,4.68E-04,1.81E-03,5.24E-04,""
2014/3/1 18:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.75E-03,4.83E-04,1.53E-03,5.40E-04,""
2014/3/1 19:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.26E-03,4.91E-04,1.32E-03,5.27E-04,""
2014/3/1 20:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.21E-03,4.98E-04,1.21E-03,5.51E-04,""
2014/3/1 21:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.29E-03,4.76E-04,1.19E-03,5.29E-04,""
2014/3/1 22:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.44E-03,4.87E-04,1.43E-03,5.30E-04,""
2014/3/1 23:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.38E-03,4.86E-04,1.51E-03,5.23E-04,""
2014/3/2 0:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.47E-03,4.81E-04,1.03E-03,5.63E-04,""
2014/3/2 1:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.39E-03,4.99E-04,1.40E-03,5.54E-04,""
2014/3/2 2:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.68E-03,4.86E-04,1.54E-03,5.21E-04,""
2014/3/2 3:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.54E-03,4.73E-04,1.77E-03,5.11E-04,""
2014/3/2 4:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.43E-03,4.83E-04,1.65E-03,5.18E-04,""
2014/3/2 5:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.60E-03,4.87E-04,1.73E-03,5.00E-04,""
2014/3/2 6:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.55E-03,5.31E-04,2.15E-03,5.05E-04,""
2014/3/2 7:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.17E-03,5.50E-04,1.47E-03,5.28E-04,""
2014/3/2 8:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.49E-03,4.79E-04,1.52E-03,4.97E-04,""
2014/3/2 9:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.6 ,2.0 ,,,1.86E-03,5.17E-04,1.31E-03,5.42E-04,""
2014/3/2 10:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.50E-03,4.68E-04,1.92E-03,5.04E-04,""
2014/3/2 11:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.36E-03,4.94E-04,1.54E-03,5.52E-04,""
2014/3/2 12:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.46E-03,5.02E-04,1.37E-03,5.22E-04,""
2014/3/2 13:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.18E-03,4.97E-04,1.98E-03,5.27E-04,""
2014/3/2 14:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.51E-03,4.87E-04,1.68E-03,5.02E-04,""
2014/3/2 15:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.43E-03,5.04E-04,1.39E-03,5.33E-04,""
2014/3/2 16:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.62E-03,4.75E-04,1.11E-03,5.54E-04,""
2014/3/2 17:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.38E-03,4.87E-04,1.33E-03,5.29E-04,""
2014/3/2 18:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.43E-03,4.94E-04,1.45E-03,5.49E-04,""
2014/3/2 19:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.31E-03,4.93E-04,1.50E-03,5.26E-04,""
2014/3/2 20:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.64E-03,4.91E-04,1.06E-03,5.61E-04,""
2014/3/2 21:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.32E-03,5.18E-04,1.28E-03,5.23E-04,""
2014/3/2 22:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.38E-03,4.95E-04,1.59E-03,5.23E-04,""
2014/3/2 23:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.6 ,2.0 ,,,1.40E-03,4.98E-04,9.38E-04,5.30E-04,""
2014/3/3 0:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.44E-03,4.77E-04,1.53E-03,5.29E-04,""
2014/3/3 1:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.48E-03,4.77E-04,1.26E-03,5.27E-04,""
2014/3/3 2:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.24E-03,4.94E-04,1.59E-03,5.57E-04,""
2014/3/3 3:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.69E-03,5.12E-04,1.47E-03,5.47E-04,""
2014/3/3 4:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.38E-03,4.95E-04,1.42E-03,5.13E-04,""
2014/3/3 5:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.16E-03,4.97E-04,1.48E-03,5.23E-04,""
2014/3/3 6:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.65E-03,5.19E-04,1.58E-03,5.22E-04,""
2014/3/3 7:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.29E-03,5.35E-04,1.15E-03,5.46E-04,""
2014/3/3 8:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.17E-03,4.87E-04,1.58E-03,5.20E-04,""
2014/3/3 9:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.69E-03,5.02E-04,1.67E-03,5.53E-04,""
2014/3/3 10:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.52E-03,4.97E-04,1.29E-03,5.24E-04,""
2014/3/3 11:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.69E-03,4.86E-04,1.33E-03,5.22E-04,""
2014/3/3 12:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.75E-03,5.15E-04,1.52E-03,5.18E-04,""
2014/3/3 13:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.6 ,2.5 ,2.0 ,,,1.36E-03,4.69E-04,1.48E-03,5.23E-04,""
2014/3/3 14:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.72E-03,4.76E-04,1.24E-03,5.28E-04,""
2014/3/3 15:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.34E-03,5.10E-04,1.60E-03,5.17E-04,""
2014/3/3 16:00,14.7 ,13.7 ,14.7 ,14.8 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.59E-03,4.40E-04,1.42E-03,5.17E-04,""
2014/3/3 17:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.74E-03,4.43E-04,1.66E-03,5.21E-04,""
2014/3/3 18:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.25E-03,4.63E-04,1.55E-03,5.47E-04,""
2014/3/3 19:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.31E-03,4.96E-04,1.72E-03,5.10E-04,""
2014/3/3 20:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.43E-03,4.42E-04,1.80E-03,5.19E-04,""
2014/3/3 21:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.40E-03,4.40E-04,1.43E-03,5.59E-04,""
2014/3/3 22:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.24E-03,4.52E-04,1.21E-03,5.28E-04,""
2014/3/3 23:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.40E-03,4.45E-04,1.51E-03,5.17E-04,""
2014/3/4 0:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.55E-03,4.21E-04,1.76E-03,4.98E-04,""
2014/3/4 1:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.71E-03,4.37E-04,1.45E-03,5.31E-04,""
2014/3/4 2:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.65E-03,4.39E-04,1.57E-03,5.28E-04,""
2014/3/4 3:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.94E-03,4.04E-04,1.27E-03,5.67E-04,""
2014/3/4 4:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.84E-03,4.73E-04,1.31E-03,5.17E-04,""
2014/3/4 5:00,14.8 ,13.7 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.31E-03,4.99E-04,1.72E-03,5.05E-04,""
2014/3/4 6:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.51E-03,4.31E-04,1.79E-03,5.12E-04,""
2014/3/4 7:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.43E-03,4.73E-04,1.25E-03,5.39E-04,""
2014/3/4 8:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.22E-03,4.60E-04,1.63E-03,5.10E-04,""
2014/3/4 9:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.31E-03,4.90E-04,1.37E-03,5.24E-04,""
2014/3/4 10:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.21E-03,4.94E-04,1.43E-03,5.11E-04,""
2014/3/4 11:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.60E-03,4.96E-04,1.42E-03,5.27E-04,""
2014/3/4 12:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,2.00E-03,4.05E-04,1.49E-03,5.33E-04,""
2014/3/4 13:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.92E-03,4.51E-04,1.09E-03,5.37E-04,""
2014/3/4 14:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.4 ,2.0 ,,,1.50E-03,4.66E-04,1.54E-03,5.04E-04,""
2014/3/4 15:00,14.6 ,13.6 ,14.6 ,14.8 ,14.5 ,14.5 ,2.5 ,2.0 ,,,1.35E-03,4.82E-04,1.56E-03,5.00E-04,""
2014/3/4 16:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.5 ,2.5 ,2.0 ,,,1.42E-03,4.41E-04,1.56E-03,5.15E-04,""
2014/3/4 17:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.28E-03,4.97E-04,1.31E-03,5.52E-04,""
2014/3/4 18:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.11E-03,4.81E-04,1.32E-03,5.20E-04,""
2014/3/4 19:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.46E-03,4.84E-04,1.34E-03,5.39E-04,""
2014/3/4 20:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.39E-03,4.43E-04,1.13E-03,5.32E-04,""
2014/3/4 21:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.22E-03,4.57E-04,1.23E-03,5.29E-04,""
2014/3/4 22:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.74E-03,4.69E-04,1.38E-03,5.28E-04,""
2014/3/4 23:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.26E-03,4.74E-04,1.59E-03,5.09E-04,""
2014/3/5 0:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.59E-03,4.35E-04,1.55E-03,5.19E-04,""
2014/3/5 1:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.25E-03,4.71E-04,1.32E-03,5.33E-04,""
2014/3/5 2:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.49E-03,4.19E-04,1.18E-03,5.28E-04,""
2014/3/5 3:00,14.7 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.54E-03,4.23E-04,1.51E-03,5.07E-04,""
2014/3/5 4:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.31E-03,4.42E-04,1.70E-03,5.28E-04,""
2014/3/5 5:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.51E-03,4.51E-04,1.45E-03,5.30E-04,""
2014/3/5 6:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.54E-03,4.46E-04,1.41E-03,5.28E-04,""
2014/3/5 7:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.47E-03,4.46E-04,1.49E-03,5.45E-04,""
2014/3/5 8:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.57E-03,4.70E-04,1.39E-03,5.04E-04,""
2014/3/5 9:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.46E-03,4.44E-04,9.27E-04,5.48E-04,""
2014/3/5 10:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.4 ,2.0 ,,,1.51E-03,4.25E-04,1.27E-03,5.30E-04,""
2014/3/5 11:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.4 ,2.0 ,,,1.47E-03,4.38E-04,1.33E-03,5.52E-04,""
2014/3/5 12:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.4 ,2.0 ,,,1.43E-03,4.66E-04,2.00E-03,4.94E-04,""
2014/3/5 13:00,14.8 ,13.9 ,14.8 ,15.0 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.44E-03,4.45E-04,1.78E-03,4.96E-04,""
2014/3/5 14:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.58E-03,4.32E-04,1.46E-03,5.44E-04,""
2014/3/5 15:00,14.9 ,13.9 ,14.8 ,15.0 ,14.7 ,14.7 ,2.4 ,2.0 ,,,1.40E-03,4.77E-04,1.35E-03,5.13E-04,""
2014/3/5 16:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.14E-03,4.84E-04,1.85E-03,5.20E-04,""
2014/3/5 17:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.52E-03,4.35E-04,1.79E-03,5.33E-04,""
2014/3/5 18:00,14.9 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.48E-03,4.64E-04,1.46E-03,5.08E-04,""
2014/3/5 19:00,14.8 ,13.9 ,14.8 ,15.0 ,14.7 ,14.7 ,2.5 ,2.0 ,,,1.32E-03,4.37E-04,1.12E-03,5.28E-04,""
2014/3/5 20:00,14.9 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.4 ,2.0 ,,,1.28E-03,4.42E-04,1.71E-03,5.40E-04,""
2014/3/5 21:00,14.9 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.4 ,2.0 ,,,1.34E-03,4.46E-04,1.48E-03,5.10E-04,""
2014/3/5 22:00,14.9 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.4 ,2.0 ,,,1.53E-03,4.34E-04,1.53E-03,5.12E-04,""
2014/3/5 23:00,14.8 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.4 ,2.0 ,,,1.54E-03,4.37E-04,1.35E-03,5.13E-04,""
2014/3/6 0:00,14.9 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.37E-03,4.41E-04,1.45E-03,5.22E-04,""
2014/3/6 1:00,14.9 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.5 ,2.0 ,,,1.56E-03,4.60E-04,1.54E-03,5.70E-04,""
2014/3/6 2:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.4 ,2.0 ,,,1.23E-03,4.90E-04,1.29E-03,5.36E-04,""
2014/3/6 3:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.7 ,2.4 ,2.0 ,,,1.24E-03,4.86E-04,1.51E-03,5.11E-04,""
2014/3/6 4:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.53E-03,4.74E-04,1.28E-03,5.24E-04,""
2014/3/6 5:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.41E-03,5.14E-04,1.37E-03,5.37E-04,""
2014/3/6 6:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.39E-03,4.55E-04,1.01E-03,5.39E-04,""
2014/3/6 7:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.66E-03,4.51E-04,1.63E-03,5.04E-04,""
2014/3/6 8:00,14.7 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.4 ,2.0 ,,,1.70E-03,4.53E-04,1.42E-03,5.19E-04,""
2014/3/6 9:00,14.7 ,13.7 ,14.7 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.48E-03,4.67E-04,1.49E-03,5.08E-04,""
2014/3/6 10:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.48E-03,4.54E-04,1.12E-03,5.51E-04,""
2014/3/6 11:00,14.7 ,13.7 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.36E-03,4.41E-04,1.57E-03,5.10E-04,""
2014/3/6 12:00,14.8 ,13.7 ,14.8 ,14.9 ,14.7 ,14.6 ,2.5 ,2.0 ,,,1.69E-03,4.78E-04,1.34E-03,5.18E-04,""
2014/3/6 13:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.98E-03,4.40E-04,1.12E-03,5.58E-04,""
2014/3/6 14:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.72E-03,4.36E-04,9.26E-04,5.76E-04,""
2014/3/6 15:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.14E-03,5.05E-04,1.08E-03,5.62E-04,""
2014/3/6 16:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.19E-03,4.39E-04,1.44E-03,5.29E-04,""
2014/3/6 17:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.47E-03,4.63E-04,1.49E-03,5.02E-04,""
2014/3/6 18:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.34E-03,4.77E-04,1.78E-03,5.04E-04,""
2014/3/6 19:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.48E-03,4.42E-04,1.46E-03,5.18E-04,""
2014/3/6 20:00,14.7 ,13.7 ,14.7 ,14.9 ,14.6 ,14.6 ,2.5 ,2.0 ,,,1.58E-03,4.30E-04,1.55E-03,5.13E-04,""
2014/3/6 21:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.25E-03,4.91E-04,1.49E-03,5.25E-04,""
2014/3/6 22:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.40E-03,4.84E-04,1.65E-03,5.00E-04,""
2014/3/6 23:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.55E-03,4.63E-04,1.23E-03,5.51E-04,""
2014/3/7 0:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.64E-03,4.23E-04,1.55E-03,5.14E-04,""
2014/3/7 1:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.40E-03,4.77E-04,1.52E-03,5.52E-04,""
2014/3/7 2:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.40E-03,4.65E-04,1.58E-03,5.13E-04,""
2014/3/7 3:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.42E-03,4.62E-04,1.33E-03,5.72E-04,""
2014/3/7 4:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.27E-03,4.82E-04,1.83E-03,4.97E-04,""
2014/3/7 5:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.69E-03,4.76E-04,1.55E-03,5.10E-04,""
2014/3/7 6:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.51E-03,4.85E-04,1.43E-03,5.28E-04,""
2014/3/7 7:00,14.7 ,13.6 ,14.7 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.68E-03,4.26E-04,1.65E-03,5.26E-04,""
2014/3/7 8:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.76E-03,4.77E-04,1.50E-03,5.19E-04,""
2014/3/7 9:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.70E-03,4.73E-04,1.55E-03,5.21E-04,""
2014/3/7 10:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.49E-03,4.47E-04,1.50E-03,5.18E-04,""
2014/3/7 11:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.54E-03,4.74E-04,1.40E-03,5.51E-04,""
2014/3/7 12:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.23E-03,4.80E-04,1.50E-03,5.26E-04,""
2014/3/7 13:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.67E-03,5.17E-04,1.64E-03,5.38E-04,""
2014/3/7 14:00,14.5 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.31E-03,5.24E-04,1.29E-03,5.27E-04,""
2014/3/7 15:00,14.5 ,13.5 ,14.5 ,14.6 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.45E-03,4.76E-04,1.53E-03,5.10E-04,""
2014/3/7 16:00,14.5 ,13.5 ,14.5 ,14.6 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.44E-03,4.64E-04,1.56E-03,5.28E-04,""
2014/3/7 17:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.50E-03,4.61E-04,1.46E-03,5.16E-04,""
2014/3/7 18:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.27E-03,5.04E-04,1.34E-03,5.31E-04,""
2014/3/7 19:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.56E-03,4.53E-04,1.23E-03,5.27E-04,""
2014/3/7 20:00,14.6 ,13.6 ,14.6 ,14.8 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.47E-03,4.87E-04,1.29E-03,5.19E-04,""
2014/3/7 21:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.50E-03,4.52E-04,1.35E-03,5.38E-04,""
2014/3/7 22:00,14.7 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.5 ,2.0 ,,,1.66E-03,4.52E-04,1.17E-03,5.31E-04,""
2014/3/7 23:00,14.7 ,13.6 ,14.6 ,14.8 ,14.5 ,14.5 ,2.5 ,2.0 ,,,1.72E-03,4.52E-04,1.39E-03,5.28E-04,""
2014/3/8 0:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.43E-03,4.55E-04,1.53E-03,5.23E-04,""
2014/3/8 1:00,14.7 ,13.6 ,14.6 ,14.8 ,14.5 ,14.5 ,2.5 ,2.0 ,,,1.54E-03,4.80E-04,1.54E-03,5.21E-04,""
2014/3/8 2:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.72E-03,4.97E-04,1.41E-03,5.21E-04,""
2014/3/8 3:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.78E-03,4.84E-04,1.69E-03,5.15E-04,""
2014/3/8 4:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.33E-03,4.89E-04,1.51E-03,5.30E-04,""
2014/3/8 5:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.69E-03,4.41E-04,1.76E-03,5.02E-04,""
2014/3/8 6:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.26E-03,5.00E-04,1.47E-03,5.08E-04,""
2014/3/8 7:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.24E-03,4.49E-04,1.66E-03,5.10E-04,""
2014/3/8 8:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.45E-03,4.82E-04,1.68E-03,5.21E-04,""
2014/3/8 9:00,14.5 ,13.5 ,14.5 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.18E-03,4.95E-04,1.29E-03,5.16E-04,""
2014/3/8 10:00,14.5 ,13.5 ,14.5 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.48E-03,4.84E-04,8.18E-04,5.38E-04,""
2014/3/8 11:00,14.5 ,13.5 ,14.5 ,14.6 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.23E-03,4.92E-04,1.29E-03,5.20E-04,""
2014/3/8 12:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.78E-03,4.55E-04,1.45E-03,5.18E-04,""
2014/3/8 13:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.55E-03,4.30E-04,1.46E-03,5.20E-04,""
2014/3/8 14:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.40E-03,4.96E-04,1.28E-03,5.25E-04,""
2014/3/8 15:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.49E-03,5.01E-04,1.18E-03,5.18E-04,""
2014/3/8 16:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.4 ,2.5 ,2.0 ,,,1.59E-03,4.88E-04,1.67E-03,5.04E-04,""
2014/3/8 17:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.5 ,2.0 ,,,1.61E-03,4.74E-04,1.55E-03,5.34E-04,""
2014/3/8 18:00,14.6 ,13.5 ,14.5 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.46E-03,4.47E-04,1.24E-03,5.33E-04,""
2014/3/8 19:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.5 ,2.0 ,,,1.42E-03,4.74E-04,1.29E-03,5.09E-04,""
2014/3/8 20:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.54E-03,4.43E-04,1.41E-03,5.18E-04,""
2014/3/8 21:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.34E-03,4.96E-04,1.54E-03,5.14E-04,""
2014/3/8 22:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.4 ,2.0 ,,,1.62E-03,4.92E-04,1.42E-03,5.17E-04,""
2014/3/8 23:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.58E-03,4.81E-04,1.31E-03,5.16E-04,""
2014/3/9 0:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.50E-03,4.29E-04,1.52E-03,5.12E-04,""
2014/3/9 1:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.46E-03,4.43E-04,1.47E-03,5.24E-04,""
2014/3/9 2:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.71E-03,4.66E-04,1.75E-03,5.11E-04,""
2014/3/9 3:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.52E-03,4.49E-04,1.40E-03,5.09E-04,""
2014/3/9 4:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.52E-03,4.89E-04,1.31E-03,5.19E-04,""
2014/3/9 5:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.37E-03,4.77E-04,1.60E-03,4.86E-04,""
2014/3/9 6:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.41E-03,4.78E-04,1.37E-03,5.18E-04,""
2014/3/9 7:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.58E-03,4.76E-04,1.41E-03,5.31E-04,""
2014/3/9 8:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.35E-03,5.07E-04,1.59E-03,5.32E-04,""
2014/3/9 9:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.58E-03,4.28E-04,1.55E-03,5.54E-04,""
2014/3/9 10:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.16E-03,4.52E-04,1.69E-03,5.07E-04,""
2014/3/9 11:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.50E-03,4.81E-04,1.17E-03,5.13E-04,""
2014/3/9 12:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.34E-03,4.99E-04,1.55E-03,5.07E-04,""
2014/3/9 13:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.59E-03,4.49E-04,1.27E-03,5.57E-04,""
2014/3/9 14:00,14.7 ,13.7 ,14.6 ,14.8 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.27E-03,4.87E-04,1.17E-03,5.46E-04,""
2014/3/9 15:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.54E-03,4.77E-04,1.32E-03,5.35E-04,""
2014/3/9 16:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.45E-03,4.45E-04,1.43E-03,5.32E-04,""
2014/3/9 17:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.39E-03,4.82E-04,1.68E-03,5.12E-04,""
2014/3/9 18:00,14.7 ,13.6 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.58E-03,5.04E-04,1.28E-03,5.24E-04,""
2014/3/9 19:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.65E-03,4.95E-04,1.62E-03,5.12E-04,""
2014/3/9 20:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.42E-03,4.69E-04,1.44E-03,5.62E-04,""
2014/3/9 21:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.4 ,2.0 ,,,1.63E-03,4.54E-04,1.37E-03,5.51E-04,""
2014/3/9 22:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.61E-03,4.64E-04,1.82E-03,4.94E-04,""
2014/3/9 23:00,14.7 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.48E-03,4.66E-04,1.41E-03,5.11E-04,""
2014/3/10 0:00,14.7 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.35E-03,4.60E-04,1.47E-03,5.05E-04,""
2014/3/10 1:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.68E-03,4.46E-04,1.51E-03,5.13E-04,""
2014/3/10 2:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.69E-03,4.65E-04,1.26E-03,5.53E-04,""
2014/3/10 3:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.57E-03,4.47E-04,1.23E-03,5.35E-04,""
2014/3/10 4:00,14.7 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.26E-03,4.38E-04,1.62E-03,5.56E-04,""
2014/3/10 5:00,14.7 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.34E-03,4.37E-04,1.30E-03,5.45E-04,""
2014/3/10 6:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.58E-03,4.83E-04,1.33E-03,5.08E-04,""
2014/3/10 7:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.38E-03,4.46E-04,1.40E-03,5.19E-04,""
2014/3/10 8:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,9.05E-04,4.60E-04,1.64E-03,5.45E-04,""
2014/3/10 9:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.52E-03,4.39E-04,1.42E-03,5.28E-04,""
2014/3/10 10:00,14.6 ,13.6 ,14.6 ,14.7 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.37E-03,4.93E-04,1.43E-03,5.65E-04,""
2014/3/10 11:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.62E-03,4.43E-04,1.70E-03,5.11E-04,""
2014/3/10 12:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.43E-03,4.88E-04,1.59E-03,5.57E-04,""
2014/3/10 13:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.44E-03,4.71E-04,1.67E-03,5.07E-04,""
2014/3/10 14:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.30E-03,4.93E-04,1.29E-03,5.30E-04,""
2014/3/10 15:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.31E-03,4.82E-04,1.46E-03,5.12E-04,""
2014/3/10 16:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.44E-03,4.37E-04,1.44E-03,5.51E-04,""
2014/3/10 17:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.41E-03,4.47E-04,1.53E-03,5.24E-04,""
2014/3/10 18:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.54E-03,4.36E-04,1.08E-03,5.34E-04,""
2014/3/10 19:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.53E-03,4.88E-04,1.46E-03,5.19E-04,""
2014/3/10 20:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.48E-03,4.70E-04,1.29E-03,5.43E-04,""
2014/3/10 21:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.49E-03,4.27E-04,1.55E-03,5.09E-04,""
2014/3/10 22:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.62E-03,4.86E-04,1.59E-03,5.04E-04,""
2014/3/10 23:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.14E-03,4.88E-04,1.12E-03,5.27E-04,""
2014/3/11 0:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.44E-03,4.86E-04,1.23E-03,5.26E-04,""
2014/3/11 1:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.51E-03,4.64E-04,1.43E-03,5.12E-04,""
2014/3/11 2:00,14.6 ,13.5 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.29E-03,4.83E-04,1.52E-03,5.17E-04,""
2014/3/11 3:00,14.6 ,13.5 ,14.5 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.78E-03,4.68E-04,1.11E-03,5.39E-04,""
2014/3/11 4:00,14.6 ,13.5 ,14.5 ,14.7 ,14.4 ,14.4 ,2.3 ,2.0 ,,,1.11E-03,4.60E-04,1.50E-03,5.15E-04,""
2014/3/11 5:00,14.6 ,13.5 ,14.5 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.44E-03,4.82E-04,1.29E-03,5.21E-04,""
2014/3/11 6:00,14.6 ,13.5 ,14.5 ,14.6 ,14.4 ,14.4 ,2.3 ,2.0 ,,,1.36E-03,4.28E-04,1.52E-03,5.10E-04,""
2014/3/11 7:00,14.6 ,13.5 ,14.5 ,14.7 ,14.4 ,14.4 ,2.3 ,2.0 ,,,1.37E-03,4.75E-04,1.87E-03,4.99E-04,""
2014/3/11 8:00,14.6 ,13.5 ,14.5 ,14.7 ,14.4 ,14.4 ,2.3 ,2.0 ,,,1.43E-03,4.71E-04,1.60E-03,5.11E-04,""
2014/3/11 9:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.59E-03,4.61E-04,1.58E-03,5.13E-04,""
2014/3/11 10:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.50E-03,5.13E-04,1.39E-03,5.23E-04,""
2014/3/11 11:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.51E-03,5.02E-04,1.51E-03,5.11E-04,""
2014/3/11 12:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.50E-03,5.06E-04,1.45E-03,5.12E-04,""
2014/3/11 13:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.35E-03,4.61E-04,1.52E-03,5.37E-04,""
2014/3/11 14:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.32E-03,5.25E-04,1.42E-03,5.12E-04,""
2014/3/11 15:00,14.5 ,13.4 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.34E-03,5.13E-04,1.35E-03,5.25E-04,""
2014/3/11 16:00,14.4 ,13.4 ,14.4 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.42E-03,5.07E-04,1.51E-03,5.24E-04,""
2014/3/11 17:00,14.4 ,13.4 ,14.4 ,14.5 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.20E-03,5.04E-04,1.72E-03,5.11E-04,""
2014/3/11 18:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.68E-03,4.38E-04,1.58E-03,5.06E-04,""
2014/3/11 19:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.39E-03,4.76E-04,1.40E-03,5.19E-04,""
2014/3/11 20:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.63E-03,4.83E-04,1.42E-03,5.36E-04,""
2014/3/11 21:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.40E-03,5.11E-04,1.54E-03,4.88E-04,""
2014/3/11 22:00,14.5 ,13.5 ,14.5 ,14.6 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.30E-03,4.68E-04,1.52E-03,5.26E-04,""
2014/3/11 23:00,14.6 ,13.5 ,14.5 ,14.7 ,14.4 ,14.4 ,2.3 ,2.0 ,,,1.34E-03,4.84E-04,1.64E-03,4.86E-04,""
2014/3/12 0:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.3 ,2.3 ,2.0 ,,,1.41E-03,5.12E-04,1.45E-03,5.45E-04,""
2014/3/12 1:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.4 ,2.3 ,2.0 ,,,1.81E-03,4.94E-04,1.32E-03,5.55E-04,""
2014/3/12 2:00,14.6 ,13.6 ,14.5 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.66E-03,5.02E-04,1.39E-03,5.20E-04,""
2014/3/12 3:00,14.6 ,13.5 ,14.5 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.46E-03,5.13E-04,1.36E-03,5.19E-04,""
2014/3/12 4:00,14.6 ,13.6 ,14.5 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.43E-03,5.19E-04,1.56E-03,5.18E-04,""
2014/3/12 5:00,14.6 ,13.6 ,14.5 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.77E-03,4.87E-04,1.12E-03,5.34E-04,""
2014/3/12 6:00,14.6 ,13.6 ,14.5 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.27E-03,5.08E-04,1.53E-03,5.04E-04,""
2014/3/12 7:00,14.5 ,13.5 ,14.5 ,14.6 ,14.4 ,14.4 ,2.3 ,2.0 ,,,1.18E-03,4.69E-04,1.23E-03,5.55E-04,""
2014/3/12 8:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.45E-03,4.67E-04,1.42E-03,5.17E-04,""
2014/3/12 9:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.17E-03,5.08E-04,1.32E-03,5.62E-04,""
2014/3/12 10:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.38E-03,4.53E-04,1.55E-03,5.07E-04,""
2014/3/12 11:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.73E-03,5.20E-04,1.73E-03,5.53E-04,""
2014/3/12 12:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.46E-03,5.23E-04,1.46E-03,5.16E-04,""
2014/3/12 13:00,14.7 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.33E-03,5.33E-04,1.46E-03,5.22E-04,""
2014/3/12 14:00,14.7 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.30E-03,4.83E-04,8.57E-04,5.61E-04,""
2014/3/12 15:00,14.7 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.44E-03,4.84E-04,1.35E-03,5.14E-04,""
2014/3/12 16:00,14.7 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.48E-03,5.16E-04,1.15E-03,5.38E-04,""
2014/3/12 17:00,14.7 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.54E-03,4.90E-04,1.38E-03,5.29E-04,""
2014/3/12 18:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.86E-03,4.80E-04,1.63E-03,5.57E-04,""
2014/3/12 19:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.54E-03,4.95E-04,1.28E-03,5.74E-04,""
2014/3/12 20:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.53E-03,4.70E-04,1.12E-03,5.24E-04,""
2014/3/12 21:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.51E-03,5.15E-04,1.34E-03,5.22E-04,""
2014/3/12 22:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.64E-03,4.69E-04,1.17E-03,5.28E-04,""
2014/3/12 23:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.47E-03,5.35E-04,1.16E-03,5.15E-04,""
2014/3/13 0:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.70E-03,5.17E-04,1.66E-03,5.09E-04,""
2014/3/13 1:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.27E-03,5.40E-04,1.53E-03,5.19E-04,""
2014/3/13 2:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.44E-03,4.73E-04,1.17E-03,5.56E-04,""
2014/3/13 3:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.46E-03,4.97E-04,1.31E-03,5.28E-04,""
2014/3/13 4:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.40E-03,4.90E-04,1.23E-03,5.29E-04,""
2014/3/13 5:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.65E-03,5.17E-04,1.55E-03,5.39E-04,""
2014/3/13 6:00,14.7 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.36E-03,4.95E-04,1.08E-03,5.54E-04,""
2014/3/13 7:00,14.7 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.35E-03,5.05E-04,1.22E-03,5.24E-04,""
2014/3/13 8:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.25E-03,4.90E-04,1.24E-03,5.34E-04,""
2014/3/13 9:00,14.7 ,13.7 ,14.6 ,14.8 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.38E-03,5.12E-04,1.26E-03,5.76E-04,""
2014/3/13 10:00,14.7 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.43E-03,5.24E-04,1.33E-03,5.58E-04,""
2014/3/13 11:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.43E-03,4.70E-04,1.11E-03,5.38E-04,""
2014/3/13 12:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.43E-03,4.82E-04,1.27E-03,5.24E-04,""
2014/3/13 13:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.61E-03,5.26E-04,9.15E-04,5.47E-04,""
2014/3/13 14:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,9.66E-04,5.00E-04,1.48E-03,5.40E-04,""
2014/3/13 15:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.31E-03,5.37E-04,1.18E-03,5.18E-04,""
2014/3/13 16:00,14.6 ,13.6 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.30E-03,4.75E-04,1.13E-03,5.38E-04,""
2014/3/13 17:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.40E-03,4.63E-04,1.27E-03,5.09E-04,""
2014/3/13 18:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.39E-03,5.33E-04,1.21E-03,5.31E-04,""
2014/3/13 19:00,14.6 ,13.7 ,14.6 ,14.7 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.88E-03,4.73E-04,1.12E-03,5.33E-04,""
2014/3/13 20:00,14.7 ,13.7 ,14.6 ,14.7 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.34E-03,5.44E-04,1.08E-03,5.31E-04,""
2014/3/13 21:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.57E-03,4.75E-04,1.27E-03,5.58E-04,""
2014/3/13 22:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.50E-03,4.84E-04,1.48E-03,5.23E-04,""
2014/3/13 23:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.37E-03,5.13E-04,1.11E-03,5.15E-04,""
2014/3/14 0:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.36E-03,4.78E-04,1.34E-03,5.47E-04,""
2014/3/14 1:00,14.7 ,13.7 ,14.6 ,14.7 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.46E-03,4.67E-04,1.15E-03,5.34E-04,""
2014/3/14 2:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.53E-03,5.24E-04,1.22E-03,5.23E-04,""
2014/3/14 3:00,14.7 ,13.8 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.25E-03,4.87E-04,1.57E-03,5.01E-04,""
2014/3/14 4:00,14.7 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.63E-03,5.12E-04,1.23E-03,5.24E-04,""
2014/3/14 5:00,14.7 ,13.7 ,14.6 ,14.7 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.67E-03,4.95E-04,1.09E-03,5.80E-04,""
2014/3/14 6:00,14.7 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.37E-03,4.79E-04,1.31E-03,5.25E-04,""
2014/3/14 7:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.52E-03,4.74E-04,1.43E-03,5.11E-04,""
2014/3/14 8:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.19E-03,5.09E-04,1.32E-03,5.58E-04,""
2014/3/14 9:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.73E-03,4.71E-04,1.05E-03,5.73E-04,""
2014/3/14 10:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.73E-03,4.82E-04,1.31E-03,5.31E-04,""
2014/3/14 11:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.42E-03,4.94E-04,1.43E-03,5.20E-04,""
2014/3/14 12:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.48E-03,4.90E-04,1.21E-03,5.65E-04,""
2014/3/14 13:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.34E-03,4.73E-04,1.62E-03,5.22E-04,""
2014/3/14 14:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.48E-03,4.68E-04,1.70E-03,5.51E-04,""
2014/3/14 15:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.62E-03,4.95E-04,1.18E-03,5.22E-04,""
2014/3/14 16:00,14.7 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.32E-03,5.26E-04,1.69E-03,5.12E-04,""
2014/3/14 17:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.64E-03,4.82E-04,1.57E-03,5.46E-04,""
2014/3/14 18:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.73E-03,5.18E-04,1.62E-03,5.44E-04,""
2014/3/14 19:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.56E-03,4.68E-04,1.33E-03,5.18E-04,""
2014/3/14 20:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.53E-03,4.86E-04,1.46E-03,5.16E-04,""
2014/3/14 21:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.22E-03,5.22E-04,1.17E-03,5.52E-04,""
2014/3/14 22:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.46E-03,5.11E-04,1.52E-03,5.07E-04,""
2014/3/14 23:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.70E-03,5.29E-04,1.48E-03,5.21E-04,""
2014/3/15 0:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.43E-03,4.95E-04,1.38E-03,5.15E-04,""
2014/3/15 1:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.65E-03,4.58E-04,1.40E-03,5.27E-04,""
2014/3/15 2:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.55E-03,4.82E-04,1.40E-03,5.18E-04,""
2014/3/15 3:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.43E-03,5.21E-04,1.48E-03,5.04E-04,""
2014/3/15 4:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.64E-03,4.91E-04,1.20E-03,5.25E-04,""
2014/3/15 5:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.46E-03,4.85E-04,1.63E-03,5.09E-04,""
2014/3/15 6:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.47E-03,5.13E-04,1.66E-03,5.11E-04,""
2014/3/15 7:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.4 ,2.0 ,,,1.50E-03,4.68E-04,1.65E-03,5.13E-04,""
2014/3/15 8:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.67E-03,4.79E-04,1.50E-03,5.39E-04,""
2014/3/15 9:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.54E-03,5.28E-04,1.78E-03,5.49E-04,""
2014/3/15 10:00,14.6 ,13.6 ,14.6 ,14.7 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.28E-03,5.11E-04,1.46E-03,5.06E-04,""
2014/3/15 11:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.50E-03,4.84E-04,1.48E-03,5.11E-04,""
2014/3/15 12:00,14.6 ,13.6 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.32E-03,4.87E-04,1.27E-03,6.03E-04,""
2014/3/15 13:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.42E-03,4.83E-04,1.34E-03,5.29E-04,""
2014/3/15 14:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.13E-03,5.03E-04,1.55E-03,5.14E-04,""
2014/3/15 15:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.43E-03,5.04E-04,1.55E-03,5.05E-04,""
2014/3/15 16:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.61E-03,5.08E-04,1.50E-03,5.46E-04,""
2014/3/15 17:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.66E-03,4.74E-04,1.48E-03,5.08E-04,""
2014/3/15 18:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.34E-03,5.40E-04,1.58E-03,5.16E-04,""
2014/3/15 19:00,14.6 ,13.7 ,14.6 ,14.7 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.13E-03,4.89E-04,1.63E-03,5.09E-04,""
2014/3/15 20:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.37E-03,4.81E-04,1.32E-03,5.26E-04,""
2014/3/15 21:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.67E-03,4.56E-04,1.56E-03,5.24E-04,""
2014/3/15 22:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.51E-03,4.71E-04,1.44E-03,5.21E-04,""
2014/3/15 23:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.31E-03,5.13E-04,1.16E-03,5.28E-04,""
2014/3/16 0:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.73E-03,4.81E-04,1.44E-03,5.19E-04,""
2014/3/16 1:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.69E-03,5.10E-04,1.32E-03,5.64E-04,""
2014/3/16 2:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.78E-03,5.35E-04,1.32E-03,5.37E-04,""
2014/3/16 3:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.69E-03,4.85E-04,1.16E-03,5.73E-04,""
2014/3/16 4:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.53E-03,5.08E-04,1.02E-03,5.41E-04,""
2014/3/16 5:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.35E-03,4.86E-04,1.69E-03,4.86E-04,""
2014/3/16 6:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.28E-03,5.20E-04,1.31E-03,5.31E-04,""
2014/3/16 7:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.35E-03,5.03E-04,1.08E-03,5.58E-04,""
2014/3/16 8:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.29E-03,4.85E-04,1.49E-03,5.25E-04,""
2014/3/16 9:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.66E-03,4.98E-04,1.98E-03,5.05E-04,""
2014/3/16 10:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.4 ,2.3 ,2.0 ,,,1.10E-03,4.92E-04,1.31E-03,5.43E-04,""
2014/3/16 11:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.38E-03,5.26E-04,1.37E-03,5.16E-04,""
2014/3/16 12:00,14.6 ,13.7 ,14.6 ,14.7 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.66E-03,4.55E-04,1.71E-03,5.16E-04,""
2014/3/16 13:00,14.6 ,13.7 ,14.6 ,14.7 ,14.5 ,14.5 ,2.3 ,2.0 ,,,1.77E-03,4.89E-04,1.50E-03,5.17E-04,""
2014/3/16 14:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.54E-03,4.62E-04,1.46E-03,5.29E-04,""
2014/3/16 15:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.30E-03,5.10E-04,1.35E-03,5.31E-04,""
2014/3/16 16:00,14.7 ,13.7 ,14.6 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.63E-03,4.74E-04,1.53E-03,5.24E-04,""
2014/3/16 17:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.43E-03,4.93E-04,1.44E-03,5.03E-04,""
2014/3/16 18:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.63E-03,4.75E-04,1.61E-03,5.19E-04,""
2014/3/16 19:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.66E-03,5.10E-04,1.29E-03,5.48E-04,""
2014/3/16 20:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.38E-03,4.76E-04,1.70E-03,5.12E-04,""
2014/3/16 21:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.56E-03,4.80E-04,1.13E-03,5.26E-04,""
2014/3/16 22:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.64E-03,4.88E-04,1.67E-03,5.54E-04,""
2014/3/16 23:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.6 ,2.3 ,2.0 ,,,1.56E-03,4.89E-04,9.74E-04,5.25E-04,""
2014/3/17 0:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.47E-03,5.28E-04,1.70E-03,5.11E-04,""
2014/3/17 1:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.39E-03,4.75E-04,1.40E-03,5.12E-04,""
2014/3/17 2:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.75E-03,4.99E-04,1.54E-03,5.04E-04,""
2014/3/17 3:00,14.7 ,13.8 ,14.7 ,14.8 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.42E-03,4.73E-04,1.46E-03,5.17E-04,""
2014/3/17 4:00,14.7 ,13.8 ,14.7 ,14.8 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.51E-03,5.23E-04,1.33E-03,5.09E-04,""
2014/3/17 5:00,14.7 ,13.7 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.25E-03,5.29E-04,1.33E-03,5.35E-04,""
2014/3/17 6:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.29E-03,4.89E-04,1.43E-03,5.05E-04,""
2014/3/17 7:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.6 ,2.3 ,2.0 ,,,1.34E-03,4.90E-04,1.74E-03,5.08E-04,""
2014/3/17 8:00,14.7 ,13.8 ,14.7 ,14.8 ,14.7 ,14.5 ,2.3 ,2.0 ,,,1.49E-03,4.76E-04,1.83E-03,5.29E-04,""
2014/3/17 9:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.69E-03,5.10E-04,1.34E-03,5.18E-04,""
2014/3/17 10:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.22E-03,5.05E-04,1.56E-03,5.55E-04,""
2014/3/17 11:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.23E-03,5.31E-04,1.99E-03,4.97E-04,""
2014/3/17 12:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.19E-03,4.85E-04,1.31E-03,5.13E-04,""
2014/3/17 13:00,14.8 ,13.8 ,14.7 ,14.9 ,14.6 ,14.6 ,2.3 ,2.0 ,,,1.22E-03,5.31E-04,1.35E-03,5.18E-04,""
2014/3/17 14:00,14.8 ,13.8 ,14.7 ,14.8 ,14.6 ,14.6 ,2.3 ,2.0 ,,,1.71E-03,4.66E-04,1.40E-03,5.36E-04,""
2014/3/17 15:00,14.7 ,13.8 ,14.7 ,14.8 ,14.6 ,14.5 ,2.3 ,2.0 ,,,1.32E-03,4.85E-04,1.55E-03,5.14E-04,""
2014/3/17 16:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.45E-03,4.90E-04,1.22E-03,5.19E-04,""
2014/3/17 17:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.41E-03,4.84E-04,1.04E-03,5.21E-04,""
2014/3/17 18:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.67E-03,4.76E-04,1.42E-03,5.32E-04,""
2014/3/17 19:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.41E-03,4.95E-04,1.34E-03,5.19E-04,""
2014/3/17 20:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.58E-03,4.84E-04,1.38E-03,5.67E-04,""
2014/3/17 21:00,14.8 ,13.8 ,14.7 ,14.9 ,14.7 ,14.6 ,2.4 ,2.0 ,,,1.21E-03,5.09E-04,1.34E-03,5.43E-04,""
2014/3/17 22:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.4 ,2.0 ,,,1.71E-03,4.88E-04,1.15E-03,5.48E-04,""
2014/3/17 23:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.62E-03,4.79E-04,1.29E-03,5.23E-04,""
2014/3/18 0:00,14.8 ,13.8 ,14.7 ,14.8 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.42E-03,5.43E-04,1.24E-03,5.29E-04,""
2014/3/18 1:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.54E-03,4.64E-04,1.59E-03,4.99E-04,""
2014/3/18 2:00,14.8 ,13.8 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.42E-03,4.85E-04,1.28E-03,5.28E-04,""
2014/3/18 3:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.72E-03,4.66E-04,1.39E-03,5.16E-04,""
2014/3/18 4:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.59E-03,4.68E-04,1.18E-03,5.45E-04,""
2014/3/18 5:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.7 ,2.3 ,2.0 ,,,1.82E-03,5.05E-04,1.17E-03,5.30E-04,""
2014/3/18 6:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.7 ,2.3 ,2.0 ,,,1.51E-03,4.62E-04,1.42E-03,5.10E-04,""
2014/3/18 7:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.47E-03,4.83E-04,9.09E-04,5.59E-04,""
2014/3/18 8:00,14.9 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.82E-03,4.46E-04,1.37E-03,5.42E-04,""
2014/3/18 9:00,14.9 ,13.9 ,14.8 ,14.9 ,14.7 ,14.7 ,2.3 ,2.0 ,,,1.56E-03,4.87E-04,1.43E-03,5.21E-04,""
2014/3/18 10:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.27E-03,5.30E-04,1.04E-03,5.36E-04,""
2014/3/18 11:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.51E-03,4.81E-04,1.17E-03,5.40E-04,""
2014/3/18 12:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.72E-03,4.86E-04,7.37E-04,5.24E-04,""
2014/3/18 13:00,14.8 ,13.9 ,14.8 ,14.9 ,14.7 ,14.6 ,2.3 ,2.0 ,,,1.32E-03,4.79E-04,1.48E-03,4.99E-04,""
2014/3/18 14:00,14.9 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.3 ,2.0 ,,,1.39E-03,5.48E-04,1.24E-03,5.37E-04,""
2014/3/18 15:00,14.9 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.3 ,2.0 ,,,1.53E-03,4.73E-04,9.37E-04,5.30E-04,""
2014/3/18 16:00,14.9 ,13.9 ,14.8 ,14.9 ,14.8 ,14.7 ,2.3 ,2.0 ,,,1.13E-03,4.86E-04,7.51E-04,5.39E-04,""
2014/3/18 17:00,14.9 ,13.9 ,14.8 ,15.0 ,14.8 ,14.7 ,2.3 ,2.0 ,,,1.62E-03,4.80E-04,1.26E-03,5.08E-04,""
2014/3/18 18:00,14.9 ,14.0 ,14.8 ,15.0 ,14.8 ,14.7 ,2.3 ,2.0 ,,,1.47E-03,4.90E-04,8.29E-04,5.39E-04,""
2014/3/18 19:00,14.9 ,14.0 ,14.9 ,15.0 ,14.8 ,14.7 ,2.3 ,2.0 ,,,1.28E-03,5.31E-04,1.05E-03,5.35E-04,""
2014/3/18 20:00,14.9 ,14.0 ,14.9 ,15.0 ,14.8 ,14.7 ,2.3 ,2.0 ,,,1.39E-03,5.30E-04,1.32E-03,5.11E-04,""
2014/3/18 21:00,14.9 ,13.9 ,14.9 ,15.0 ,14.8 ,14.7 ,2.3 ,2.0 ,,,1.38E-03,5.33E-04,9.09E-04,5.52E-04,""
2014/3/18 22:00,14.9 ,14.0 ,14.9 ,15.0 ,14.8 ,14.7 ,2.3 ,2.0 ,,,1.24E-03,4.81E-04,1.08E-03,5.29E-04,""
2014/3/18 23:00,14.9 ,14.0 ,14.9 ,15.0 ,14.8 ,14.7 ,2.3 ,2.0 ,,,9.79E-04,5.05E-04,1.42E-03,5.11E-04,""
2014/3/19 0:00,14.9 ,14.0 ,14.9 ,15.0 ,14.8 ,14.7 ,2.3 ,2.0 ,,,1.50E-03,4.73E-04,7.07E-04,5.46E-04,""
2014/3/19 1:00,15.0 ,14.1 ,14.9 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.44E-03,4.80E-04,1.13E-03,5.28E-04,""
2014/3/19 2:00,15.0 ,14.1 ,14.9 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.32E-03,4.68E-04,1.23E-03,5.64E-04,""
2014/3/19 3:00,15.0 ,14.0 ,14.9 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.34E-03,5.29E-04,1.19E-03,5.24E-04,""
2014/3/19 4:00,15.0 ,14.1 ,14.9 ,15.0 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.30E-03,4.79E-04,7.39E-04,5.44E-04,""
2014/3/19 5:00,15.0 ,14.1 ,15.0 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.15E-03,4.98E-04,1.46E-03,5.32E-04,""
2014/3/19 6:00,15.0 ,14.1 ,15.0 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.34E-03,4.87E-04,1.07E-03,5.24E-04,""
2014/3/19 7:00,15.0 ,14.0 ,14.9 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.74E-03,4.75E-04,9.02E-04,4.04E-04,""
2014/3/19 8:00,15.0 ,14.1 ,14.9 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.53E-03,4.87E-04,1.17E-03,5.17E-04,""
2014/3/19 9:00,15.0 ,14.1 ,15.0 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.38E-03,4.60E-04,1.00E-03,5.24E-04,""
