,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/3/19 10:00,15.1 ,14.2 ,15.0 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.40E-03,4.75E-04,1.42E-03,5.23E-04,""
2014/3/19 11:00,15.1 ,14.2 ,15.0 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.41E-03,4.78E-04,1.23E-03,5.20E-04,""
2014/3/19 12:00,15.1 ,14.1 ,15.0 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.47E-03,4.70E-04,9.93E-04,5.30E-04,""
2014/3/19 13:00,15.1 ,14.2 ,15.0 ,15.2 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.40E-03,4.86E-04,1.14E-03,5.31E-04,""
2014/3/19 14:00,15.1 ,14.2 ,15.0 ,15.1 ,14.9 ,14.8 ,2.3 ,2.0 ,,,1.63E-03,4.75E-04,1.30E-03,5.57E-04,""
2014/3/19 15:00,15.1 ,14.2 ,15.0 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.39E-03,4.91E-04,1.20E-03,5.19E-04,""
2014/3/19 16:00,15.1 ,14.2 ,15.0 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.36E-03,4.76E-04,1.06E-03,5.61E-04,""
2014/3/19 17:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.21E-03,5.16E-04,1.42E-03,5.15E-04,""
2014/3/19 18:00,15.1 ,14.1 ,15.0 ,15.2 ,14.9 ,14.9 ,2.4 ,2.0 ,,,1.30E-03,4.85E-04,1.14E-03,5.52E-04,""
2014/3/19 19:00,15.1 ,14.1 ,15.0 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.28E-03,4.82E-04,1.25E-03,5.19E-04,""
2014/3/19 20:00,15.1 ,14.1 ,15.0 ,15.1 ,14.9 ,14.9 ,2.3 ,2.0 ,,,1.68E-03,4.94E-04,1.14E-03,5.21E-04,""
2014/3/19 21:00,15.1 ,14.1 ,15.0 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.43E-03,4.77E-04,8.75E-04,5.35E-04,""
2014/3/19 22:00,15.1 ,14.1 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.36E-03,4.66E-04,1.04E-03,5.31E-04,""
2014/3/19 23:00,15.1 ,14.1 ,15.0 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.38E-03,4.86E-04,1.02E-03,5.19E-04,""
2014/3/20 0:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.15E-03,5.05E-04,8.49E-04,5.21E-04,""
2014/3/20 1:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.51E-03,4.81E-04,9.76E-04,5.21E-04,""
2014/3/20 2:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.30E-03,4.81E-04,1.00E-03,5.35E-04,""
2014/3/20 3:00,15.1 ,14.2 ,15.0 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.55E-03,4.74E-04,1.22E-03,5.56E-04,""
2014/3/20 4:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.53E-03,4.76E-04,1.62E-03,5.62E-04,""
2014/3/20 5:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.32E-03,4.78E-04,8.97E-04,5.41E-04,""
2014/3/20 6:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.30E-03,5.02E-04,1.09E-03,5.26E-04,""
2014/3/20 7:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.4 ,2.0 ,,,1.45E-03,4.78E-04,9.70E-04,5.79E-04,""
2014/3/20 8:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.28E-03,4.93E-04,1.27E-03,5.27E-04,""
2014/3/20 9:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.4 ,2.0 ,,,1.30E-03,4.93E-04,1.27E-03,5.07E-04,""
2014/3/20 10:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.44E-03,5.22E-04,9.81E-04,5.64E-04,""
2014/3/20 11:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.54E-03,4.65E-04,1.07E-03,5.37E-04,""
2014/3/20 12:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.28E-03,4.83E-04,9.59E-04,5.65E-04,""
2014/3/20 13:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.12E-03,4.75E-04,1.15E-03,5.59E-04,""
2014/3/20 14:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.31E-03,4.92E-04,1.32E-03,5.58E-04,""
2014/3/20 15:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.38E-03,4.76E-04,1.16E-03,5.18E-04,""
2014/3/20 16:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.4 ,2.0 ,,,1.26E-03,5.52E-04,8.23E-04,5.27E-04,""
2014/3/20 17:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.59E-03,4.66E-04,1.19E-03,5.31E-04,""
2014/3/20 18:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.05E-03,5.16E-04,1.37E-03,5.23E-04,""
2014/3/20 19:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.71E-03,4.83E-04,1.27E-03,5.12E-04,""
2014/3/20 20:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.75E-03,5.12E-04,1.05E-03,5.31E-04,""
2014/3/20 21:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.30E-03,4.81E-04,1.30E-03,5.22E-04,""
2014/3/20 22:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.49E-03,4.49E-04,1.18E-03,5.24E-04,""
2014/3/20 23:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.43E-03,4.57E-04,1.01E-03,5.72E-04,""
2014/3/21 0:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.35E-03,4.88E-04,1.40E-03,5.19E-04,""
2014/3/21 1:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.32E-03,4.98E-04,1.13E-03,5.21E-04,""
2014/3/21 2:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.52E-03,4.83E-04,1.00E-03,5.32E-04,""
2014/3/21 3:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.30E-03,4.80E-04,1.11E-03,5.29E-04,""
2014/3/21 4:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.73E-03,4.78E-04,1.11E-03,5.22E-04,""
2014/3/21 5:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.70E-03,4.95E-04,1.12E-03,5.20E-04,""
2014/3/21 6:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.07E-03,5.39E-04,1.45E-03,5.54E-04,""
2014/3/21 7:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.27E-03,5.44E-04,7.51E-04,5.39E-04,""
2014/3/21 8:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.47E-03,4.79E-04,1.27E-03,5.33E-04,""
2014/3/21 9:00,15.2 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.63E-03,4.54E-04,1.34E-03,5.16E-04,""
2014/3/21 10:00,15.2 ,14.3 ,15.1 ,15.3 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.66E-03,4.88E-04,1.09E-03,5.30E-04,""
2014/3/21 11:00,15.2 ,14.3 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.77E-03,4.98E-04,9.87E-04,5.51E-04,""
2014/3/21 12:00,15.2 ,14.3 ,15.1 ,15.3 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.30E-03,5.36E-04,8.75E-04,5.85E-04,""
2014/3/21 13:00,15.2 ,14.3 ,15.1 ,15.3 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.19E-03,4.86E-04,1.13E-03,5.60E-04,""
2014/3/21 14:00,15.2 ,14.2 ,15.1 ,15.2 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.55E-03,4.78E-04,1.06E-03,5.61E-04,""
2014/3/21 15:00,15.2 ,14.3 ,15.1 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.46E-03,4.68E-04,8.88E-04,5.42E-04,""
2014/3/21 16:00,15.2 ,14.3 ,15.1 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.60E-03,5.02E-04,1.07E-03,5.81E-04,""
2014/3/21 17:00,15.2 ,14.2 ,15.1 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.60E-03,4.71E-04,1.46E-03,5.13E-04,""
2014/3/21 18:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.50E-03,5.09E-04,1.34E-03,5.15E-04,""
2014/3/21 19:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.58E-03,4.84E-04,1.09E-03,5.33E-04,""
2014/3/21 20:00,15.2 ,14.2 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.26E-03,4.67E-04,1.43E-03,5.18E-04,""
2014/3/21 21:00,15.2 ,14.2 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.83E-03,4.54E-04,1.44E-03,5.68E-04,""
2014/3/21 22:00,15.2 ,14.2 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.50E-03,4.53E-04,1.16E-03,5.64E-04,""
2014/3/21 23:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.29E-03,5.28E-04,7.29E-04,5.40E-04,""
2014/3/22 0:00,15.2 ,14.2 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.74E-03,4.63E-04,9.65E-04,5.30E-04,""
2014/3/22 1:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.46E-03,5.10E-04,1.09E-03,5.46E-04,""
2014/3/22 2:00,15.1 ,14.2 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.53E-03,4.88E-04,1.11E-03,5.57E-04,""
2014/3/22 3:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.48E-03,4.84E-04,1.34E-03,5.18E-04,""
2014/3/22 4:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.56E-03,4.87E-04,1.20E-03,5.23E-04,""
2014/3/22 5:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.50E-03,4.93E-04,1.27E-03,5.54E-04,""
2014/3/22 6:00,15.2 ,14.2 ,15.1 ,15.2 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.44E-03,5.35E-04,1.34E-03,5.15E-04,""
2014/3/22 7:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.45E-03,4.84E-04,1.02E-03,5.35E-04,""
2014/3/22 8:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.72E-03,5.30E-04,1.05E-03,5.30E-04,""
2014/3/22 9:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.73E-03,4.77E-04,9.59E-04,5.69E-04,""
2014/3/22 10:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.24E-03,4.93E-04,1.04E-03,5.31E-04,""
2014/3/22 11:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.22E-03,4.73E-04,1.27E-03,5.63E-04,""
2014/3/22 12:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.32E-03,5.00E-04,1.20E-03,5.20E-04,""
2014/3/22 13:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.17E-03,4.73E-04,1.07E-03,5.44E-04,""
2014/3/22 14:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.29E-03,4.94E-04,1.27E-03,5.07E-04,""
2014/3/22 15:00,15.1 ,14.1 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.51E-03,4.80E-04,1.10E-03,5.31E-04,""
2014/3/22 16:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.41E-03,5.23E-04,1.22E-03,5.21E-04,""
2014/3/22 17:00,15.1 ,14.2 ,15.1 ,15.2 ,15.0 ,14.9 ,2.3 ,2.0 ,,,1.64E-03,5.06E-04,1.25E-03,5.03E-04,""
2014/3/22 18:00,15.2 ,14.2 ,15.1 ,15.2 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.75E-03,4.50E-04,1.10E-03,5.69E-04,""
2014/3/22 19:00,15.2 ,14.2 ,15.1 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.74E-03,4.48E-04,1.11E-03,5.08E-04,""
2014/3/22 20:00,15.2 ,14.2 ,15.1 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.31E-03,4.58E-04,1.12E-03,5.22E-04,""
2014/3/22 21:00,15.2 ,14.2 ,15.1 ,15.2 ,15.0 ,15.0 ,2.3 ,2.0 ,,,1.35E-03,5.08E-04,9.25E-04,5.40E-04,""
2014/3/22 22:00,15.2 ,14.2 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.62E-03,4.50E-04,1.03E-03,5.18E-04,""
2014/3/22 23:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.31E-03,4.51E-04,1.05E-03,5.58E-04,""
2014/3/23 0:00,15.2 ,14.2 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.25E-03,4.49E-04,9.62E-04,5.33E-04,""
2014/3/23 1:00,15.2 ,14.2 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.63E-03,4.66E-04,8.42E-04,5.47E-04,""
2014/3/23 2:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.28E-03,5.09E-04,9.25E-04,5.28E-04,""
2014/3/23 3:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.60E-03,4.66E-04,1.08E-03,5.51E-04,""
2014/3/23 4:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.39E-03,4.83E-04,1.08E-03,5.25E-04,""
2014/3/23 5:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.60E-03,4.83E-04,1.24E-03,5.43E-04,""
2014/3/23 6:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.25E-03,5.10E-04,1.18E-03,5.18E-04,""
2014/3/23 7:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.34E-03,5.15E-04,1.28E-03,5.60E-04,""
2014/3/23 8:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.44E-03,4.44E-04,1.12E-03,5.70E-04,""
2014/3/23 9:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.76E-03,4.67E-04,9.44E-04,5.20E-04,""
2014/3/23 10:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.13E-03,4.86E-04,9.36E-04,5.72E-04,""
2014/3/23 11:00,15.2 ,14.3 ,15.2 ,15.3 ,15.1 ,15.0 ,2.3 ,2.0 ,,,1.50E-03,4.86E-04,9.29E-04,5.21E-04,""
2014/3/23 12:00,15.3 ,14.3 ,15.2 ,15.4 ,15.1 ,15.0 ,2.3 ,2.0 ,,,9.47E-04,5.50E-04,1.13E-03,5.25E-04,""
2014/3/23 13:00,15.3 ,14.3 ,15.2 ,15.4 ,15.1 ,15.1 ,2.3 ,2.0 ,,,1.43E-03,5.33E-04,1.04E-03,5.22E-04,""
2014/3/23 14:00,15.3 ,14.4 ,15.2 ,15.4 ,15.1 ,15.1 ,2.3 ,2.0 ,,,1.64E-03,5.29E-04,1.16E-03,5.15E-04,""
2014/3/23 15:00,15.3 ,14.4 ,15.2 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.46E-03,4.93E-04,9.42E-04,5.23E-04,""
2014/3/23 16:00,15.3 ,14.4 ,15.2 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.47E-03,5.16E-04,9.79E-04,5.27E-04,""
2014/3/23 17:00,15.3 ,14.4 ,15.2 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.40E-03,5.02E-04,1.30E-03,5.06E-04,""
2014/3/23 18:00,15.3 ,14.3 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.49E-03,4.57E-04,1.24E-03,5.16E-04,""
2014/3/23 19:00,15.3 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.28E-03,4.91E-04,9.86E-04,5.40E-04,""
2014/3/23 20:00,15.3 ,14.3 ,15.2 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.43E-03,4.98E-04,1.04E-03,5.87E-04,""
2014/3/23 21:00,15.3 ,14.3 ,15.2 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.42E-03,5.23E-04,1.02E-03,5.65E-04,""
2014/3/23 22:00,15.3 ,14.3 ,15.2 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.44E-03,4.77E-04,1.15E-03,5.69E-04,""
2014/3/23 23:00,15.3 ,14.3 ,15.2 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.15E-03,5.33E-04,1.03E-03,5.32E-04,""
2014/3/24 0:00,15.3 ,14.3 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.56E-03,4.40E-04,1.19E-03,5.29E-04,""
2014/3/24 1:00,15.3 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.56E-03,4.75E-04,9.10E-04,5.43E-04,""
2014/3/24 2:00,15.3 ,14.3 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.53E-03,4.68E-04,1.48E-03,5.28E-04,""
2014/3/24 3:00,15.3 ,14.3 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.41E-03,4.67E-04,1.47E-03,5.39E-04,""
2014/3/24 4:00,15.3 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.28E-03,4.92E-04,9.43E-04,5.18E-04,""
2014/3/24 5:00,15.3 ,14.3 ,15.2 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.26E-03,4.87E-04,1.21E-03,5.61E-04,""
2014/3/24 6:00,15.3 ,14.3 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.38E-03,4.76E-04,1.39E-03,5.14E-04,""
2014/3/24 7:00,15.3 ,14.3 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.24E-03,5.03E-04,1.26E-03,5.25E-04,""
2014/3/24 8:00,15.3 ,14.3 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.31E-03,5.15E-04,1.15E-03,5.23E-04,""
2014/3/24 9:00,15.4 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.34E-03,4.70E-04,8.68E-04,5.33E-04,""
2014/3/24 10:00,15.3 ,14.3 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.29E-03,4.83E-04,9.61E-04,5.20E-04,""
2014/3/24 11:00,15.3 ,14.3 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.57E-03,4.83E-04,1.32E-03,5.15E-04,""
2014/3/24 12:00,15.3 ,14.3 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.28E-03,4.75E-04,8.55E-04,5.39E-04,""
2014/3/24 13:00,15.3 ,14.3 ,15.2 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.19E-03,5.37E-04,9.64E-04,5.55E-04,""
2014/3/24 14:00,15.3 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.75E-03,4.43E-04,1.44E-03,5.12E-04,""
2014/3/24 15:00,15.3 ,14.3 ,15.2 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.26E-03,4.46E-04,1.49E-03,5.10E-04,""
2014/3/24 16:00,15.3 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.56E-03,4.25E-04,1.32E-03,5.28E-04,""
2014/3/24 17:00,15.3 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.43E-03,4.45E-04,1.67E-03,5.17E-04,""
2014/3/24 18:00,15.4 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.48E-03,4.36E-04,1.57E-03,4.95E-04,""
2014/3/24 19:00,15.4 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.39E-03,4.44E-04,1.04E-03,5.13E-04,""
2014/3/24 20:00,15.4 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.40E-03,4.77E-04,1.42E-03,5.05E-04,""
2014/3/24 21:00,15.4 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.59E-03,4.26E-04,1.31E-03,5.27E-04,""
2014/3/24 22:00,15.4 ,14.4 ,15.3 ,15.4 ,15.2 ,15.1 ,2.3 ,2.0 ,,,1.55E-03,4.24E-04,1.46E-03,5.21E-04,""
2014/3/24 23:00,15.4 ,14.4 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.45E-03,4.24E-04,1.36E-03,5.19E-04,""
2014/3/25 0:00,15.4 ,14.5 ,15.3 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.57E-03,4.81E-04,1.55E-03,4.95E-04,""
2014/3/25 1:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.47E-03,4.70E-04,1.75E-03,5.10E-04,""
2014/3/25 2:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.82E-03,4.09E-04,1.35E-03,5.24E-04,""
2014/3/25 3:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.32E-03,4.59E-04,1.66E-03,4.98E-04,""
2014/3/25 4:00,15.5 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.55E-03,4.28E-04,1.46E-03,5.02E-04,""
2014/3/25 5:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.37E-03,4.29E-04,1.40E-03,5.21E-04,""
2014/3/25 6:00,15.5 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.18E-03,4.37E-04,1.14E-03,5.57E-04,""
2014/3/25 7:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.20E-03,4.50E-04,1.25E-03,5.26E-04,""
2014/3/25 8:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.48E-03,4.31E-04,1.86E-03,4.99E-04,""
2014/3/25 9:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.31E-03,4.25E-04,1.34E-03,5.01E-04,""
2014/3/25 10:00,15.5 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.48E-03,4.40E-04,1.40E-03,5.17E-04,""
2014/3/25 11:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.36E-03,4.67E-04,1.54E-03,5.10E-04,""
2014/3/25 12:00,15.5 ,14.5 ,15.4 ,15.5 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.06E-03,4.87E-04,1.74E-03,5.14E-04,""
2014/3/25 13:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.71E-03,4.43E-04,1.63E-03,4.94E-04,""
2014/3/25 14:00,15.5 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.29E-03,4.55E-04,-,-,""
2014/3/25 15:00,15.5 ,14.5 ,15.4 ,15.5 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.04E-03,4.93E-04,-,-,""
2014/3/25 16:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,9.92E-04,4.75E-04,-,-,""
2014/3/25 17:00,15.4 ,14.5 ,15.4 ,15.5 ,15.3 ,15.2 ,2.3 ,2.0 ,,,1.65E-03,4.61E-04,9.44E-04,5.37E-04,""
2014/3/25 18:00,15.5 ,14.6 ,15.4 ,15.5 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.05E-03,5.38E-04,9.92E-04,5.56E-04,""
2014/3/25 19:00,15.5 ,14.6 ,15.4 ,15.6 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.56E-03,4.73E-04,1.56E-03,5.38E-04,""
2014/3/25 20:00,15.5 ,14.6 ,15.4 ,15.6 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.49E-03,4.75E-04,1.39E-03,5.47E-04,""
2014/3/25 21:00,15.5 ,14.6 ,15.4 ,15.5 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.66E-03,4.84E-04,1.07E-03,5.15E-04,""
2014/3/25 22:00,15.5 ,14.6 ,15.4 ,15.6 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.60E-03,4.74E-04,1.28E-03,5.24E-04,""
2014/3/25 23:00,15.5 ,14.6 ,15.5 ,15.6 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.77E-03,4.52E-04,1.49E-03,5.20E-04,""
2014/3/26 0:00,15.5 ,14.6 ,15.4 ,15.6 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.06E-03,4.85E-04,1.27E-03,5.23E-04,""
2014/3/26 1:00,15.5 ,14.6 ,15.5 ,15.6 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.27E-03,4.75E-04,1.54E-03,5.46E-04,""
2014/3/26 2:00,15.6 ,14.7 ,15.5 ,15.6 ,15.4 ,15.4 ,2.3 ,2.0 ,,,1.31E-03,4.67E-04,1.03E-03,5.46E-04,""
2014/3/26 3:00,15.6 ,14.7 ,15.5 ,15.6 ,15.4 ,15.4 ,2.3 ,2.0 ,,,1.32E-03,4.47E-04,1.02E-03,5.17E-04,""
2014/3/26 4:00,15.5 ,14.7 ,15.5 ,15.6 ,15.4 ,15.3 ,2.3 ,2.0 ,,,1.70E-03,4.82E-04,1.12E-03,5.42E-04,""
2014/3/26 5:00,15.6 ,14.7 ,15.5 ,15.6 ,15.4 ,15.4 ,2.3 ,2.0 ,,,1.31E-03,5.04E-04,1.13E-03,5.17E-04,""
2014/3/26 6:00,15.6 ,14.7 ,15.5 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.73E-03,4.92E-04,1.37E-03,5.39E-04,""
2014/3/26 7:00,15.6 ,14.7 ,15.5 ,15.7 ,15.5 ,15.4 ,2.4 ,2.0 ,,,1.48E-03,4.70E-04,1.20E-03,5.58E-04,""
2014/3/26 8:00,15.6 ,14.7 ,15.5 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.59E-03,4.61E-04,1.14E-03,5.21E-04,""
2014/3/26 9:00,15.6 ,14.8 ,15.6 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.21E-03,4.68E-04,1.15E-03,5.17E-04,""
2014/3/26 10:00,15.6 ,14.7 ,15.6 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.55E-03,4.70E-04,1.35E-03,5.29E-04,""
2014/3/26 11:00,15.6 ,14.7 ,15.6 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.46E-03,4.59E-04,1.14E-03,5.62E-04,""
2014/3/26 12:00,15.6 ,14.7 ,15.6 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.28E-03,5.08E-04,1.37E-03,5.45E-04,""
2014/3/26 13:00,15.6 ,14.8 ,15.6 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.51E-03,4.86E-04,1.24E-03,5.45E-04,""
2014/3/26 14:00,15.6 ,14.7 ,15.6 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.44E-03,4.42E-04,1.34E-03,5.15E-04,""
2014/3/26 15:00,15.7 ,14.8 ,15.6 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.49E-03,4.66E-04,9.42E-04,5.59E-04,""
2014/3/26 16:00,15.7 ,14.8 ,15.6 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.54E-03,4.58E-04,1.09E-03,4.94E-04,""
2014/3/26 17:00,15.6 ,14.8 ,15.6 ,15.7 ,15.5 ,15.5 ,2.3 ,2.0 ,,,1.48E-03,4.34E-04,1.27E-03,5.49E-04,""
2014/3/26 18:00,15.7 ,14.8 ,15.6 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.41E-03,4.43E-04,1.09E-03,5.35E-04,""
2014/3/26 19:00,15.7 ,14.8 ,15.6 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.47E-03,4.89E-04,1.01E-03,5.66E-04,""
2014/3/26 20:00,15.7 ,14.8 ,15.6 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.18E-03,5.12E-04,1.07E-03,5.21E-04,""
2014/3/26 21:00,15.7 ,14.8 ,15.6 ,15.7 ,15.5 ,15.5 ,2.3 ,2.0 ,,,1.65E-03,4.47E-04,7.49E-04,5.08E-04,""
2014/3/26 22:00,15.7 ,14.8 ,15.6 ,15.7 ,15.5 ,15.4 ,2.3 ,2.0 ,,,1.64E-03,4.64E-04,1.03E-03,5.63E-04,""
2014/3/26 23:00,15.7 ,14.8 ,15.6 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.34E-03,4.66E-04,1.09E-03,5.33E-04,""
2014/3/27 0:00,15.7 ,14.8 ,15.6 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.36E-03,4.61E-04,1.40E-03,5.17E-04,""
2014/3/27 1:00,15.7 ,14.8 ,15.6 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.54E-03,4.46E-04,1.31E-03,5.42E-04,""
2014/3/27 2:00,15.7 ,14.8 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.66E-03,4.82E-04,1.23E-03,5.19E-04,""
2014/3/27 3:00,15.7 ,14.8 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.51E-03,4.48E-04,1.06E-03,5.81E-04,""
2014/3/27 4:00,15.7 ,14.8 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.37E-03,4.70E-04,1.01E-03,5.80E-04,""
2014/3/27 5:00,15.7 ,14.8 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.01E-03,4.72E-04,9.92E-04,5.70E-04,""
2014/3/27 6:00,15.8 ,14.8 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.41E-03,4.65E-04,1.29E-03,5.21E-04,""
2014/3/27 7:00,15.7 ,14.8 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.61E-03,4.54E-04,1.33E-03,5.15E-04,""
2014/3/27 8:00,15.7 ,14.8 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.45E-03,4.53E-04,1.15E-03,5.21E-04,""
2014/3/27 9:00,15.7 ,14.9 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.21E-03,4.39E-04,1.40E-03,5.17E-04,""
2014/3/27 10:00,15.8 ,14.9 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.41E-03,4.48E-04,1.55E-03,5.01E-04,""
2014/3/27 11:00,15.8 ,14.9 ,15.7 ,15.8 ,15.6 ,15.6 ,2.3 ,2.0 ,,,1.33E-03,4.86E-04,1.14E-03,5.52E-04,""
2014/3/27 12:00,15.8 ,14.9 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.44E-03,4.68E-04,1.15E-03,5.51E-04,""
2014/3/27 13:00,15.8 ,14.9 ,15.7 ,15.9 ,15.6 ,15.6 ,2.3 ,2.0 ,,,1.44E-03,4.40E-04,1.30E-03,5.08E-04,""
2014/3/27 14:00,15.8 ,14.9 ,15.7 ,15.9 ,15.6 ,15.6 ,2.3 ,2.0 ,,,1.60E-03,4.27E-04,9.86E-04,5.29E-04,""
2014/3/27 15:00,15.8 ,15.0 ,15.7 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.42E-03,4.46E-04,1.52E-03,5.02E-04,""
2014/3/27 16:00,15.8 ,14.9 ,15.7 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.32E-03,4.43E-04,1.43E-03,5.55E-04,""
2014/3/27 17:00,15.8 ,14.9 ,15.7 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.55E-03,4.39E-04,1.37E-03,5.23E-04,""
2014/3/27 18:00,15.8 ,14.9 ,15.7 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.38E-03,4.51E-04,8.74E-04,5.34E-04,""
2014/3/27 19:00,15.8 ,14.9 ,15.7 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.62E-03,4.05E-04,9.04E-04,5.30E-04,""
2014/3/27 20:00,15.7 ,14.9 ,15.7 ,15.8 ,15.6 ,15.5 ,2.3 ,2.0 ,,,1.52E-03,4.34E-04,1.20E-03,5.22E-04,""
2014/3/27 21:00,15.8 ,14.9 ,15.7 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.49E-03,4.38E-04,1.19E-03,5.28E-04,""
2014/3/27 22:00,15.8 ,14.9 ,15.7 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.18E-03,4.80E-04,1.13E-03,5.12E-04,""
2014/3/27 23:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.14E-03,4.54E-04,1.16E-03,5.63E-04,""
2014/3/28 0:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.33E-03,4.38E-04,1.03E-03,5.42E-04,""
2014/3/28 1:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.14E-03,4.90E-04,1.15E-03,5.21E-04,""
2014/3/28 2:00,15.9 ,15.0 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.27E-03,4.50E-04,1.23E-03,5.16E-04,""
2014/3/28 3:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.51E-03,4.39E-04,1.27E-03,5.19E-04,""
2014/3/28 4:00,15.9 ,15.0 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.42E-03,4.38E-04,1.23E-03,5.23E-04,""
2014/3/28 5:00,15.9 ,15.0 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.67E-03,4.42E-04,1.44E-03,5.15E-04,""
2014/3/28 6:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.59E-03,4.27E-04,1.27E-03,5.27E-04,""
2014/3/28 7:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.44E-03,4.60E-04,1.48E-03,5.23E-04,""
2014/3/28 8:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.25E-03,4.42E-04,1.19E-03,5.26E-04,""
2014/3/28 9:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.22E-03,4.63E-04,1.32E-03,5.19E-04,""
2014/3/28 10:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.42E-03,4.80E-04,1.16E-03,5.64E-04,""
2014/3/28 11:00,15.9 ,15.0 ,15.8 ,15.9 ,15.7 ,15.7 ,2.3 ,2.0 ,,,1.41E-03,4.53E-04,1.13E-03,5.52E-04,""
2014/3/28 12:00,15.9 ,15.0 ,15.8 ,16.0 ,15.7 ,15.7 ,2.3 ,2.0 ,,,1.48E-03,4.59E-04,1.28E-03,5.15E-04,""
2014/3/28 13:00,15.9 ,15.0 ,15.8 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.76E-03,4.22E-04,1.15E-03,5.27E-04,""
2014/3/28 14:00,15.9 ,15.0 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.44E-03,4.30E-04,1.16E-03,5.19E-04,""
2014/3/28 15:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.41E-03,4.42E-04,1.13E-03,5.13E-04,""
2014/3/28 16:00,15.8 ,14.9 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.25E-03,4.25E-04,1.15E-03,5.50E-04,""
2014/3/28 17:00,15.9 ,14.9 ,15.8 ,15.9 ,15.7 ,15.7 ,2.3 ,2.0 ,,,1.49E-03,4.36E-04,1.25E-03,5.59E-04,""
2014/3/28 18:00,15.9 ,15.0 ,15.8 ,15.9 ,15.7 ,15.7 ,2.3 ,2.0 ,,,1.32E-03,4.35E-04,1.08E-03,5.44E-04,""
2014/3/28 19:00,15.9 ,15.0 ,15.8 ,15.9 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.56E-03,4.72E-04,1.14E-03,5.12E-04,""
2014/3/28 20:00,15.9 ,15.0 ,15.8 ,15.9 ,15.7 ,15.7 ,2.3 ,2.0 ,,,1.69E-03,4.60E-04,1.30E-03,5.14E-04,""
2014/3/28 21:00,15.9 ,15.0 ,15.8 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.32E-03,4.40E-04,1.17E-03,5.11E-04,""
2014/3/28 22:00,15.9 ,15.0 ,15.8 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.41E-03,4.92E-04,1.19E-03,5.61E-04,""
2014/3/28 23:00,15.9 ,15.0 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.31E-03,4.67E-04,1.21E-03,5.26E-04,""
2014/3/29 0:00,15.9 ,15.0 ,15.8 ,15.9 ,15.7 ,15.6 ,2.3 ,2.0 ,,,1.39E-03,4.87E-04,1.08E-03,5.69E-04,""
2014/3/29 1:00,15.9 ,15.0 ,15.8 ,15.9 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.46E-03,4.48E-04,1.58E-03,5.49E-04,""
2014/3/29 2:00,15.9 ,15.0 ,15.8 ,15.9 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.45E-03,4.48E-04,1.28E-03,5.12E-04,""
2014/3/29 3:00,15.9 ,15.0 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.24E-03,4.80E-04,1.51E-03,4.96E-04,""
2014/3/29 4:00,15.9 ,15.0 ,15.8 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.34E-03,4.40E-04,1.35E-03,5.24E-04,""
2014/3/29 5:00,15.9 ,15.0 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.31E-03,4.54E-04,1.22E-03,5.15E-04,""
2014/3/29 6:00,15.9 ,15.0 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.67E-03,4.08E-04,1.34E-03,5.68E-04,""
2014/3/29 7:00,15.9 ,15.0 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.51E-03,4.82E-04,1.19E-03,5.16E-04,""
2014/3/29 8:00,16.0 ,15.1 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.20E-03,4.70E-04,6.91E-04,5.63E-04,""
2014/3/29 9:00,15.9 ,15.0 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.69E-03,4.31E-04,1.13E-03,5.51E-04,""
2014/3/29 10:00,16.0 ,15.1 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.47E-03,4.29E-04,1.03E-03,5.69E-04,""
2014/3/29 11:00,16.0 ,15.1 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.53E-03,4.15E-04,9.59E-04,5.50E-04,""
2014/3/29 12:00,15.9 ,15.0 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.40E-03,4.14E-04,1.59E-03,5.43E-04,""
2014/3/29 13:00,16.0 ,15.1 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.41E-03,4.24E-04,8.98E-04,5.78E-04,""
2014/3/29 14:00,16.0 ,15.1 ,15.9 ,16.1 ,15.8 ,15.8 ,2.3 ,2.0 ,,,1.59E-03,4.11E-04,1.07E-03,5.40E-04,""
2014/3/29 15:00,16.0 ,15.1 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.32E-03,4.24E-04,1.24E-03,5.28E-04,""
2014/3/29 16:00,16.0 ,15.1 ,15.9 ,16.0 ,15.8 ,15.7 ,2.3 ,2.0 ,,,1.34E-03,4.28E-04,1.27E-03,5.43E-04,""
2014/3/29 17:00,16.0 ,15.1 ,15.9 ,16.1 ,15.9 ,15.8 ,2.3 ,2.0 ,,,1.32E-03,4.49E-04,1.06E-03,5.20E-04,""
2014/3/29 18:00,16.0 ,15.1 ,15.9 ,16.1 ,15.9 ,15.8 ,2.3 ,2.0 ,,,1.59E-03,4.78E-04,1.00E-03,5.41E-04,""
2014/3/29 19:00,16.1 ,15.2 ,16.0 ,16.1 ,15.9 ,15.8 ,2.3 ,2.0 ,,,1.31E-03,4.63E-04,1.38E-03,5.25E-04,""
2014/3/29 20:00,16.0 ,15.1 ,15.9 ,16.1 ,15.9 ,15.8 ,2.3 ,2.0 ,,,1.56E-03,4.25E-04,9.92E-04,5.63E-04,""
2014/3/29 21:00,16.1 ,15.2 ,16.0 ,16.1 ,15.9 ,15.8 ,2.3 ,2.0 ,,,1.40E-03,5.12E-04,1.40E-03,5.42E-04,""
2014/3/29 22:00,16.1 ,15.2 ,16.0 ,16.1 ,15.9 ,15.8 ,2.3 ,2.0 ,,,1.47E-03,4.94E-04,1.33E-03,5.13E-04,""
2014/3/29 23:00,16.1 ,15.2 ,16.0 ,16.1 ,15.9 ,15.8 ,2.3 ,2.0 ,,,1.24E-03,4.60E-04,1.17E-03,5.24E-04,""
2014/3/30 0:00,16.1 ,15.2 ,16.0 ,16.1 ,15.9 ,15.8 ,2.3 ,2.0 ,,,1.43E-03,4.66E-04,1.25E-03,5.17E-04,""
2014/3/30 1:00,16.1 ,15.2 ,16.0 ,16.1 ,15.9 ,15.9 ,2.3 ,2.0 ,,,1.42E-03,4.38E-04,1.08E-03,5.16E-04,""
2014/3/30 2:00,16.1 ,15.2 ,16.0 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.24E-03,4.74E-04,9.17E-04,5.43E-04,""
2014/3/30 3:00,16.1 ,15.2 ,16.0 ,16.1 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.49E-03,4.53E-04,1.19E-03,4.98E-04,""
2014/3/30 4:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.42E-03,4.66E-04,1.34E-03,5.15E-04,""
2014/3/30 5:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.02E-03,4.77E-04,1.23E-03,5.24E-04,""
2014/3/30 6:00,16.1 ,15.2 ,16.0 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.68E-03,4.42E-04,1.20E-03,5.20E-04,""
2014/3/30 7:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.46E-03,4.42E-04,1.14E-03,5.17E-04,""
2014/3/30 8:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.39E-03,4.53E-04,1.02E-03,5.27E-04,""
2014/3/30 9:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.47E-03,4.59E-04,1.07E-03,5.29E-04,""
2014/3/30 10:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.45E-03,4.54E-04,1.23E-03,5.46E-04,""
2014/3/30 11:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.63E-03,4.45E-04,1.42E-03,5.01E-04,""
2014/3/30 12:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.41E-03,4.42E-04,1.22E-03,5.52E-04,""
2014/3/30 13:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.40E-03,4.89E-04,1.42E-03,5.19E-04,""
2014/3/30 14:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.38E-03,4.50E-04,1.15E-03,5.61E-04,""
2014/3/30 15:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.51E-03,4.52E-04,1.26E-03,5.15E-04,""
2014/3/30 16:00,16.1 ,15.3 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.27E-03,4.89E-04,1.50E-03,5.17E-04,""
2014/3/30 17:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.75E-03,4.32E-04,1.36E-03,5.03E-04,""
2014/3/30 18:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.60E-03,4.44E-04,8.40E-04,5.45E-04,""
2014/3/30 19:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.14E-03,4.69E-04,1.56E-03,5.42E-04,""
2014/3/30 20:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.50E-03,4.60E-04,1.27E-03,5.03E-04,""
2014/3/30 21:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.76E-03,4.29E-04,1.44E-03,5.13E-04,""
2014/3/30 22:00,16.2 ,15.2 ,16.1 ,16.2 ,16.1 ,16.0 ,2.3 ,2.0 ,,,1.22E-03,4.38E-04,1.02E-03,5.33E-04,""
2014/3/30 23:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.43E-03,4.40E-04,1.39E-03,5.24E-04,""
2014/3/31 0:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.17E-03,4.63E-04,1.02E-03,5.33E-04,""
2014/3/31 1:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.34E-03,4.99E-04,1.22E-03,5.23E-04,""
2014/3/31 2:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.74E-03,4.52E-04,1.05E-03,5.39E-04,""
2014/3/31 3:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.15E-03,4.56E-04,9.24E-04,5.33E-04,""
2014/3/31 4:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.32E-03,4.50E-04,1.22E-03,5.21E-04,""
2014/3/31 5:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.50E-03,4.36E-04,9.76E-04,5.71E-04,""
2014/3/31 6:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.49E-03,4.23E-04,9.15E-04,5.24E-04,""
2014/3/31 7:00,16.2 ,15.3 ,16.1 ,16.3 ,16.1 ,16.0 ,2.3 ,2.0 ,,,1.25E-03,4.31E-04,1.31E-03,5.08E-04,""
2014/3/31 8:00,16.2 ,15.2 ,16.1 ,16.2 ,16.1 ,16.0 ,2.3 ,2.0 ,,,1.34E-03,4.73E-04,1.64E-03,5.06E-04,""
2014/3/31 9:00,16.1 ,15.2 ,16.1 ,16.2 ,16.0 ,15.9 ,2.3 ,2.0 ,,,1.54E-03,4.62E-04,1.37E-03,5.27E-04,""
2014/3/31 10:00,16.2 ,15.3 ,16.1 ,16.2 ,16.1 ,15.9 ,2.3 ,2.0 ,,,1.59E-03,4.58E-04,1.04E-03,5.28E-04,""
2014/3/31 11:00,16.2 ,15.2 ,16.1 ,16.3 ,16.1 ,16.0 ,2.3 ,2.0 ,,,1.34E-03,4.50E-04,1.27E-03,5.36E-04,""
2014/3/31 12:00,16.2 ,15.3 ,16.1 ,16.3 ,16.1 ,16.0 ,2.3 ,2.0 ,,,1.62E-03,4.76E-04,1.28E-03,5.43E-04,""
2014/3/31 13:00,16.1 ,15.3 ,16.1 ,16.2 ,16.1 ,15.9 ,2.3 ,2.0 ,,,1.50E-03,5.03E-04,1.31E-03,5.64E-04,""
2014/3/31 14:00,16.2 ,15.3 ,16.1 ,16.3 ,16.1 ,16.0 ,2.3 ,2.0 ,,,1.64E-03,4.60E-04,1.43E-03,5.27E-04,""
2014/3/31 15:00,16.2 ,15.3 ,16.1 ,16.3 ,16.1 ,16.0 ,2.3 ,2.0 ,,,1.44E-03,4.63E-04,1.20E-03,5.17E-04,""
2014/3/31 16:00,16.2 ,15.3 ,16.1 ,16.3 ,16.1 ,16.0 ,2.3 ,2.0 ,,,1.38E-03,5.00E-04,1.18E-03,5.16E-04,""
2014/3/31 17:00,16.3 ,15.4 ,16.2 ,16.3 ,16.1 ,16.1 ,2.3 ,2.0 ,,,1.36E-03,4.62E-04,1.23E-03,5.16E-04,""
2014/3/31 18:00,16.3 ,15.4 ,16.2 ,16.3 ,16.1 ,16.1 ,2.3 ,2.0 ,,,1.70E-03,4.49E-04,1.10E-03,5.30E-04,""
2014/3/31 19:00,16.3 ,15.4 ,16.2 ,16.3 ,16.1 ,16.1 ,2.3 ,2.0 ,,,1.09E-03,4.81E-04,1.20E-03,5.09E-04,""
2014/3/31 20:00,16.3 ,15.4 ,16.2 ,16.3 ,16.2 ,16.1 ,2.3 ,2.0 ,,,9.18E-04,4.69E-04,1.30E-03,5.12E-04,""
2014/3/31 21:00,16.3 ,15.5 ,16.3 ,16.4 ,16.2 ,16.1 ,2.3 ,2.0 ,,,1.28E-03,4.65E-04,1.16E-03,5.23E-04,""
2014/3/31 22:00,16.3 ,15.4 ,16.2 ,16.4 ,16.2 ,16.1 ,2.3 ,2.0 ,,,1.32E-03,4.75E-04,1.54E-03,5.43E-04,""
2014/3/31 23:00,16.3 ,15.4 ,16.3 ,16.4 ,16.2 ,16.1 ,2.3 ,2.0 ,,,1.37E-03,4.69E-04,1.53E-03,5.38E-04,""
2014/4/1 0:00,16.3 ,15.4 ,16.3 ,16.4 ,16.2 ,16.1 ,2.3 ,2.0 ,,,1.57E-03,4.36E-04,8.24E-04,5.51E-04,""
2014/4/1 1:00,16.3 ,15.4 ,16.3 ,16.4 ,16.2 ,16.1 ,2.3 ,2.0 ,11.6 ,11.2 ,1.24E-03,4.82E-04,1.38E-03,5.16E-04,""Data (every hour) CSV" newly added for the "FDW line injection water temperature/CS line injection water temperature" for Unit 1"
2014/4/1 2:00,16.3 ,15.4 ,16.3 ,16.4 ,16.2 ,16.1 ,2.3 ,2.0 ,11.6 ,11.2 ,1.43E-03,4.31E-04,1.29E-03,5.31E-04,""
2014/4/1 3:00,16.3 ,15.4 ,16.3 ,16.4 ,16.2 ,16.1 ,2.3 ,2.0 ,11.6 ,11.2 ,1.28E-03,4.30E-04,1.05E-03,5.15E-04,""
2014/4/1 4:00,16.3 ,15.5 ,16.3 ,16.4 ,16.2 ,16.1 ,2.3 ,2.0 ,11.6 ,11.2 ,1.58E-03,4.61E-04,1.13E-03,5.30E-04,""
2014/4/1 5:00,16.3 ,15.5 ,16.3 ,16.4 ,16.2 ,16.1 ,2.3 ,2.0 ,11.6 ,11.2 ,1.56E-03,4.63E-04,1.50E-03,5.46E-04,""
2014/4/1 6:00,16.3 ,15.5 ,16.3 ,16.4 ,16.3 ,16.2 ,2.3 ,2.0 ,11.6 ,11.1 ,1.38E-03,4.78E-04,1.13E-03,5.20E-04,""
2014/4/1 7:00,16.3 ,15.4 ,16.3 ,16.4 ,16.2 ,16.1 ,2.3 ,2.0 ,11.6 ,11.1 ,1.58E-03,4.50E-04,9.98E-04,5.68E-04,""
2014/4/1 8:00,16.4 ,15.5 ,16.3 ,16.4 ,16.3 ,16.1 ,2.3 ,2.0 ,11.6 ,11.1 ,1.47E-03,4.69E-04,1.00E-03,5.37E-04,""
2014/4/1 9:00,16.4 ,15.4 ,16.3 ,16.4 ,16.3 ,16.1 ,2.3 ,2.0 ,11.6 ,11.2 ,1.32E-03,4.86E-04,1.36E-03,5.37E-04,""
2014/4/1 10:00,16.4 ,15.4 ,16.3 ,16.4 ,16.3 ,16.2 ,2.3 ,2.0 ,11.7 ,11.2 ,1.68E-03,4.56E-04,1.04E-03,5.22E-04,""
2014/4/1 11:00,16.4 ,15.4 ,16.3 ,16.4 ,16.3 ,16.1 ,2.3 ,2.0 ,11.7 ,11.2 ,1.24E-03,4.71E-04,1.37E-03,5.55E-04,""
2014/4/1 12:00,16.4 ,15.5 ,16.3 ,16.4 ,16.3 ,16.2 ,2.3 ,2.0 ,11.7 ,11.3 ,1.50E-03,4.57E-04,1.22E-03,5.53E-04,""
2014/4/1 13:00,16.4 ,15.5 ,16.3 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.7 ,11.3 ,1.61E-03,4.41E-04,8.94E-04,5.79E-04,""
2014/4/1 14:00,16.4 ,15.5 ,16.3 ,16.4 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.44E-03,4.75E-04,1.05E-03,5.42E-04,""
2014/4/1 15:00,16.4 ,15.5 ,16.3 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.42E-03,4.42E-04,1.20E-03,5.24E-04,""
2014/4/1 16:00,16.4 ,15.5 ,16.3 ,16.4 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.31E-03,4.58E-04,1.25E-03,5.21E-04,""
2014/4/1 17:00,16.4 ,15.5 ,16.3 ,16.4 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.37E-03,4.73E-04,1.39E-03,5.18E-04,""
2014/4/1 18:00,16.4 ,15.5 ,16.3 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.59E-03,4.59E-04,1.11E-03,5.46E-04,""
2014/4/1 19:00,16.4 ,15.5 ,16.4 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.56E-03,4.49E-04,1.16E-03,5.14E-04,""
2014/4/1 20:00,16.4 ,15.5 ,16.3 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.49E-03,4.53E-04,1.19E-03,5.55E-04,""
2014/4/1 21:00,16.4 ,15.5 ,16.3 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.20E-03,4.70E-04,7.74E-04,5.36E-04,""
2014/4/1 22:00,16.4 ,15.5 ,16.3 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.45E-03,4.55E-04,8.19E-04,5.59E-04,""
2014/4/1 23:00,16.4 ,15.6 ,16.4 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.47E-03,4.68E-04,1.04E-03,5.48E-04,""
2014/4/2 0:00,16.5 ,15.5 ,16.4 ,16.5 ,16.3 ,16.3 ,2.3 ,2.0 ,11.8 ,11.3 ,1.20E-03,5.16E-04,1.44E-03,5.40E-04,""
2014/4/2 1:00,16.4 ,15.5 ,16.4 ,16.5 ,16.3 ,16.3 ,2.3 ,2.0 ,11.8 ,11.3 ,1.48E-03,4.70E-04,1.10E-03,5.52E-04,""
2014/4/2 2:00,16.4 ,15.5 ,16.3 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.7 ,11.2 ,1.34E-03,4.62E-04,1.22E-03,5.40E-04,""
2014/4/2 3:00,16.4 ,15.5 ,16.4 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.7 ,11.2 ,1.72E-03,4.73E-04,9.70E-04,5.75E-04,""
2014/4/2 4:00,16.5 ,15.5 ,16.4 ,16.5 ,16.3 ,16.3 ,2.3 ,2.0 ,11.7 ,11.2 ,1.50E-03,4.43E-04,9.64E-04,5.60E-04,""
2014/4/2 5:00,16.4 ,15.5 ,16.4 ,16.5 ,16.3 ,16.3 ,2.3 ,2.0 ,11.7 ,11.2 ,1.36E-03,4.54E-04,7.22E-04,5.32E-04,""
2014/4/2 6:00,16.4 ,15.5 ,16.4 ,16.5 ,16.3 ,16.3 ,2.3 ,2.0 ,11.7 ,11.2 ,1.73E-03,4.40E-04,1.07E-03,5.32E-04,""
2014/4/2 7:00,16.4 ,15.5 ,16.4 ,16.5 ,16.3 ,16.3 ,2.3 ,2.0 ,11.7 ,11.2 ,1.43E-03,4.61E-04,7.56E-04,5.50E-04,""
2014/4/2 8:00,16.5 ,15.6 ,16.4 ,16.6 ,16.4 ,16.3 ,2.3 ,2.0 ,11.7 ,11.2 ,1.48E-03,4.44E-04,1.10E-03,5.23E-04,""
2014/4/2 9:00,16.5 ,15.6 ,16.4 ,16.5 ,16.3 ,16.3 ,2.3 ,2.0 ,11.7 ,11.2 ,1.37E-03,4.54E-04,1.17E-03,5.39E-04,""
2014/4/2 10:00,16.4 ,15.5 ,16.3 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.7 ,11.3 ,1.53E-03,4.63E-04,9.65E-04,5.30E-04,""
2014/4/2 11:00,16.4 ,15.5 ,16.4 ,16.5 ,16.3 ,16.3 ,2.3 ,2.0 ,11.7 ,11.3 ,1.35E-03,5.01E-04,1.10E-03,5.26E-04,""
2014/4/2 12:00,16.4 ,15.5 ,16.4 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.40E-03,4.68E-04,1.34E-03,5.28E-04,""
2014/4/2 13:00,16.4 ,15.5 ,16.3 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.3 ,1.50E-03,4.64E-04,1.10E-03,5.21E-04,""
2014/4/2 14:00,16.4 ,15.5 ,16.3 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.4 ,1.65E-03,4.46E-04,1.16E-03,5.52E-04,""
2014/4/2 15:00,16.4 ,15.5 ,16.4 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.4 ,1.33E-03,4.43E-04,1.05E-03,5.15E-04,""
2014/4/2 16:00,16.4 ,15.5 ,16.4 ,16.5 ,16.3 ,16.2 ,2.3 ,2.0 ,11.8 ,11.4 ,1.22E-03,4.80E-04,1.03E-03,5.54E-04,""
2014/4/2 17:00,16.5 ,15.6 ,16.4 ,16.5 ,16.3 ,16.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.39E-03,4.51E-04,1.29E-03,5.50E-04,""
2014/4/2 18:00,16.5 ,15.6 ,16.4 ,16.5 ,16.4 ,16.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.07E-03,4.45E-04,1.24E-03,5.13E-04,""
2014/4/2 19:00,16.5 ,15.6 ,16.4 ,16.6 ,16.4 ,16.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.53E-03,4.33E-04,1.36E-03,5.13E-04,""
2014/4/2 20:00,16.5 ,15.6 ,16.4 ,16.6 ,16.4 ,16.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.56E-03,4.30E-04,1.11E-03,5.38E-04,""
2014/4/2 21:00,16.5 ,15.6 ,16.4 ,16.6 ,16.4 ,16.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.70E-03,4.25E-04,9.74E-04,5.21E-04,""
2014/4/2 22:00,16.5 ,15.6 ,16.4 ,16.6 ,16.4 ,16.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.57E-03,4.48E-04,1.12E-03,5.29E-04,""
2014/4/2 23:00,16.5 ,15.6 ,16.5 ,16.6 ,16.4 ,16.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.59E-03,4.46E-04,6.37E-04,5.42E-04,""
2014/4/3 0:00,16.6 ,15.7 ,16.5 ,16.6 ,16.4 ,16.4 ,2.3 ,2.0 ,11.9 ,11.4 ,1.70E-03,4.46E-04,9.62E-04,5.09E-04,""
2014/4/3 1:00,16.6 ,15.7 ,16.5 ,16.6 ,16.4 ,16.3 ,2.3 ,2.0 ,11.9 ,11.5 ,1.44E-03,4.76E-04,9.80E-04,5.28E-04,""
2014/4/3 2:00,16.6 ,15.7 ,16.5 ,16.6 ,16.4 ,16.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.37E-03,4.57E-04,1.03E-03,5.21E-04,""
2014/4/3 3:00,16.6 ,15.7 ,16.5 ,16.6 ,16.4 ,16.3 ,2.3 ,2.0 ,11.9 ,11.5 ,1.65E-03,4.64E-04,1.16E-03,5.26E-04,""
2014/4/3 4:00,16.6 ,15.6 ,16.5 ,16.6 ,16.4 ,16.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.29E-03,4.48E-04,1.12E-03,5.31E-04,""
2014/4/3 5:00,16.6 ,15.7 ,16.5 ,16.6 ,16.4 ,16.4 ,2.3 ,2.0 ,11.9 ,11.5 ,1.35E-03,4.56E-04,9.10E-04,5.36E-04,""
2014/4/3 6:00,16.6 ,15.7 ,16.5 ,16.6 ,16.4 ,16.4 ,2.3 ,2.0 ,11.9 ,11.5 ,1.20E-03,4.83E-04,8.58E-04,5.62E-04,""
2014/4/3 7:00,16.6 ,15.7 ,16.5 ,16.6 ,16.5 ,16.4 ,2.3 ,2.0 ,11.9 ,11.5 ,1.31E-03,4.43E-04,8.49E-04,5.25E-04,""
2014/4/3 8:00,16.6 ,15.7 ,16.5 ,16.6 ,16.4 ,16.4 ,2.3 ,2.0 ,11.9 ,11.5 ,1.53E-03,4.45E-04,1.03E-03,5.29E-04,""
2014/4/3 9:00,16.6 ,15.7 ,16.5 ,16.6 ,16.5 ,16.4 ,2.3 ,2.0 ,11.9 ,11.5 ,1.44E-03,4.51E-04,1.16E-03,5.20E-04,""
2014/4/3 10:00,16.6 ,15.7 ,16.5 ,16.7 ,16.5 ,16.4 ,2.3 ,2.0 ,12.0 ,11.5 ,1.34E-03,4.34E-04,8.75E-04,5.34E-04,""
2014/4/3 11:00,16.6 ,15.7 ,16.5 ,16.6 ,16.5 ,16.4 ,2.3 ,2.0 ,12.0 ,11.5 ,1.46E-03,4.60E-04,1.13E-03,5.74E-04,""
2014/4/3 12:00,16.6 ,15.7 ,16.5 ,16.6 ,16.5 ,16.4 ,2.3 ,2.0 ,12.0 ,11.6 ,1.64E-03,4.77E-04,1.23E-03,5.18E-04,""
2014/4/3 13:00,16.6 ,15.7 ,16.5 ,16.6 ,16.5 ,16.4 ,2.3 ,2.0 ,12.0 ,11.6 ,1.80E-03,4.48E-04,1.12E-03,5.50E-04,""
2014/4/3 14:00,16.6 ,15.7 ,16.6 ,16.7 ,16.5 ,16.4 ,2.3 ,2.0 ,12.1 ,11.6 ,1.42E-03,4.61E-04,9.46E-04,5.33E-04,""
2014/4/3 15:00,16.6 ,15.7 ,16.6 ,16.7 ,16.5 ,16.4 ,2.3 ,2.0 ,12.1 ,11.6 ,1.66E-03,4.36E-04,1.10E-03,5.30E-04,""
2014/4/3 16:00,16.6 ,15.8 ,16.6 ,16.7 ,16.5 ,16.4 ,2.3 ,2.0 ,12.1 ,11.6 ,1.67E-03,4.35E-04,1.18E-03,5.29E-04,""
2014/4/3 17:00,16.6 ,15.8 ,16.6 ,16.7 ,16.5 ,16.4 ,2.3 ,2.0 ,12.1 ,11.6 ,1.42E-03,4.92E-04,1.09E-03,5.23E-04,""
2014/4/3 18:00,16.7 ,15.8 ,16.6 ,16.7 ,16.5 ,16.4 ,2.3 ,2.0 ,12.1 ,11.6 ,1.47E-03,4.41E-04,1.23E-03,5.05E-04,""
2014/4/3 19:00,16.7 ,15.8 ,16.6 ,16.7 ,16.5 ,16.5 ,2.3 ,2.0 ,12.1 ,11.7 ,1.20E-03,4.57E-04,1.19E-03,5.16E-04,""
2014/4/3 20:00,16.7 ,15.8 ,16.6 ,16.8 ,16.6 ,16.5 ,2.3 ,2.0 ,12.1 ,11.7 ,1.19E-03,5.12E-04,1.05E-03,5.50E-04,""
2014/4/3 21:00,16.7 ,15.8 ,16.6 ,16.8 ,16.6 ,16.5 ,2.3 ,2.0 ,12.1 ,11.7 ,1.55E-03,4.96E-04,1.32E-03,5.43E-04,""
2014/4/3 22:00,16.7 ,15.8 ,16.6 ,16.7 ,16.5 ,16.5 ,2.3 ,2.0 ,12.1 ,11.7 ,1.25E-03,4.54E-04,1.11E-03,5.59E-04,""
2014/4/3 23:00,16.7 ,15.8 ,16.6 ,16.7 ,16.5 ,16.5 ,2.3 ,2.0 ,12.1 ,11.7 ,1.52E-03,4.51E-04,7.40E-04,5.28E-04,""
2014/4/4 0:00,16.7 ,15.8 ,16.6 ,16.7 ,16.5 ,16.5 ,2.3 ,2.0 ,12.2 ,11.7 ,1.66E-03,4.85E-04,1.13E-03,5.26E-04,""
2014/4/4 1:00,16.7 ,15.8 ,16.6 ,16.7 ,16.6 ,16.5 ,2.3 ,2.0 ,12.2 ,11.7 ,1.26E-03,4.85E-04,9.52E-04,5.28E-04,""
2014/4/4 2:00,16.7 ,15.8 ,16.7 ,16.8 ,16.6 ,16.5 ,2.3 ,2.0 ,12.2 ,11.7 ,1.44E-03,4.45E-04,1.31E-03,5.19E-04,""
2014/4/4 3:00,16.7 ,15.8 ,16.7 ,16.8 ,16.6 ,16.5 ,2.3 ,2.0 ,12.2 ,11.7 ,1.39E-03,4.66E-04,9.10E-04,5.25E-04,""
2014/4/4 4:00,16.7 ,15.8 ,16.6 ,16.8 ,16.6 ,16.5 ,2.3 ,2.0 ,12.2 ,11.7 ,1.57E-03,4.39E-04,7.32E-04,5.25E-04,""
2014/4/4 5:00,16.7 ,15.9 ,16.7 ,16.8 ,16.6 ,16.5 ,2.3 ,2.0 ,12.2 ,11.8 ,1.64E-03,4.17E-04,1.26E-03,5.01E-04,""
2014/4/4 6:00,16.8 ,15.9 ,16.7 ,16.8 ,16.6 ,16.5 ,2.3 ,2.0 ,12.2 ,11.8 ,1.41E-03,4.43E-04,1.32E-03,5.25E-04,""
2014/4/4 7:00,16.8 ,15.9 ,16.7 ,16.8 ,16.6 ,16.5 ,2.3 ,2.0 ,12.2 ,11.8 ,1.28E-03,4.43E-04,1.35E-03,4.99E-04,""
2014/4/4 8:00,16.8 ,15.9 ,16.7 ,16.8 ,16.6 ,16.5 ,2.3 ,2.0 ,12.2 ,11.8 ,1.44E-03,4.23E-04,1.09E-03,5.12E-04,""
2014/4/4 9:00,16.8 ,15.9 ,16.7 ,16.8 ,16.6 ,16.5 ,2.3 ,2.0 ,12.3 ,11.8 ,1.45E-03,4.52E-04,1.35E-03,5.43E-04,""
2014/4/4 10:00,16.8 ,16.0 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.3 ,11.8 ,1.58E-03,4.32E-04,8.92E-04,5.49E-04,""
2014/4/4 11:00,16.8 ,16.0 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.3 ,11.8 ,1.46E-03,4.40E-04,1.10E-03,5.10E-04,""
2014/4/4 12:00,16.8 ,16.0 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.3 ,11.9 ,1.34E-03,4.78E-04,ND,5.31E-04,""
2014/4/4 13:00,16.9 ,16.0 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.17E-03,4.78E-04,7.04E-04,5.18E-04,""
2014/4/4 14:00,16.8 ,16.0 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.09E-03,4.80E-04,1.11E-03,5.34E-04,""
2014/4/4 15:00,16.8 ,15.9 ,16.7 ,16.8 ,16.6 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.44E-03,4.30E-04,7.55E-04,5.26E-04,""
2014/4/4 16:00,16.8 ,15.9 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,1.42E-03,4.25E-04,8.85E-04,5.22E-04,""
2014/4/4 17:00,16.8 ,16.0 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,1.23E-03,4.09E-04,8.58E-04,5.45E-04,""
2014/4/4 18:00,16.8 ,16.0 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,1.56E-03,4.13E-04,8.53E-04,5.23E-04,""
2014/4/4 19:00,16.8 ,15.9 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,1.28E-03,4.29E-04,1.27E-03,5.12E-04,""
2014/4/4 20:00,16.8 ,16.0 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,1.42E-03,4.71E-04,1.04E-03,5.57E-04,""
2014/4/4 21:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,1.63E-03,4.45E-04,1.25E-03,5.36E-04,""
2014/4/4 22:00,16.8 ,15.9 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,1.59E-03,4.35E-04,1.38E-03,5.05E-04,""
2014/4/4 23:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,9.50E-04,4.78E-04,1.05E-03,5.27E-04,""
2014/4/5 0:00,16.8 ,16.0 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,1.56E-03,4.52E-04,1.15E-03,5.65E-04,""
2014/4/5 1:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,1.28E-03,4.57E-04,8.44E-04,5.39E-04,""
2014/4/5 2:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.45E-03,4.19E-04,1.02E-03,5.21E-04,""
2014/4/5 3:00,16.8 ,16.0 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.52E-03,4.44E-04,9.57E-04,5.21E-04,""
2014/4/5 4:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.42E-03,4.55E-04,9.41E-04,5.16E-04,""
2014/4/5 5:00,16.8 ,16.0 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.28E-03,4.29E-04,1.05E-03,4.93E-04,""
2014/4/5 6:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.30E-03,4.59E-04,9.98E-04,5.60E-04,""
2014/4/5 7:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.67E-03,4.23E-04,1.28E-03,5.07E-04,""
2014/4/5 8:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.35E-03,4.96E-04,9.75E-04,5.23E-04,""
2014/4/5 9:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.50E-03,4.47E-04,7.89E-04,5.33E-04,""
2014/4/5 10:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.07E-03,4.80E-04,1.39E-03,5.33E-04,""
2014/4/5 11:00,16.8 ,15.9 ,16.7 ,16.8 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.55E-03,4.68E-04,8.12E-04,6.09E-04,""
2014/4/5 12:00,16.8 ,15.9 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,12.0 ,1.25E-03,4.50E-04,1.13E-03,5.48E-04,""
2014/4/5 13:00,16.8 ,15.9 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.0 ,1.28E-03,4.63E-04,1.03E-03,5.06E-04,""
2014/4/5 14:00,16.8 ,15.9 ,16.7 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.0 ,1.28E-03,4.83E-04,1.28E-03,5.09E-04,""
2014/4/5 15:00,16.8 ,15.9 ,16.7 ,16.8 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.0 ,1.42E-03,4.33E-04,1.37E-03,5.06E-04,""
2014/4/5 16:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.1 ,1.35E-03,4.49E-04,1.10E-03,5.14E-04,""
2014/4/5 17:00,16.8 ,15.9 ,16.7 ,16.8 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.1 ,1.65E-03,4.99E-04,1.20E-03,5.14E-04,""
2014/4/5 18:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.1 ,1.70E-03,4.40E-04,8.75E-04,5.55E-04,""
2014/4/5 19:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.0 ,1.40E-03,4.38E-04,8.64E-04,5.62E-04,""
2014/4/5 20:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.0 ,1.44E-03,4.58E-04,1.35E-03,5.12E-04,""
2014/4/5 21:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.0 ,1.48E-03,4.41E-04,1.18E-03,5.39E-04,""
2014/4/5 22:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.0 ,1.54E-03,4.53E-04,1.28E-03,5.44E-04,""
2014/4/5 23:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.0 ,1.41E-03,4.47E-04,1.28E-03,5.16E-04,""
2014/4/6 0:00,16.9 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.0 ,1.56E-03,4.45E-04,9.70E-04,5.30E-04,""
2014/4/6 1:00,16.9 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.5 ,12.0 ,1.42E-03,4.43E-04,1.05E-03,5.29E-04,""
2014/4/6 2:00,16.9 ,16.0 ,16.8 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.4 ,11.9 ,1.81E-03,4.32E-04,1.17E-03,5.18E-04,""
2014/4/6 3:00,16.9 ,15.9 ,16.8 ,17.0 ,16.7 ,16.7 ,2.3 ,2.0 ,12.4 ,11.9 ,1.37E-03,4.37E-04,1.06E-03,5.09E-04,""
2014/4/6 4:00,16.9 ,15.9 ,16.8 ,17.0 ,16.7 ,16.7 ,2.3 ,2.0 ,12.4 ,11.9 ,1.16E-03,4.83E-04,1.06E-03,5.15E-04,""
2014/4/6 5:00,16.9 ,15.9 ,16.8 ,17.0 ,16.7 ,16.7 ,2.3 ,2.0 ,12.4 ,11.9 ,1.32E-03,4.42E-04,9.87E-04,5.45E-04,""
2014/4/6 6:00,16.9 ,15.9 ,16.8 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.4 ,11.8 ,1.51E-03,4.39E-04,1.10E-03,5.20E-04,""
2014/4/6 7:00,16.9 ,15.9 ,16.8 ,17.0 ,16.7 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.66E-03,4.35E-04,1.08E-03,5.17E-04,""
2014/4/6 8:00,16.9 ,15.9 ,16.8 ,17.0 ,16.7 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.46E-03,4.14E-04,1.29E-03,5.43E-04,""
2014/4/6 9:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.3 ,11.8 ,1.67E-03,4.22E-04,1.33E-03,5.28E-04,""
2014/4/6 10:00,16.9 ,15.9 ,16.8 ,17.0 ,16.7 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.43E-03,4.23E-04,8.77E-04,5.25E-04,""
2014/4/6 11:00,16.9 ,15.9 ,16.8 ,17.0 ,16.7 ,16.7 ,2.3 ,2.0 ,12.4 ,11.9 ,1.20E-03,4.39E-04,9.71E-04,5.19E-04,""
2014/4/6 12:00,16.9 ,16.0 ,16.8 ,17.0 ,16.7 ,16.7 ,2.3 ,2.0 ,12.4 ,11.9 ,1.41E-03,4.35E-04,1.12E-03,5.07E-04,""
2014/4/6 13:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.21E-03,4.39E-04,1.18E-03,5.18E-04,""
2014/4/6 14:00,16.9 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.25E-03,4.45E-04,1.01E-03,5.23E-04,""
2014/4/6 15:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.24E-03,4.77E-04,1.31E-03,5.39E-04,""
2014/4/6 16:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.51E-03,4.67E-04,1.04E-03,5.22E-04,""
2014/4/6 17:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.46E-03,4.91E-04,1.09E-03,5.49E-04,""
2014/4/6 18:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.53E-03,4.39E-04,1.10E-03,5.28E-04,""
2014/4/6 19:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.4 ,11.9 ,1.61E-03,4.82E-04,1.40E-03,5.20E-04,""
2014/4/6 20:00,16.9 ,15.9 ,16.8 ,17.0 ,16.7 ,16.7 ,2.3 ,2.0 ,12.3 ,11.9 ,1.64E-03,4.45E-04,1.21E-03,5.34E-04,""
2014/4/6 21:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.55E-03,4.34E-04,1.03E-03,5.24E-04,""
2014/4/6 22:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.3 ,11.8 ,1.73E-03,4.35E-04,1.04E-03,5.26E-04,""
2014/4/6 23:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.3 ,11.8 ,1.35E-03,4.79E-04,1.04E-03,5.08E-04,""
2014/4/7 0:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.3 ,11.8 ,1.38E-03,4.41E-04,1.14E-03,5.15E-04,""
2014/4/7 1:00,16.9 ,15.9 ,16.8 ,16.9 ,16.7 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.24E-03,4.63E-04,1.24E-03,5.25E-04,""
2014/4/7 2:00,16.9 ,15.9 ,16.8 ,16.9 ,16.7 ,16.7 ,2.3 ,2.0 ,12.2 ,11.7 ,1.43E-03,4.59E-04,1.05E-03,5.42E-04,""
