,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/4/7 3:00,16.9 ,15.9 ,16.8 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.2 ,11.7 ,1.55E-03,4.23E-04,1.04E-03,5.61E-04,""
2014/4/7 4:00,16.9 ,15.9 ,16.8 ,16.9 ,16.7 ,16.7 ,2.3 ,2.0 ,12.2 ,11.7 ,1.30E-03,4.26E-04,7.95E-04,5.39E-04,""
2014/4/7 5:00,16.9 ,15.9 ,16.8 ,16.9 ,16.8 ,16.7 ,2.3 ,2.0 ,12.2 ,11.7 ,1.62E-03,4.23E-04,1.00E-03,5.21E-04,""
2014/4/7 6:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.1 ,11.6 ,1.23E-03,4.30E-04,1.18E-03,5.01E-04,""
2014/4/7 7:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.1 ,11.6 ,1.64E-03,4.50E-04,1.01E-03,5.18E-04,""
2014/4/7 8:00,16.9 ,15.9 ,16.8 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.1 ,11.6 ,1.31E-03,4.35E-04,1.15E-03,5.12E-04,""
2014/4/7 9:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.1 ,11.7 ,1.31E-03,4.25E-04,1.23E-03,5.14E-04,""
2014/4/7 10:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.2 ,11.7 ,1.63E-03,4.76E-04,1.11E-03,5.19E-04,""
2014/4/7 11:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.2 ,11.7 ,1.59E-03,4.30E-04,1.01E-03,5.20E-04,""
2014/4/7 12:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.2 ,11.7 ,1.04E-03,4.41E-04,1.06E-03,5.16E-04,""
2014/4/7 13:00,16.8 ,15.9 ,16.8 ,16.9 ,16.7 ,16.6 ,2.3 ,2.0 ,12.2 ,11.8 ,1.31E-03,4.40E-04,8.60E-04,5.07E-04,""
2014/4/7 14:00,16.9 ,16.0 ,16.8 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.55E-03,4.85E-04,9.64E-04,5.11E-04,""
2014/4/7 15:00,16.9 ,16.0 ,16.8 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.43E-03,4.38E-04,8.59E-04,5.32E-04,""
2014/4/7 16:00,16.9 ,15.9 ,16.8 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.82E-03,4.17E-04,1.02E-03,5.25E-04,""
2014/4/7 17:00,16.9 ,15.9 ,16.8 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.68E-03,4.22E-04,1.22E-03,5.56E-04,""
2014/4/7 18:00,16.9 ,16.0 ,16.9 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.34E-03,4.44E-04,1.08E-03,5.13E-04,""
2014/4/7 19:00,16.9 ,16.0 ,16.9 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.63E-03,4.54E-04,1.03E-03,5.36E-04,""
2014/4/7 20:00,16.9 ,16.0 ,16.9 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.58E-03,4.19E-04,1.08E-03,5.13E-04,""
2014/4/7 21:00,16.9 ,16.0 ,16.9 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.33E-03,4.62E-04,1.11E-03,5.67E-04,""
2014/4/7 22:00,17.0 ,16.0 ,16.9 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.53E-03,4.23E-04,1.06E-03,5.48E-04,""
2014/4/7 23:00,17.0 ,16.1 ,16.9 ,17.0 ,16.8 ,16.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.29E-03,4.38E-04,9.14E-04,5.60E-04,""
2014/4/8 0:00,17.0 ,16.1 ,16.9 ,17.0 ,16.8 ,16.8 ,2.3 ,2.0 ,12.3 ,11.8 ,1.21E-03,4.65E-04,9.09E-04,5.58E-04,""
2014/4/8 1:00,17.0 ,16.1 ,16.9 ,17.0 ,16.8 ,16.8 ,2.3 ,2.0 ,12.2 ,11.8 ,1.42E-03,4.33E-04,9.27E-04,5.13E-04,""
2014/4/8 2:00,17.0 ,16.1 ,16.9 ,17.0 ,16.8 ,16.8 ,2.3 ,2.0 ,12.2 ,11.8 ,1.59E-03,4.00E-04,9.61E-04,5.26E-04,""
2014/4/8 3:00,17.0 ,16.1 ,17.0 ,17.1 ,16.9 ,16.8 ,2.3 ,2.0 ,12.2 ,11.8 ,1.37E-03,4.20E-04,1.24E-03,5.07E-04,""
2014/4/8 4:00,17.0 ,16.1 ,17.0 ,17.1 ,16.9 ,16.8 ,2.3 ,2.0 ,12.2 ,11.8 ,1.27E-03,4.41E-04,1.17E-03,5.35E-04,""
2014/4/8 5:00,17.0 ,16.1 ,16.9 ,17.0 ,16.9 ,16.8 ,2.3 ,2.0 ,12.2 ,11.7 ,1.62E-03,4.18E-04,1.12E-03,5.46E-04,""
2014/4/8 6:00,17.0 ,16.1 ,17.0 ,17.1 ,16.9 ,16.8 ,2.3 ,2.0 ,12.2 ,11.7 ,1.23E-03,4.48E-04,1.26E-03,5.48E-04,""
2014/4/8 7:00,17.0 ,16.1 ,17.0 ,17.1 ,16.9 ,16.8 ,2.3 ,2.0 ,12.2 ,11.7 ,1.84E-03,4.11E-04,1.25E-03,5.10E-04,""
2014/4/8 8:00,17.0 ,16.1 ,17.0 ,17.1 ,16.9 ,16.8 ,2.3 ,2.0 ,12.2 ,11.7 ,1.46E-03,4.24E-04,1.19E-03,5.23E-04,""
2014/4/8 9:00,17.0 ,16.1 ,17.0 ,17.1 ,16.9 ,16.8 ,2.3 ,2.0 ,12.2 ,11.8 ,1.50E-03,4.10E-04,1.13E-03,5.08E-04,""
2014/4/8 10:00,17.0 ,16.1 ,17.0 ,17.1 ,16.9 ,16.8 ,2.3 ,2.0 ,12.3 ,11.8 ,1.37E-03,4.28E-04,1.44E-03,4.94E-04,""
2014/4/8 11:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.3 ,11.8 ,1.38E-03,4.76E-04,1.06E-03,5.45E-04,""
2014/4/8 12:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.3 ,11.8 ,1.57E-03,3.96E-04,1.15E-03,5.15E-04,""
2014/4/8 13:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.3 ,11.9 ,1.63E-03,4.05E-04,1.41E-03,5.15E-04,""
2014/4/8 14:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,11.9 ,1.50E-03,4.24E-04,1.38E-03,5.05E-04,""
2014/4/8 15:00,17.0 ,16.1 ,17.0 ,17.1 ,16.9 ,16.8 ,2.3 ,2.0 ,12.4 ,11.9 ,1.71E-03,4.35E-04,1.10E-03,5.15E-04,""
2014/4/8 16:00,17.1 ,16.1 ,17.0 ,17.1 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,11.9 ,1.40E-03,4.41E-04,1.47E-03,5.20E-04,""
2014/4/8 17:00,17.1 ,16.1 ,17.0 ,17.1 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,11.9 ,1.78E-03,4.46E-04,1.46E-03,5.07E-04,""
2014/4/8 18:00,17.1 ,16.1 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,12.0 ,1.50E-03,4.45E-04,1.28E-03,5.07E-04,""
2014/4/8 19:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,12.0 ,1.47E-03,4.40E-04,1.20E-03,5.04E-04,""
2014/4/8 20:00,17.1 ,16.1 ,17.0 ,17.1 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,12.0 ,1.47E-03,4.51E-04,1.10E-03,5.15E-04,""
2014/4/8 21:00,17.1 ,16.2 ,17.0 ,17.1 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,12.0 ,1.48E-03,4.50E-04,8.86E-04,5.61E-04,""
2014/4/8 22:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,12.0 ,1.30E-03,4.99E-04,1.16E-03,5.12E-04,""
2014/4/8 23:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,11.9 ,1.37E-03,4.65E-04,9.82E-04,4.94E-04,""
2014/4/9 0:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,11.9 ,1.61E-03,4.62E-04,1.13E-03,5.56E-04,""
2014/4/9 1:00,17.2 ,16.2 ,17.1 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,11.9 ,1.39E-03,5.10E-04,1.06E-03,5.59E-04,""
2014/4/9 2:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,11.9 ,1.45E-03,5.03E-04,1.26E-03,5.61E-04,""
2014/4/9 3:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.4 ,11.9 ,1.69E-03,4.53E-04,1.25E-03,5.24E-04,""
2014/4/9 4:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.3 ,11.8 ,1.67E-03,5.03E-04,9.35E-04,5.28E-04,""
2014/4/9 5:00,17.1 ,16.2 ,17.0 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.3 ,11.8 ,1.29E-03,4.69E-04,1.01E-03,5.15E-04,""
2014/4/9 6:00,17.1 ,16.2 ,17.1 ,17.2 ,17.0 ,16.9 ,2.3 ,2.0 ,12.3 ,11.8 ,1.32E-03,4.75E-04,1.40E-03,4.94E-04,""
2014/4/9 7:00,17.1 ,16.2 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.3 ,11.8 ,1.16E-03,4.63E-04,1.33E-03,5.08E-04,""
2014/4/9 8:00,17.2 ,16.2 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.3 ,11.8 ,1.43E-03,4.49E-04,1.08E-03,5.26E-04,""
2014/4/9 9:00,17.2 ,16.3 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.3 ,11.8 ,1.40E-03,4.53E-04,1.04E-03,5.62E-04,""
2014/4/9 10:00,17.2 ,16.3 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.3 ,11.9 ,1.46E-03,4.82E-04,9.11E-04,5.32E-04,""
2014/4/9 11:00,17.2 ,16.3 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.4 ,11.9 ,1.44E-03,4.45E-04,1.39E-03,5.12E-04,""
2014/4/9 12:00,17.2 ,16.2 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.4 ,11.9 ,1.38E-03,4.77E-04,7.77E-04,5.19E-04,""
2014/4/9 13:00,17.2 ,16.2 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.4 ,12.0 ,1.41E-03,4.23E-04,1.17E-03,5.01E-04,""
2014/4/9 14:00,17.2 ,16.3 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.4 ,12.0 ,1.50E-03,3.97E-04,1.09E-03,5.15E-04,""
2014/4/9 15:00,17.2 ,16.2 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.4 ,12.0 ,1.67E-03,4.67E-04,1.03E-03,5.12E-04,""
2014/4/9 16:00,17.2 ,16.3 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.51E-03,4.69E-04,1.15E-03,5.09E-04,""
2014/4/9 17:00,17.2 ,16.2 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.45E-03,4.72E-04,1.29E-03,5.04E-04,""
2014/4/9 18:00,17.2 ,16.3 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.33E-03,4.75E-04,1.12E-03,4.98E-04,""
2014/4/9 19:00,17.2 ,16.3 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.09E-03,4.63E-04,1.04E-03,5.25E-04,""
2014/4/9 20:00,17.2 ,16.3 ,17.1 ,17.2 ,17.1 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.94E-03,4.37E-04,1.15E-03,5.65E-04,""
2014/4/9 21:00,17.2 ,16.3 ,17.1 ,17.2 ,17.0 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.36E-03,4.45E-04,1.34E-03,5.23E-04,""
2014/4/9 22:00,17.2 ,16.3 ,17.1 ,17.2 ,17.1 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.45E-03,4.54E-04,1.24E-03,5.03E-04,""
2014/4/9 23:00,17.2 ,16.3 ,17.1 ,17.2 ,17.1 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.39E-03,4.45E-04,9.97E-04,5.23E-04,""
2014/4/10 0:00,17.2 ,16.3 ,17.1 ,17.2 ,17.1 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.47E-03,4.97E-04,1.11E-03,5.59E-04,""
2014/4/10 1:00,17.2 ,16.3 ,17.1 ,17.2 ,17.1 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.48E-03,4.53E-04,1.21E-03,5.16E-04,""
2014/4/10 2:00,17.2 ,16.3 ,17.2 ,17.3 ,17.1 ,17.0 ,2.3 ,2.0 ,12.4 ,12.0 ,1.30E-03,4.41E-04,1.24E-03,5.25E-04,""
2014/4/10 3:00,17.2 ,16.3 ,17.2 ,17.3 ,17.1 ,17.0 ,2.3 ,2.0 ,12.4 ,12.0 ,1.12E-03,4.75E-04,9.85E-04,5.21E-04,""
2014/4/10 4:00,17.2 ,16.3 ,17.2 ,17.3 ,17.1 ,17.0 ,2.3 ,2.0 ,12.4 ,12.0 ,1.14E-03,4.45E-04,1.27E-03,5.22E-04,""
2014/4/10 5:00,17.2 ,16.3 ,17.2 ,17.3 ,17.1 ,17.0 ,2.3 ,2.0 ,12.4 ,12.0 ,1.61E-03,4.48E-04,1.13E-03,5.03E-04,""
2014/4/10 6:00,17.2 ,16.3 ,17.2 ,17.3 ,17.1 ,17.0 ,2.3 ,2.0 ,12.4 ,12.0 ,1.51E-03,4.49E-04,8.97E-04,5.29E-04,""
2014/4/10 7:00,17.2 ,16.3 ,17.2 ,17.3 ,17.1 ,17.0 ,2.3 ,2.0 ,12.4 ,12.0 ,1.36E-03,4.56E-04,1.26E-03,5.06E-04,""
2014/4/10 8:00,17.2 ,16.3 ,17.2 ,17.3 ,17.1 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.54E-03,4.43E-04,1.11E-03,5.45E-04,""
2014/4/10 9:00,17.2 ,16.3 ,17.2 ,17.2 ,17.1 ,17.0 ,2.3 ,2.0 ,12.5 ,12.0 ,1.13E-03,4.56E-04,9.64E-04,5.77E-04,""
2014/4/10 10:00,17.2 ,16.3 ,17.2 ,17.3 ,17.1 ,17.0 ,2.3 ,2.0 ,12.5 ,12.1 ,1.75E-03,4.29E-04,1.03E-03,5.24E-04,""
2014/4/10 11:00,17.3 ,16.3 ,17.2 ,17.3 ,17.2 ,17.1 ,2.3 ,2.0 ,12.6 ,12.1 ,1.43E-03,4.60E-04,1.18E-03,5.12E-04,""
2014/4/10 12:00,17.3 ,16.3 ,17.2 ,17.3 ,17.2 ,17.1 ,2.3 ,2.0 ,12.6 ,12.2 ,1.64E-03,4.50E-04,1.08E-03,5.13E-04,""
2014/4/10 13:00,17.2 ,16.3 ,17.2 ,17.3 ,17.1 ,17.0 ,2.3 ,2.0 ,12.7 ,12.2 ,1.45E-03,4.72E-04,9.53E-04,5.64E-04,""
2014/4/10 14:00,17.2 ,16.4 ,17.2 ,17.3 ,17.1 ,17.0 ,2.3 ,2.0 ,12.7 ,12.3 ,1.40E-03,4.36E-04,1.28E-03,5.13E-04,""
2014/4/10 15:00,17.3 ,16.4 ,17.2 ,17.3 ,17.2 ,17.1 ,2.3 ,2.0 ,12.8 ,12.3 ,1.36E-03,4.88E-04,1.02E-03,5.20E-04,""
2014/4/10 16:00,17.3 ,16.4 ,17.2 ,17.3 ,17.2 ,17.1 ,2.3 ,2.0 ,12.8 ,12.4 ,1.11E-03,4.35E-04,1.04E-03,5.25E-04,""
2014/4/10 17:00,17.3 ,16.4 ,17.2 ,17.4 ,17.2 ,17.1 ,2.3 ,2.0 ,12.8 ,12.4 ,1.55E-03,4.35E-04,1.13E-03,5.19E-04,""
2014/4/10 18:00,17.3 ,16.4 ,17.2 ,17.4 ,17.2 ,17.1 ,2.3 ,2.0 ,12.8 ,12.4 ,1.70E-03,4.37E-04,1.18E-03,5.31E-04,""
2014/4/10 19:00,17.3 ,16.4 ,17.2 ,17.4 ,17.2 ,17.1 ,2.3 ,2.0 ,12.8 ,12.4 ,1.41E-03,4.55E-04,1.20E-03,5.12E-04,""
2014/4/10 20:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.8 ,12.3 ,1.64E-03,4.33E-04,9.03E-04,5.59E-04,""
2014/4/10 21:00,17.4 ,16.5 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.8 ,12.3 ,1.31E-03,4.44E-04,1.21E-03,5.13E-04,""
2014/4/10 22:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.1 ,2.3 ,2.0 ,12.8 ,12.3 ,1.79E-03,4.71E-04,1.08E-03,5.58E-04,""
2014/4/10 23:00,17.4 ,16.5 ,17.3 ,17.4 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.3 ,1.82E-03,4.47E-04,1.04E-03,5.14E-04,""
2014/4/11 0:00,17.4 ,16.4 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.8 ,12.3 ,1.42E-03,4.31E-04,8.99E-04,5.31E-04,""
2014/4/11 1:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.1 ,2.3 ,2.0 ,12.7 ,12.3 ,1.23E-03,4.46E-04,1.25E-03,5.49E-04,""
2014/4/11 2:00,17.3 ,16.5 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.7 ,12.3 ,1.52E-03,4.49E-04,1.19E-03,5.10E-04,""
2014/4/11 3:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.7 ,12.2 ,1.72E-03,4.22E-04,1.17E-03,5.30E-04,""
2014/4/11 4:00,17.4 ,16.5 ,17.3 ,17.4 ,17.3 ,17.2 ,2.3 ,2.0 ,12.7 ,12.2 ,1.61E-03,4.22E-04,8.86E-04,5.61E-04,""
2014/4/11 5:00,17.4 ,16.5 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.7 ,12.2 ,1.85E-03,4.28E-04,1.13E-03,5.60E-04,""
2014/4/11 6:00,17.4 ,16.5 ,17.3 ,17.4 ,17.3 ,17.2 ,2.3 ,2.0 ,12.7 ,12.2 ,1.17E-03,4.75E-04,1.10E-03,5.08E-04,""
2014/4/11 7:00,17.4 ,16.5 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.6 ,12.2 ,1.35E-03,4.27E-04,9.00E-04,5.27E-04,""
2014/4/11 8:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.1 ,2.3 ,2.0 ,12.6 ,12.2 ,1.52E-03,4.41E-04,1.00E-03,5.30E-04,""
2014/4/11 9:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.7 ,12.2 ,1.20E-03,4.43E-04,1.08E-03,5.44E-04,""
2014/4/11 10:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.1 ,2.3 ,2.0 ,12.7 ,12.2 ,1.65E-03,4.78E-04,9.91E-04,5.28E-04,""
2014/4/11 11:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.7 ,12.2 ,1.37E-03,4.50E-04,7.91E-04,5.23E-04,""
2014/4/11 12:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.7 ,12.3 ,1.44E-03,4.36E-04,9.48E-04,5.29E-04,""
2014/4/11 13:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.1 ,2.3 ,2.0 ,12.8 ,12.3 ,1.73E-03,4.29E-04,8.67E-04,5.27E-04,""
2014/4/11 14:00,17.4 ,16.5 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.8 ,12.3 ,1.70E-03,4.41E-04,9.98E-04,5.55E-04,""
2014/4/11 15:00,17.3 ,16.4 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.8 ,12.4 ,1.51E-03,4.45E-04,1.05E-03,5.22E-04,""
2014/4/11 16:00,17.4 ,16.5 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.8 ,12.4 ,1.60E-03,4.34E-04,1.13E-03,5.12E-04,""
2014/4/11 17:00,17.4 ,16.5 ,17.3 ,17.4 ,17.2 ,17.2 ,2.3 ,2.0 ,12.8 ,12.4 ,1.50E-03,4.34E-04,1.27E-03,5.48E-04,""
2014/4/11 18:00,17.4 ,16.5 ,17.3 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.4 ,1.47E-03,4.35E-04,1.23E-03,5.26E-04,""
2014/4/11 19:00,17.4 ,16.5 ,17.3 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.9 ,12.4 ,1.42E-03,4.53E-04,1.01E-03,5.30E-04,""
2014/4/11 20:00,17.4 ,16.5 ,17.3 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.9 ,12.4 ,1.75E-03,4.32E-04,1.08E-03,5.48E-04,""
2014/4/11 21:00,17.4 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.4 ,1.65E-03,4.36E-04,1.23E-03,5.18E-04,""
2014/4/11 22:00,17.4 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.4 ,1.53E-03,4.51E-04,1.25E-03,5.14E-04,""
2014/4/11 23:00,17.4 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.4 ,1.78E-03,4.31E-04,1.16E-03,5.22E-04,""
2014/4/12 0:00,17.4 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.4 ,1.46E-03,4.42E-04,1.47E-03,5.39E-04,""
2014/4/12 1:00,17.4 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.3 ,1.52E-03,4.34E-04,1.28E-03,5.40E-04,""
2014/4/12 2:00,17.5 ,16.6 ,17.4 ,17.5 ,17.3 ,17.3 ,2.3 ,2.0 ,12.8 ,12.3 ,1.53E-03,4.58E-04,1.06E-03,5.21E-04,""
2014/4/12 3:00,17.4 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.3 ,1.61E-03,4.34E-04,1.34E-03,5.20E-04,""
2014/4/12 4:00,17.5 ,16.6 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.3 ,1.28E-03,4.53E-04,9.87E-04,5.45E-04,""
2014/4/12 5:00,17.5 ,16.6 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.7 ,12.2 ,1.79E-03,4.17E-04,1.52E-03,5.03E-04,""
2014/4/12 6:00,17.5 ,16.6 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.7 ,12.2 ,1.36E-03,4.46E-04,1.16E-03,5.17E-04,""
2014/4/12 7:00,17.5 ,16.6 ,17.4 ,17.5 ,17.4 ,17.3 ,2.3 ,2.0 ,12.7 ,12.2 ,1.66E-03,4.32E-04,1.25E-03,5.05E-04,""
2014/4/12 8:00,17.5 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.7 ,12.2 ,1.69E-03,4.39E-04,7.79E-04,5.22E-04,""
2014/4/12 9:00,17.5 ,16.6 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.7 ,12.3 ,1.53E-03,4.32E-04,1.21E-03,5.22E-04,""
2014/4/12 10:00,17.4 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.3 ,1.46E-03,4.47E-04,8.86E-04,5.25E-04,""
2014/4/12 11:00,17.4 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.3 ,1.15E-03,4.97E-04,1.09E-03,5.26E-04,""
2014/4/12 12:00,17.5 ,16.6 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.4 ,1.77E-03,4.66E-04,1.11E-03,5.21E-04,""
2014/4/12 13:00,17.4 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.8 ,12.4 ,1.75E-03,4.47E-04,1.16E-03,5.40E-04,""
2014/4/12 14:00,17.4 ,16.5 ,17.3 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.9 ,12.4 ,1.48E-03,4.82E-04,1.10E-03,5.32E-04,""
2014/4/12 15:00,17.4 ,16.5 ,17.4 ,17.5 ,17.3 ,17.2 ,2.3 ,2.0 ,12.9 ,12.4 ,1.81E-03,4.71E-04,1.02E-03,5.42E-04,""
2014/4/12 16:00,17.5 ,16.6 ,17.4 ,17.5 ,17.3 ,17.3 ,2.3 ,2.0 ,12.9 ,12.5 ,1.51E-03,4.45E-04,1.05E-03,5.49E-04,""
2014/4/12 17:00,17.5 ,16.6 ,17.4 ,17.5 ,17.3 ,17.3 ,2.3 ,2.0 ,12.9 ,12.5 ,1.24E-03,4.43E-04,1.14E-03,5.56E-04,""
2014/4/12 18:00,17.5 ,16.6 ,17.4 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.9 ,12.5 ,1.37E-03,4.33E-04,1.28E-03,5.00E-04,""
2014/4/12 19:00,17.5 ,16.6 ,17.4 ,17.5 ,17.4 ,17.3 ,2.3 ,2.0 ,12.9 ,12.5 ,1.54E-03,4.83E-04,1.40E-03,5.38E-04,""
2014/4/12 20:00,17.5 ,16.6 ,17.4 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.9 ,12.5 ,1.31E-03,4.61E-04,1.24E-03,5.57E-04,""
2014/4/12 21:00,17.5 ,16.6 ,17.4 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.9 ,12.5 ,1.29E-03,4.33E-04,1.09E-03,5.22E-04,""
2014/4/12 22:00,17.5 ,16.6 ,17.5 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.9 ,12.5 ,1.25E-03,4.50E-04,1.23E-03,5.16E-04,""
2014/4/12 23:00,17.5 ,16.7 ,17.5 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.9 ,12.5 ,1.32E-03,4.58E-04,6.86E-04,5.47E-04,""
2014/4/13 0:00,17.5 ,16.6 ,17.5 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.9 ,12.4 ,1.67E-03,4.29E-04,9.63E-04,5.10E-04,""
2014/4/13 1:00,17.5 ,16.6 ,17.5 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.9 ,12.4 ,1.28E-03,4.26E-04,1.03E-03,5.01E-04,""
2014/4/13 2:00,17.5 ,16.6 ,17.5 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.9 ,12.4 ,1.37E-03,4.26E-04,1.15E-03,5.46E-04,""
2014/4/13 3:00,17.5 ,16.6 ,17.5 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.9 ,12.4 ,1.08E-03,4.40E-04,9.40E-04,5.39E-04,""
2014/4/13 4:00,17.6 ,16.7 ,17.5 ,17.6 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.41E-03,4.81E-04,1.24E-03,5.18E-04,""
2014/4/13 5:00,17.6 ,16.6 ,17.5 ,17.6 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.28E-03,4.50E-04,1.01E-03,5.22E-04,""
2014/4/13 6:00,17.5 ,16.6 ,17.5 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.8 ,12.3 ,1.16E-03,4.39E-04,1.33E-03,5.37E-04,""
2014/4/13 7:00,17.5 ,16.6 ,17.5 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.8 ,12.3 ,1.47E-03,4.54E-04,1.22E-03,5.26E-04,""
2014/4/13 8:00,17.6 ,16.6 ,17.5 ,17.6 ,17.4 ,17.3 ,2.3 ,2.0 ,12.8 ,12.4 ,1.44E-03,4.47E-04,1.37E-03,5.06E-04,""
2014/4/13 9:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.33E-03,4.52E-04,9.13E-04,5.22E-04,""
2014/4/13 10:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.42E-03,4.54E-04,1.31E-03,5.17E-04,""
2014/4/13 11:00,17.6 ,16.7 ,17.5 ,17.6 ,17.4 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.38E-03,4.68E-04,1.07E-03,5.10E-04,""
2014/4/13 12:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.44E-03,4.45E-04,1.01E-03,5.12E-04,""
2014/4/13 13:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.5 ,1.68E-03,4.56E-04,1.22E-03,5.14E-04,""
2014/4/13 14:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.5 ,1.31E-03,4.61E-04,1.10E-03,5.22E-04,""
2014/4/13 15:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,13.0 ,12.5 ,1.63E-03,4.30E-04,1.12E-03,5.25E-04,""
2014/4/13 16:00,17.6 ,16.7 ,17.5 ,17.6 ,17.4 ,17.4 ,2.3 ,2.0 ,13.0 ,12.5 ,1.62E-03,4.92E-04,1.27E-03,5.15E-04,""
2014/4/13 17:00,17.6 ,16.7 ,17.5 ,17.6 ,17.5 ,17.4 ,2.3 ,2.0 ,13.0 ,12.5 ,1.69E-03,4.35E-04,9.09E-04,5.48E-04,""
2014/4/13 18:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,13.0 ,12.5 ,1.45E-03,4.21E-04,9.64E-04,5.11E-04,""
2014/4/13 19:00,17.6 ,16.7 ,17.5 ,17.6 ,17.5 ,17.4 ,2.3 ,2.0 ,13.0 ,12.5 ,1.77E-03,4.43E-04,1.07E-03,5.18E-04,""
2014/4/13 20:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,13.0 ,12.5 ,1.29E-03,4.61E-04,1.03E-03,5.13E-04,""
2014/4/13 21:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,13.0 ,12.5 ,1.22E-03,4.39E-04,1.22E-03,5.42E-04,""
2014/4/13 22:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.5 ,1.62E-03,4.38E-04,1.19E-03,5.02E-04,""
2014/4/13 23:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.5 ,1.59E-03,4.27E-04,1.01E-03,5.27E-04,""
2014/4/14 0:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.52E-03,4.76E-04,1.16E-03,5.48E-04,""
2014/4/14 1:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.36E-03,4.48E-04,1.48E-03,4.86E-04,""
2014/4/14 2:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.49E-03,4.28E-04,1.33E-03,5.06E-04,""
2014/4/14 3:00,17.6 ,16.7 ,17.5 ,17.6 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.43E-03,4.58E-04,1.62E-03,5.26E-04,""
2014/4/14 4:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.46E-03,4.69E-04,1.34E-03,5.14E-04,""
2014/4/14 5:00,17.6 ,16.7 ,17.5 ,17.6 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.3 ,1.17E-03,4.58E-04,1.10E-03,5.55E-04,""
2014/4/14 6:00,17.6 ,16.7 ,17.5 ,17.6 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.3 ,1.11E-03,4.71E-04,1.00E-03,5.15E-04,""
2014/4/14 7:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.3 ,1.48E-03,4.45E-04,1.20E-03,5.10E-04,""
2014/4/14 8:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.3 ,1.38E-03,4.53E-04,1.01E-03,5.15E-04,""
2014/4/14 9:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.3 ,1.31E-03,4.73E-04,1.08E-03,5.19E-04,""
2014/4/14 10:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.3 ,1.71E-03,4.41E-04,1.29E-03,5.42E-04,""
2014/4/14 11:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.3 ,1.43E-03,4.34E-04,7.54E-04,5.43E-04,""
2014/4/14 12:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.41E-03,4.51E-04,1.11E-03,5.05E-04,""
2014/4/14 13:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.29E-03,4.87E-04,1.25E-03,5.05E-04,""
2014/4/14 14:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.46E-03,4.94E-04,1.28E-03,5.06E-04,""
2014/4/14 15:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.67E-03,4.33E-04,1.07E-03,5.16E-04,""
2014/4/14 16:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.27E-03,4.59E-04,1.10E-03,5.03E-04,""
2014/4/14 17:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.67E-03,4.30E-04,1.44E-03,4.88E-04,""
2014/4/14 18:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.38E-03,4.20E-04,1.17E-03,5.20E-04,""
2014/4/14 19:00,17.6 ,16.7 ,17.5 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.34E-03,4.45E-04,9.36E-04,5.29E-04,""
2014/4/14 20:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.54E-03,4.67E-04,1.21E-03,5.47E-04,""
2014/4/14 21:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.9 ,12.4 ,1.15E-03,4.87E-04,1.19E-03,5.18E-04,""
2014/4/14 22:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.61E-03,4.11E-04,1.07E-03,5.27E-04,""
2014/4/14 23:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.44E-03,4.11E-04,1.24E-03,5.47E-04,""
2014/4/15 0:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.51E-03,4.36E-04,8.85E-04,5.23E-04,""
2014/4/15 1:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.4 ,1.82E-03,4.29E-04,1.10E-03,5.51E-04,""
2014/4/15 2:00,17.6 ,16.8 ,17.6 ,17.7 ,17.5 ,17.5 ,2.3 ,2.0 ,12.8 ,12.3 ,1.48E-03,4.90E-04,1.28E-03,5.41E-04,""
2014/4/15 3:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.3 ,1.21E-03,4.78E-04,1.21E-03,5.27E-04,""
2014/4/15 4:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.8 ,12.3 ,1.60E-03,4.49E-04,1.13E-03,5.15E-04,""
2014/4/15 5:00,17.7 ,16.7 ,17.6 ,17.7 ,17.6 ,17.5 ,2.3 ,2.0 ,12.8 ,12.3 ,1.53E-03,4.67E-04,1.44E-03,5.09E-04,""
2014/4/15 6:00,17.6 ,16.7 ,17.6 ,17.7 ,17.5 ,17.4 ,2.3 ,2.0 ,12.7 ,12.3 ,1.09E-03,4.72E-04,1.15E-03,5.15E-04,""
2014/4/15 7:00,17.7 ,16.7 ,17.6 ,17.7 ,17.6 ,17.5 ,2.3 ,2.0 ,12.7 ,12.3 ,1.19E-03,4.44E-04,8.81E-04,5.66E-04,""
2014/4/15 8:00,17.7 ,16.8 ,17.6 ,17.7 ,17.6 ,17.5 ,2.3 ,2.0 ,12.8 ,12.3 ,1.38E-03,4.48E-04,1.12E-03,5.39E-04,""
2014/4/15 9:00,17.7 ,16.8 ,17.6 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,12.8 ,12.3 ,1.71E-03,4.37E-04,1.28E-03,5.39E-04,""
2014/4/15 10:00,17.7 ,16.8 ,17.6 ,17.7 ,17.6 ,17.5 ,2.3 ,2.0 ,12.8 ,12.4 ,1.22E-03,4.70E-04,-,-,""
2014/4/15 11:00,17.7 ,16.8 ,17.7 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,12.8 ,12.4 ,1.57E-03,4.44E-04,-,-,""
2014/4/15 12:00,17.7 ,16.8 ,17.6 ,17.7 ,17.6 ,17.5 ,2.3 ,2.0 ,12.8 ,12.4 ,1.47E-03,4.18E-04,-,-,""
2014/4/15 13:00,17.7 ,16.8 ,17.6 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,12.9 ,12.4 ,1.51E-03,4.20E-04,-,-,""
2014/4/15 14:00,17.7 ,16.8 ,17.6 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,12.9 ,12.5 ,1.48E-03,4.28E-04,-,-,""
2014/4/15 15:00,17.7 ,16.8 ,17.7 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,12.9 ,12.5 ,1.63E-03,4.04E-04,-,-,""
2014/4/15 16:00,17.7 ,16.8 ,17.7 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,12.9 ,12.5 ,1.48E-03,4.15E-04,-,-,""
2014/4/15 17:00,17.7 ,16.8 ,17.6 ,17.7 ,17.6 ,17.5 ,2.3 ,2.0 ,13.0 ,12.5 ,1.34E-03,4.22E-04,-,-,""
2014/4/15 18:00,17.7 ,16.8 ,17.7 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,13.0 ,12.5 ,1.53E-03,4.21E-04,-,-,""
2014/4/15 19:00,17.7 ,16.8 ,17.6 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,13.0 ,12.5 ,1.15E-03,4.38E-04,-,-,""
2014/4/15 20:00,17.7 ,16.8 ,17.6 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,13.0 ,12.6 ,1.40E-03,4.14E-04,-,-,""
2014/4/15 21:00,17.7 ,16.8 ,17.7 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,13.0 ,12.6 ,1.40E-03,4.43E-04,-,-,""
2014/4/15 22:00,17.8 ,16.9 ,17.7 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,13.0 ,12.6 ,1.57E-03,4.69E-04,-,-,""
2014/4/15 23:00,17.8 ,16.9 ,17.7 ,17.8 ,17.6 ,17.6 ,2.3 ,2.0 ,13.0 ,12.6 ,1.51E-03,4.29E-04,-,-,""
2014/4/16 0:00,17.7 ,16.8 ,17.7 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,13.0 ,12.6 ,1.59E-03,4.06E-04,-,-,""
2014/4/16 1:00,17.8 ,16.9 ,17.7 ,17.8 ,17.6 ,17.6 ,2.3 ,2.0 ,13.0 ,12.6 ,1.31E-03,4.56E-04,-,-,""
2014/4/16 2:00,17.8 ,16.9 ,17.7 ,17.8 ,17.6 ,17.6 ,2.3 ,2.0 ,13.0 ,12.6 ,1.54E-03,4.00E-04,-,-,""
2014/4/16 3:00,17.8 ,16.9 ,17.7 ,17.8 ,17.6 ,17.5 ,2.3 ,2.0 ,13.0 ,12.6 ,1.46E-03,4.13E-04,-,-,""
2014/4/16 4:00,17.8 ,16.9 ,17.7 ,17.8 ,17.7 ,17.6 ,2.3 ,2.0 ,13.0 ,12.6 ,1.47E-03,3.98E-04,-,-,""
2014/4/16 5:00,17.8 ,16.9 ,17.7 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.0 ,12.6 ,1.66E-03,4.16E-04,-,-,""
2014/4/16 6:00,17.8 ,16.9 ,17.7 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.0 ,12.6 ,1.34E-03,4.37E-04,-,-,""
2014/4/16 7:00,17.8 ,16.9 ,17.7 ,17.8 ,17.7 ,17.6 ,2.3 ,2.0 ,13.0 ,12.6 ,1.54E-03,4.52E-04,-,-,""
2014/4/16 8:00,17.8 ,16.9 ,17.7 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.0 ,12.6 ,1.28E-03,4.34E-04,-,-,""
2014/4/16 9:00,17.8 ,17.0 ,17.7 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.1 ,12.6 ,1.54E-03,4.34E-04,-,-,""
2014/4/16 10:00,17.8 ,17.0 ,17.8 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.1 ,12.6 ,1.53E-03,4.22E-04,-,-,""
2014/4/16 11:00,17.9 ,17.0 ,17.8 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.1 ,12.7 ,1.38E-03,4.82E-04,-,-,""
2014/4/16 12:00,17.9 ,17.0 ,17.8 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.1 ,12.7 ,1.24E-03,4.98E-04,-,-,""
2014/4/16 13:00,17.8 ,17.0 ,17.7 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.2 ,12.7 ,1.57E-03,4.46E-04,-,-,""
2014/4/16 14:00,17.8 ,17.0 ,17.7 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.2 ,12.8 ,1.40E-03,4.42E-04,-,-,""
2014/4/16 15:00,17.8 ,16.9 ,17.8 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.3 ,12.8 ,1.56E-03,4.21E-04,-,-,""
2014/4/16 16:00,17.8 ,17.0 ,17.8 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.3 ,12.9 ,1.55E-03,4.24E-04,-,-,""
2014/4/16 17:00,17.9 ,17.0 ,17.8 ,17.9 ,17.7 ,17.7 ,2.3 ,2.0 ,13.3 ,12.9 ,1.35E-03,4.20E-04,-,-,""
2014/4/16 18:00,17.9 ,17.0 ,17.8 ,17.9 ,17.7 ,17.6 ,2.3 ,2.0 ,13.4 ,13.0 ,1.41E-03,4.17E-04,-,-,""
2014/4/16 19:00,17.9 ,17.0 ,17.8 ,17.9 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,13.0 ,1.36E-03,4.27E-04,-,-,""
2014/4/16 20:00,17.9 ,17.0 ,17.8 ,17.9 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,13.0 ,9.24E-04,4.38E-04,-,-,""
2014/4/16 21:00,17.9 ,17.0 ,17.8 ,17.9 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,13.0 ,1.52E-03,4.04E-04,-,-,""
2014/4/16 22:00,17.9 ,17.0 ,17.8 ,17.9 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,13.0 ,1.55E-03,4.31E-04,-,-,""
2014/4/16 23:00,17.9 ,17.0 ,17.8 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,12.9 ,1.39E-03,4.25E-04,-,-,""
2014/4/17 0:00,17.9 ,17.0 ,17.9 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,12.9 ,1.63E-03,3.98E-04,-,-,""
2014/4/17 1:00,17.9 ,17.0 ,17.8 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,12.9 ,1.14E-03,4.27E-04,-,-,""
2014/4/17 2:00,17.9 ,17.0 ,17.8 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.3 ,12.9 ,1.53E-03,4.02E-04,-,-,""
2014/4/17 3:00,17.9 ,17.0 ,17.8 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.3 ,12.9 ,1.30E-03,4.76E-04,-,-,""
2014/4/17 4:00,17.9 ,17.0 ,17.8 ,17.9 ,17.8 ,17.7 ,2.3 ,2.0 ,13.3 ,12.9 ,1.49E-03,4.51E-04,-,-,""
2014/4/17 5:00,17.9 ,17.0 ,17.9 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.3 ,12.9 ,1.39E-03,4.59E-04,-,-,""
2014/4/17 6:00,17.9 ,17.0 ,17.8 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.3 ,12.9 ,1.64E-03,4.48E-04,-,-,""
2014/4/17 7:00,17.9 ,17.0 ,17.8 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.3 ,12.8 ,1.39E-03,4.58E-04,-,-,""
2014/4/17 8:00,17.9 ,17.0 ,17.9 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.3 ,12.9 ,1.46E-03,4.92E-04,-,-,""
2014/4/17 9:00,17.9 ,17.0 ,17.9 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.3 ,12.9 ,1.45E-03,4.49E-04,-,-,""
2014/4/17 10:00,18.0 ,17.1 ,17.9 ,18.0 ,17.9 ,17.8 ,2.3 ,2.0 ,13.3 ,12.9 ,1.43E-03,4.54E-04,-,-,""
2014/4/17 11:00,18.0 ,17.1 ,17.9 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.3 ,12.9 ,1.15E-03,4.56E-04,-,-,""
2014/4/17 12:00,18.0 ,17.1 ,17.9 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,12.9 ,1.52E-03,4.92E-04,1.34E-03,5.49E-04,""
2014/4/17 13:00,18.0 ,17.0 ,17.9 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,12.9 ,1.68E-03,4.78E-04,9.57E-04,5.21E-04,""
2014/4/17 14:00,18.0 ,17.1 ,17.9 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,13.0 ,1.65E-03,4.91E-04,1.37E-03,5.10E-04,""
2014/4/17 15:00,18.0 ,17.0 ,17.9 ,18.0 ,17.8 ,17.7 ,2.3 ,2.0 ,13.4 ,13.0 ,1.64E-03,4.40E-04,9.36E-04,5.65E-04,""
2014/4/17 16:00,18.0 ,17.1 ,17.9 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.4 ,13.0 ,1.44E-03,4.34E-04,8.86E-04,5.56E-04,""
2014/4/17 17:00,18.0 ,17.1 ,17.9 ,18.0 ,17.8 ,17.8 ,2.3 ,2.0 ,13.5 ,13.0 ,1.73E-03,4.32E-04,1.71E-03,5.03E-04,""
2014/4/17 18:00,18.0 ,17.1 ,17.9 ,18.1 ,17.8 ,17.8 ,2.3 ,2.0 ,13.5 ,13.0 ,1.46E-03,4.32E-04,1.49E-03,5.19E-04,""
2014/4/17 19:00,18.0 ,17.1 ,17.9 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.1 ,1.60E-03,4.38E-04,1.60E-03,5.03E-04,""
2014/4/17 20:00,18.0 ,17.1 ,17.9 ,18.0 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.1 ,1.49E-03,4.38E-04,1.56E-03,5.02E-04,""
2014/4/17 21:00,18.0 ,17.1 ,17.9 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.1 ,1.52E-03,4.15E-04,1.32E-03,4.95E-04,""
2014/4/17 22:00,18.0 ,17.1 ,17.9 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.0 ,1.21E-03,4.39E-04,1.40E-03,5.42E-04,""
2014/4/17 23:00,18.0 ,17.1 ,17.9 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.1 ,1.32E-03,4.38E-04,1.51E-03,4.88E-04,""
2014/4/18 0:00,18.0 ,17.1 ,17.9 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.1 ,1.33E-03,4.17E-04,1.50E-03,5.08E-04,""
2014/4/18 1:00,18.0 ,17.2 ,17.9 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.0 ,1.24E-03,4.69E-04,1.81E-03,4.75E-04,""
2014/4/18 2:00,18.1 ,17.2 ,18.0 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.0 ,1.23E-03,4.54E-04,1.93E-03,4.82E-04,""
2014/4/18 3:00,18.1 ,17.2 ,18.0 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.0 ,1.52E-03,4.79E-04,1.77E-03,5.08E-04,""
2014/4/18 4:00,18.1 ,17.2 ,18.0 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.0 ,1.70E-03,4.32E-04,1.27E-03,5.16E-04,""
2014/4/18 5:00,18.1 ,17.2 ,18.0 ,18.1 ,17.9 ,17.8 ,2.3 ,2.0 ,13.5 ,13.0 ,1.39E-03,4.61E-04,1.76E-03,4.84E-04,""
2014/4/18 6:00,18.1 ,17.2 ,18.0 ,18.1 ,17.9 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.33E-03,4.44E-04,1.81E-03,4.89E-04,""
2014/4/18 7:00,18.1 ,17.2 ,18.0 ,18.1 ,17.9 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.60E-03,4.04E-04,1.59E-03,5.04E-04,""
2014/4/18 8:00,18.1 ,17.2 ,18.0 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.34E-03,4.31E-04,1.74E-03,5.03E-04,""
2014/4/18 9:00,18.1 ,17.2 ,18.0 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.53E-03,4.43E-04,1.49E-03,5.05E-04,""
2014/4/18 10:00,18.1 ,17.2 ,18.0 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.98E-03,4.35E-04,1.50E-03,4.96E-04,""
2014/4/18 11:00,18.1 ,17.2 ,18.0 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.65E-03,4.38E-04,9.65E-04,5.41E-04,""
2014/4/18 12:00,18.1 ,17.2 ,18.0 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.39E-03,4.47E-04,1.19E-03,5.46E-04,""
2014/4/18 13:00,18.1 ,17.2 ,18.0 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.5 ,13.0 ,1.40E-03,4.74E-04,1.13E-03,5.52E-04,""
2014/4/18 14:00,18.1 ,17.2 ,18.0 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.5 ,13.0 ,1.26E-03,4.52E-04,1.16E-03,5.25E-04,""
2014/4/18 15:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.5 ,13.0 ,1.26E-03,4.70E-04,1.53E-03,5.03E-04,""
2014/4/18 16:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.5 ,13.0 ,1.58E-03,4.62E-04,1.28E-03,5.23E-04,""
2014/4/18 17:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.5 ,13.0 ,1.61E-03,4.50E-04,1.18E-03,5.26E-04,""
2014/4/18 18:00,18.1 ,17.2 ,18.0 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.5 ,13.0 ,1.59E-03,4.51E-04,1.31E-03,5.41E-04,""
2014/4/18 19:00,18.1 ,17.2 ,18.0 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.5 ,13.0 ,1.35E-03,4.66E-04,8.56E-04,6.50E-04,""
2014/4/18 20:00,18.1 ,17.2 ,18.0 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.5 ,13.0 ,1.44E-03,4.57E-04,1.15E-03,5.44E-04,""
2014/4/18 21:00,18.1 ,17.2 ,18.0 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.5 ,13.0 ,1.40E-03,4.39E-04,1.42E-03,5.00E-04,""
2014/4/18 22:00,18.1 ,17.2 ,18.1 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.39E-03,4.33E-04,1.11E-03,5.11E-04,""
2014/4/18 23:00,18.1 ,17.2 ,18.0 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.67E-03,4.48E-04,1.12E-03,5.02E-04,""
2014/4/19 0:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.51E-03,4.53E-04,9.44E-04,5.13E-04,""
2014/4/19 1:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,13.0 ,1.54E-03,4.63E-04,1.35E-03,5.41E-04,""
2014/4/19 2:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,12.9 ,1.62E-03,4.76E-04,1.27E-03,5.31E-04,""
2014/4/19 3:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,12.9 ,1.33E-03,4.60E-04,1.06E-03,5.46E-04,""
2014/4/19 4:00,18.1 ,17.2 ,18.1 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,12.9 ,1.64E-03,4.42E-04,1.51E-03,5.10E-04,""
2014/4/19 5:00,18.1 ,17.2 ,18.0 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,12.9 ,1.75E-03,4.57E-04,1.52E-03,5.35E-04,""
2014/4/19 6:00,18.1 ,17.2 ,18.1 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,12.9 ,1.53E-03,4.62E-04,1.22E-03,5.30E-04,""
2014/4/19 7:00,18.1 ,17.2 ,18.0 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,12.9 ,1.50E-03,4.51E-04,1.36E-03,5.16E-04,""
2014/4/19 8:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.4 ,12.9 ,1.58E-03,4.74E-04,1.25E-03,4.99E-04,""
2014/4/19 9:00,18.1 ,17.3 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.3 ,12.9 ,1.29E-03,4.82E-04,1.18E-03,5.01E-04,""
2014/4/19 10:00,18.1 ,17.3 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.3 ,12.9 ,1.34E-03,4.34E-04,8.56E-04,6.26E-04,""
2014/4/19 11:00,18.1 ,17.3 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.3 ,12.8 ,1.18E-03,4.69E-04,1.19E-03,5.26E-04,""
2014/4/19 12:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.3 ,12.8 ,1.50E-03,4.40E-04,1.33E-03,5.12E-04,""
2014/4/19 13:00,18.1 ,17.3 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.3 ,12.8 ,1.80E-03,4.76E-04,1.25E-03,5.16E-04,""
2014/4/19 14:00,18.1 ,17.3 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.3 ,12.8 ,1.36E-03,4.54E-04,ND,8.85E-04,""
2014/4/19 15:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.3 ,12.8 ,1.21E-03,4.55E-04,1.04E-03,5.45E-04,""
2014/4/19 16:00,18.1 ,17.3 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.3 ,12.8 ,1.66E-03,4.24E-04,1.24E-03,5.02E-04,""
2014/4/19 17:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.3 ,12.8 ,1.51E-03,4.10E-04,1.56E-03,4.89E-04,""
2014/4/19 18:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.3 ,12.8 ,1.37E-03,4.27E-04,8.86E-04,5.23E-04,""
2014/4/19 19:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.3 ,12.8 ,1.68E-03,4.00E-04,1.13E-03,4.99E-04,""
2014/4/19 20:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,1.54E-03,4.50E-04,1.23E-03,5.44E-04,""
2014/4/19 21:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,1.48E-03,4.10E-04,9.99E-04,5.31E-04,""
2014/4/19 22:00,18.1 ,17.3 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.2 ,12.7 ,1.65E-03,4.08E-04,1.29E-03,5.04E-04,""
2014/4/19 23:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,9.74E-04,4.37E-04,1.24E-03,5.17E-04,""
2014/4/20 0:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,1.61E-03,4.11E-04,1.39E-03,5.42E-04,""
2014/4/20 1:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.6 ,1.50E-03,4.19E-04,1.27E-03,5.43E-04,""
2014/4/20 2:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.6 ,1.43E-03,4.25E-04,1.70E-03,5.19E-04,""
2014/4/20 3:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.1 ,12.6 ,1.57E-03,4.27E-04,1.39E-03,5.09E-04,""
2014/4/20 4:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.55E-03,4.19E-04,1.41E-03,5.01E-04,""
2014/4/20 5:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.0 ,12.5 ,1.81E-03,4.12E-04,1.27E-03,5.51E-04,""
2014/4/20 6:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.0 ,12.5 ,1.46E-03,4.25E-04,1.15E-03,5.25E-04,""
2014/4/20 7:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.0 ,12.5 ,1.35E-03,4.37E-04,1.32E-03,5.37E-04,""
2014/4/20 8:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.52E-03,4.13E-04,1.10E-03,5.20E-04,""
2014/4/20 9:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.57E-03,4.24E-04,1.07E-03,5.21E-04,""
2014/4/20 10:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.53E-03,4.30E-04,1.32E-03,5.12E-04,""
2014/4/20 11:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.75E-03,4.35E-04,1.04E-03,5.11E-04,""
2014/4/20 12:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.60E-03,3.99E-04,1.21E-03,5.33E-04,""
2014/4/20 13:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.36E-03,4.19E-04,8.56E-04,5.19E-04,""
2014/4/20 14:00,18.1 ,17.2 ,18.1 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.6 ,1.26E-03,4.14E-04,1.03E-03,5.57E-04,""
2014/4/20 15:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.6 ,1.25E-03,4.26E-04,1.25E-03,5.09E-04,""
2014/4/20 16:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.6 ,1.66E-03,4.42E-04,1.80E-03,4.84E-04,""
2014/4/20 17:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.6 ,1.83E-03,4.07E-04,1.20E-03,5.16E-04,""
2014/4/20 18:00,18.1 ,17.2 ,18.1 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.6 ,1.31E-03,5.00E-04,1.73E-03,5.17E-04,""
2014/4/20 19:00,18.1 ,17.2 ,18.1 ,18.1 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.6 ,1.38E-03,4.07E-04,1.74E-03,5.25E-04,""
2014/4/20 20:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.37E-03,4.52E-04,1.30E-03,5.12E-04,""
2014/4/20 21:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.35E-03,4.31E-04,1.22E-03,5.09E-04,""
2014/4/20 22:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.63E-03,4.23E-04,1.35E-03,5.26E-04,""
2014/4/20 23:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.17E-03,4.56E-04,1.70E-03,5.10E-04,""
2014/4/21 0:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.67E-03,4.51E-04,1.96E-03,4.87E-04,""
2014/4/21 1:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.43E-03,4.68E-04,1.63E-03,5.00E-04,""
2014/4/21 2:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.07E-03,4.32E-04,1.52E-03,4.99E-04,""
2014/4/21 3:00,18.2 ,17.2 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.41E-03,4.44E-04,1.66E-03,5.06E-04,""
2014/4/21 4:00,18.1 ,17.2 ,18.1 ,18.2 ,18.0 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.85E-03,4.08E-04,1.89E-03,4.83E-04,""
2014/4/21 5:00,18.1 ,17.2 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.39E-03,4.15E-04,1.85E-03,5.09E-04,""
2014/4/21 6:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.0 ,12.5 ,1.35E-03,4.34E-04,1.51E-03,5.00E-04,""
2014/4/21 7:00,18.2 ,17.2 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.0 ,12.5 ,1.73E-03,4.65E-04,1.90E-03,4.87E-04,""
2014/4/21 8:00,18.2 ,17.2 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.20E-03,4.74E-04,1.95E-03,4.88E-04,""
2014/4/21 9:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,17.9 ,2.3 ,2.0 ,13.0 ,12.5 ,1.46E-03,4.00E-04,1.60E-03,5.24E-04,""
2014/4/21 10:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.0 ,12.6 ,1.26E-03,4.30E-04,1.55E-03,4.89E-04,""
2014/4/21 11:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.0 ,12.6 ,1.32E-03,4.65E-04,1.80E-03,4.76E-04,""
2014/4/21 12:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.6 ,1.33E-03,5.06E-04,1.33E-03,5.20E-04,""
2014/4/21 13:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.6 ,1.64E-03,4.74E-04,1.65E-03,4.98E-04,""
2014/4/21 14:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.7 ,1.41E-03,4.53E-04,1.34E-03,5.02E-04,""
2014/4/21 15:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.7 ,1.48E-03,4.63E-04,1.54E-03,5.36E-04,""
2014/4/21 16:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.7 ,1.36E-03,4.68E-04,1.78E-03,5.04E-04,""
2014/4/21 17:00,18.2 ,17.3 ,18.1 ,18.2 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.7 ,1.40E-03,4.51E-04,1.64E-03,4.94E-04,""
2014/4/21 18:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.7 ,1.24E-03,4.39E-04,1.54E-03,5.04E-04,""
2014/4/21 19:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.7 ,1.41E-03,4.29E-04,1.97E-03,4.80E-04,""
2014/4/21 20:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.7 ,1.41E-03,4.42E-04,1.41E-03,5.20E-04,""
2014/4/21 21:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.7 ,1.40E-03,4.30E-04,1.58E-03,4.96E-04,""
2014/4/21 22:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.7 ,1.57E-03,4.38E-04,1.74E-03,5.06E-04,""
2014/4/21 23:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.1 ,12.7 ,1.69E-03,4.52E-04,1.56E-03,4.94E-04,""
2014/4/22 0:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,1.40E-03,5.14E-04,1.57E-03,4.94E-04,""
2014/4/22 1:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.63E-03,4.94E-04,1.71E-03,4.94E-04,""
2014/4/22 2:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,1.34E-03,4.71E-04,1.48E-03,5.03E-04,""
2014/4/22 3:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,1.47E-03,4.76E-04,1.81E-03,4.74E-04,""
2014/4/22 4:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.63E-03,4.48E-04,1.46E-03,4.98E-04,""
2014/4/22 5:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,1.13E-03,4.53E-04,1.39E-03,5.04E-04,""
2014/4/22 6:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,1.19E-03,4.46E-04,1.32E-03,5.17E-04,""
2014/4/22 7:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.35E-03,4.53E-04,1.81E-03,4.80E-04,""
2014/4/22 8:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,1.33E-03,4.34E-04,1.45E-03,4.89E-04,""
2014/4/22 9:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.32E-03,4.61E-04,1.62E-03,4.89E-04,""
2014/4/22 10:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.7 ,9.84E-04,4.85E-04,1.30E-03,5.21E-04,""
2014/4/22 11:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.2 ,12.8 ,1.20E-03,4.65E-04,1.63E-03,4.96E-04,""
2014/4/22 12:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.1 ,2.3 ,2.0 ,13.2 ,12.8 ,1.42E-03,4.57E-04,1.42E-03,5.07E-04,""
2014/4/22 13:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.56E-03,4.54E-04,1.17E-03,5.20E-04,""
2014/4/22 14:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.26E-03,4.76E-04,1.83E-03,4.98E-04,""
2014/4/22 15:00,18.2 ,17.4 ,18.2 ,18.3 ,18.1 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.25E-03,4.55E-04,1.59E-03,5.11E-04,""
2014/4/22 16:00,18.2 ,17.3 ,18.1 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.3 ,12.9 ,1.43E-03,4.35E-04,1.57E-03,5.02E-04,""
2014/4/22 17:00,18.2 ,17.4 ,18.2 ,18.3 ,18.1 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.22E-03,4.51E-04,1.67E-03,5.02E-04,""
2014/4/22 18:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.0 ,2.3 ,2.0 ,13.3 ,12.9 ,1.41E-03,4.51E-04,1.42E-03,4.85E-04,""
2014/4/22 19:00,18.2 ,17.3 ,18.2 ,18.3 ,18.1 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.49E-03,4.71E-04,1.76E-03,4.91E-04,""
2014/4/22 20:00,18.2 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.55E-03,4.92E-04,1.80E-03,4.83E-04,""
2014/4/22 21:00,18.2 ,17.3 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.30E-03,4.97E-04,1.48E-03,4.99E-04,""
2014/4/22 22:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.17E-03,4.80E-04,1.44E-03,5.06E-04,""
2014/4/22 23:00,18.2 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.54E-03,4.58E-04,1.51E-03,5.16E-04,""
2014/4/23 0:00,18.2 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.35E-03,4.83E-04,1.88E-03,4.95E-04,""
2014/4/23 1:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.35E-03,4.75E-04,1.40E-03,4.94E-04,""
2014/4/23 2:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.69E-03,4.24E-04,1.43E-03,5.03E-04,""
2014/4/23 3:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.25E-03,4.61E-04,1.65E-03,4.97E-04,""
2014/4/23 4:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.2 ,12.8 ,1.41E-03,4.95E-04,1.67E-03,5.06E-04,""
2014/4/23 5:00,18.2 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.66E-03,4.99E-04,1.40E-03,5.10E-04,""
2014/4/23 6:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.46E-03,4.70E-04,1.54E-03,4.96E-04,""
2014/4/23 7:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.32E-03,4.63E-04,1.49E-03,5.14E-04,""
2014/4/23 8:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.30E-03,4.60E-04,2.04E-03,4.72E-04,""
2014/4/23 9:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.2 ,12.8 ,1.54E-03,4.61E-04,1.62E-03,5.00E-04,""
2014/4/23 10:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.39E-03,4.90E-04,1.58E-03,4.93E-04,""
2014/4/23 11:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.43E-03,4.52E-04,1.85E-03,4.89E-04,""
2014/4/23 12:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.33E-03,4.37E-04,1.94E-03,4.96E-04,""
2014/4/23 13:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.43E-03,4.49E-04,1.55E-03,4.98E-04,""
2014/4/23 14:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,12.9 ,1.63E-03,4.99E-04,1.58E-03,5.08E-04,""
2014/4/23 15:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,12.9 ,1.54E-03,4.56E-04,1.80E-03,4.94E-04,""
2014/4/23 16:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,13.0 ,1.53E-03,4.62E-04,1.41E-03,4.94E-04,""
2014/4/23 17:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,13.0 ,1.76E-03,4.52E-04,1.88E-03,4.81E-04,""
2014/4/23 18:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,13.0 ,1.36E-03,5.05E-04,1.36E-03,5.12E-04,""
2014/4/23 19:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,13.0 ,1.38E-03,5.04E-04,1.63E-03,4.74E-04,""
2014/4/23 20:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,13.0 ,1.41E-03,5.15E-04,1.49E-03,4.99E-04,""
2014/4/23 21:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,13.0 ,1.39E-03,4.73E-04,1.43E-03,4.99E-04,""
2014/4/23 22:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,13.0 ,1.40E-03,4.66E-04,1.40E-03,4.96E-04,""
2014/4/23 23:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,13.0 ,1.27E-03,4.43E-04,1.57E-03,4.97E-04,""
2014/4/24 0:00,18.3 ,17.4 ,18.2 ,18.3 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,12.9 ,1.39E-03,4.49E-04,1.21E-03,5.24E-04,""
2014/4/24 1:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,12.9 ,1.36E-03,5.01E-04,1.91E-03,4.91E-04,""
2014/4/24 2:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,12.9 ,1.66E-03,4.87E-04,1.51E-03,5.11E-04,""
2014/4/24 3:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.39E-03,4.72E-04,1.51E-03,5.24E-04,""
2014/4/24 4:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.38E-03,4.57E-04,1.50E-03,4.90E-04,""
2014/4/24 5:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.34E-03,4.66E-04,1.39E-03,4.88E-04,""
2014/4/24 6:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.83E-03,4.16E-04,1.29E-03,5.08E-04,""
2014/4/24 7:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.67E-03,4.66E-04,1.84E-03,4.76E-04,""
2014/4/24 8:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.38E-03,4.38E-04,1.64E-03,5.04E-04,""
2014/4/24 9:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.70E-03,4.54E-04,1.43E-03,4.93E-04,""
2014/4/24 10:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.3 ,12.9 ,1.18E-03,4.78E-04,1.42E-03,5.02E-04,""
2014/4/24 11:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,12.9 ,1.84E-03,4.56E-04,1.75E-03,4.83E-04,""
2014/4/24 12:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,13.0 ,1.20E-03,4.79E-04,1.68E-03,4.97E-04,""
2014/4/24 13:00,18.4 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.4 ,13.0 ,1.22E-03,4.74E-04,1.51E-03,4.82E-04,""
2014/4/24 14:00,18.4 ,17.4 ,18.3 ,18.4 ,18.2 ,18.2 ,2.3 ,2.0 ,13.5 ,13.0 ,1.26E-03,5.30E-04,1.72E-03,4.81E-04,""
2014/4/24 15:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.5 ,13.1 ,1.31E-03,5.22E-04,1.62E-03,4.44E-04,""
2014/4/24 16:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.5 ,13.1 ,1.31E-03,4.90E-04,1.64E-03,4.89E-04,""
2014/4/24 17:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.5 ,13.1 ,1.43E-03,4.76E-04,1.49E-03,5.10E-04,""
2014/4/24 18:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.6 ,13.1 ,1.23E-03,4.68E-04,1.71E-03,4.18E-04,""
2014/4/24 19:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.6 ,13.1 ,1.41E-03,4.62E-04,1.51E-03,5.00E-04,""
2014/4/24 20:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.6 ,13.1 ,1.56E-03,4.58E-04,1.48E-03,5.01E-04,""
2014/4/24 21:00,18.3 ,17.4 ,18.2 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.6 ,13.1 ,1.21E-03,5.12E-04,1.65E-03,4.97E-04,""
2014/4/24 22:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.1 ,2.3 ,2.0 ,13.6 ,13.1 ,1.56E-03,4.41E-04,1.91E-03,4.87E-04,""
2014/4/24 23:00,18.3 ,17.5 ,18.3 ,18.4 ,18.3 ,18.1 ,2.3 ,2.0 ,13.5 ,13.1 ,1.72E-03,4.41E-04,1.68E-03,4.85E-04,""
