,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/4/25 0:00,18.3 ,17.4 ,18.3 ,18.4 ,18.2 ,18.2 ,2.3 ,2.0 ,13.5 ,13.1 ,1.39E-03,5.10E-04,1.95E-03,4.95E-04,""
2014/4/25 1:00,18.4 ,17.5 ,18.3 ,18.4 ,18.3 ,18.2 ,2.3 ,2.0 ,13.5 ,13.1 ,1.14E-03,5.07E-04,1.53E-03,4.99E-04,""
2014/4/25 2:00,18.4 ,17.5 ,18.3 ,18.5 ,18.3 ,18.2 ,2.3 ,2.0 ,13.5 ,13.1 ,1.56E-03,4.61E-04,1.77E-03,5.01E-04,""
2014/4/25 3:00,18.4 ,17.5 ,18.3 ,18.4 ,18.3 ,18.2 ,2.3 ,2.0 ,13.5 ,13.1 ,1.32E-03,4.79E-04,1.91E-03,4.81E-04,""
2014/4/25 4:00,18.4 ,17.4 ,18.3 ,18.4 ,18.3 ,18.2 ,2.3 ,2.0 ,13.5 ,13.0 ,1.32E-03,4.55E-04,1.58E-03,5.10E-04,""
2014/4/25 5:00,18.4 ,17.5 ,18.3 ,18.4 ,18.3 ,18.2 ,2.2 ,2.0 ,13.5 ,13.0 ,1.29E-03,5.13E-04,1.82E-03,4.91E-04,""
2014/4/25 6:00,18.4 ,17.5 ,18.3 ,18.4 ,18.3 ,18.2 ,2.2 ,2.0 ,13.5 ,13.0 ,1.56E-03,4.47E-04,1.58E-03,4.95E-04,""
2014/4/25 7:00,18.3 ,17.5 ,18.3 ,18.4 ,18.3 ,18.2 ,2.3 ,2.0 ,13.5 ,13.0 ,1.68E-03,4.67E-04,1.25E-03,5.03E-04,""
2014/4/25 8:00,18.4 ,17.5 ,18.3 ,18.4 ,18.3 ,18.2 ,2.2 ,2.0 ,13.5 ,13.1 ,1.37E-03,4.62E-04,1.79E-03,4.81E-04,""
2014/4/25 9:00,18.4 ,17.5 ,18.3 ,18.4 ,18.3 ,18.2 ,2.2 ,2.0 ,13.5 ,13.1 ,1.55E-03,4.63E-04,1.33E-03,5.03E-04,""
2014/4/25 10:00,18.4 ,17.5 ,18.3 ,18.5 ,18.3 ,18.2 ,2.2 ,2.0 ,13.6 ,13.1 ,1.42E-03,4.63E-04,1.53E-03,5.08E-04,""
2014/4/25 11:00,18.4 ,17.5 ,18.3 ,18.5 ,18.3 ,18.2 ,2.2 ,2.0 ,13.6 ,13.2 ,1.70E-03,4.72E-04,1.54E-03,4.95E-04,""
2014/4/25 12:00,18.4 ,17.5 ,18.3 ,18.5 ,18.3 ,18.2 ,2.2 ,2.0 ,13.6 ,13.2 ,1.57E-03,4.56E-04,1.61E-03,5.02E-04,""
2014/4/25 13:00,18.4 ,17.5 ,18.3 ,18.5 ,18.3 ,18.2 ,2.2 ,2.0 ,13.7 ,13.2 ,1.17E-03,4.59E-04,1.46E-03,5.08E-04,""
2014/4/25 14:00,18.4 ,17.5 ,18.4 ,18.5 ,18.3 ,18.2 ,2.2 ,2.0 ,13.7 ,13.2 ,1.34E-03,4.57E-04,1.82E-03,5.00E-04,""
2014/4/25 15:00,18.4 ,17.5 ,18.4 ,18.5 ,18.3 ,18.2 ,2.2 ,2.0 ,13.7 ,13.3 ,1.34E-03,5.04E-04,1.68E-03,4.96E-04,""
2014/4/25 16:00,18.4 ,17.5 ,18.4 ,18.5 ,18.3 ,18.2 ,2.2 ,2.0 ,13.7 ,13.3 ,1.46E-03,4.70E-04,1.73E-03,4.83E-04,""
2014/4/25 17:00,18.4 ,17.5 ,18.4 ,18.5 ,18.3 ,18.2 ,2.2 ,2.0 ,13.7 ,13.3 ,1.53E-03,4.80E-04,1.86E-03,5.05E-04,""
2014/4/25 18:00,18.5 ,17.5 ,18.4 ,18.5 ,18.3 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.29E-03,4.67E-04,1.36E-03,5.08E-04,""
2014/4/25 19:00,18.4 ,17.5 ,18.4 ,18.5 ,18.3 ,18.2 ,2.3 ,2.0 ,13.8 ,13.3 ,1.47E-03,4.64E-04,1.70E-03,4.89E-04,""
2014/4/25 20:00,18.4 ,17.5 ,18.4 ,18.5 ,18.3 ,18.2 ,2.2 ,2.0 ,13.8 ,13.3 ,1.38E-03,4.67E-04,1.45E-03,5.00E-04,""
2014/4/25 21:00,18.5 ,17.6 ,18.4 ,18.5 ,18.3 ,18.3 ,2.3 ,2.0 ,13.8 ,13.3 ,1.40E-03,4.61E-04,1.71E-03,4.74E-04,""
2014/4/25 22:00,18.5 ,17.6 ,18.4 ,18.5 ,18.3 ,18.2 ,2.2 ,2.0 ,13.8 ,13.3 ,1.45E-03,4.62E-04,1.28E-03,5.00E-04,""
2014/4/25 23:00,18.5 ,17.6 ,18.4 ,18.5 ,18.4 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.62E-03,4.57E-04,1.49E-03,4.86E-04,""
2014/4/26 0:00,18.5 ,17.6 ,18.4 ,18.5 ,18.3 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.33E-03,4.91E-04,1.66E-03,5.00E-04,""
2014/4/26 1:00,18.5 ,17.6 ,18.4 ,18.5 ,18.4 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.75E-03,4.67E-04,1.77E-03,4.99E-04,""
2014/4/26 2:00,18.5 ,17.6 ,18.4 ,18.5 ,18.4 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.82E-03,4.31E-04,1.31E-03,5.12E-04,""
2014/4/26 3:00,18.5 ,17.6 ,18.4 ,18.5 ,18.4 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.38E-03,5.19E-04,1.47E-03,5.06E-04,""
2014/4/26 4:00,18.5 ,17.6 ,18.4 ,18.5 ,18.4 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.55E-03,4.53E-04,1.59E-03,5.01E-04,""
2014/4/26 5:00,18.4 ,17.6 ,18.4 ,18.5 ,18.4 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.26E-03,4.78E-04,1.64E-03,4.87E-04,""
2014/4/26 6:00,18.5 ,17.6 ,18.4 ,18.5 ,18.4 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.28E-03,4.78E-04,1.51E-03,4.98E-04,""
2014/4/26 7:00,18.5 ,17.6 ,18.4 ,18.5 ,18.4 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.56E-03,4.44E-04,1.40E-03,4.99E-04,""
2014/4/26 8:00,18.5 ,17.6 ,18.4 ,18.6 ,18.4 ,18.3 ,2.2 ,2.0 ,13.8 ,13.3 ,1.54E-03,4.49E-04,1.60E-03,5.04E-04,""
2014/4/26 9:00,18.5 ,17.6 ,18.4 ,18.5 ,18.4 ,18.3 ,2.2 ,2.0 ,13.8 ,13.4 ,1.40E-03,4.64E-04,1.54E-03,5.09E-04,""
2014/4/26 10:00,18.5 ,17.6 ,18.5 ,18.6 ,18.4 ,18.3 ,2.5 ,2.0 ,13.8 ,13.4 ,1.72E-03,5.00E-04,1.66E-03,4.92E-04,""
2014/4/26 11:00,18.5 ,17.6 ,18.5 ,18.6 ,18.4 ,18.3 ,2.5 ,2.0 ,13.9 ,13.4 ,1.28E-03,4.82E-04,1.19E-03,5.23E-04,""
2014/4/26 12:00,18.5 ,17.6 ,18.5 ,18.6 ,18.4 ,18.3 ,2.5 ,2.0 ,13.9 ,13.5 ,1.54E-03,4.67E-04,1.30E-03,5.01E-04,""
2014/4/26 13:00,18.5 ,17.7 ,18.5 ,18.6 ,18.4 ,18.3 ,2.5 ,2.0 ,13.9 ,13.5 ,1.56E-03,4.93E-04,1.36E-03,5.06E-04,""
2014/4/26 14:00,18.5 ,17.7 ,18.5 ,18.6 ,18.4 ,18.3 ,2.5 ,2.0 ,14.0 ,13.5 ,1.64E-03,4.95E-04,1.71E-03,4.94E-04,""
2014/4/26 15:00,18.5 ,17.7 ,18.5 ,18.6 ,18.4 ,18.3 ,2.5 ,2.0 ,14.0 ,13.6 ,1.25E-03,4.77E-04,1.89E-03,4.93E-04,""
2014/4/26 16:00,18.5 ,17.7 ,18.5 ,18.6 ,18.4 ,18.3 ,2.5 ,2.0 ,14.0 ,13.6 ,1.50E-03,4.66E-04,1.64E-03,5.39E-04,""
2014/4/26 17:00,18.6 ,17.7 ,18.5 ,18.6 ,18.4 ,18.3 ,2.5 ,2.0 ,14.1 ,13.6 ,1.37E-03,4.65E-04,1.61E-03,4.87E-04,""
2014/4/26 18:00,18.6 ,17.7 ,18.5 ,18.6 ,18.4 ,18.4 ,2.5 ,2.0 ,14.1 ,13.6 ,1.42E-03,4.65E-04,1.57E-03,4.89E-04,""
2014/4/26 19:00,18.6 ,17.7 ,18.5 ,18.6 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.6 ,1.36E-03,5.26E-04,1.54E-03,5.10E-04,""
2014/4/26 20:00,18.6 ,17.7 ,18.5 ,18.6 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.6 ,1.58E-03,4.50E-04,1.44E-03,4.87E-04,""
2014/4/26 21:00,18.6 ,17.7 ,18.5 ,18.6 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.52E-03,4.43E-04,1.50E-03,5.06E-04,""
2014/4/26 22:00,18.6 ,17.7 ,18.5 ,18.6 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.54E-03,4.51E-04,1.12E-03,5.03E-04,""
2014/4/26 23:00,18.6 ,17.7 ,18.5 ,18.6 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.80E-03,4.36E-04,1.14E-03,5.18E-04,""
2014/4/27 0:00,18.6 ,17.7 ,18.5 ,18.6 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.38E-03,4.37E-04,1.42E-03,4.83E-04,""
2014/4/27 1:00,18.6 ,17.7 ,18.5 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.28E-03,4.97E-04,1.31E-03,5.51E-04,""
2014/4/27 2:00,18.6 ,17.7 ,18.5 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.89E-03,4.50E-04,7.52E-04,5.25E-04,""
2014/4/27 3:00,18.6 ,17.7 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.45E-03,4.65E-04,1.12E-03,5.14E-04,""
2014/4/27 4:00,18.6 ,17.7 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.55E-03,4.45E-04,1.33E-03,4.95E-04,""
2014/4/27 5:00,18.6 ,17.7 ,18.5 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.43E-03,4.64E-04,8.91E-04,5.17E-04,""
2014/4/27 6:00,18.6 ,17.7 ,18.5 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.55E-03,4.53E-04,8.73E-04,5.21E-04,""
2014/4/27 7:00,18.6 ,17.7 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.1 ,13.7 ,1.44E-03,5.00E-04,1.25E-03,5.37E-04,""
2014/4/27 8:00,18.6 ,17.7 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.2 ,13.7 ,1.37E-03,4.45E-04,1.18E-03,5.06E-04,""
2014/4/27 9:00,18.7 ,17.8 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.2 ,13.7 ,1.48E-03,4.69E-04,1.19E-03,5.41E-04,""
2014/4/27 10:00,18.6 ,17.8 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.2 ,13.8 ,1.23E-03,4.73E-04,1.16E-03,5.09E-04,""
2014/4/27 11:00,18.7 ,17.8 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.2 ,13.8 ,1.16E-03,4.62E-04,8.44E-04,4.56E-04,""
2014/4/27 12:00,18.6 ,17.8 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.3 ,13.8 ,1.25E-03,4.85E-04,1.49E-03,4.94E-04,""
2014/4/27 13:00,18.6 ,17.8 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.3 ,13.9 ,1.47E-03,4.77E-04,1.13E-03,5.36E-04,""
2014/4/27 14:00,18.6 ,17.8 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.3 ,13.9 ,1.39E-03,5.01E-04,1.14E-03,5.28E-04,""
2014/4/27 15:00,18.6 ,17.8 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.4 ,13.9 ,1.63E-03,4.41E-04,9.90E-04,5.09E-04,""
2014/4/27 16:00,18.6 ,17.8 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.4 ,13.9 ,1.10E-03,5.09E-04,1.25E-03,5.09E-04,""
2014/4/27 17:00,18.6 ,17.8 ,18.6 ,18.7 ,18.5 ,18.4 ,2.5 ,2.0 ,14.4 ,14.0 ,1.48E-03,4.89E-04,9.31E-04,5.50E-04,""
2014/4/27 18:00,18.7 ,17.8 ,18.6 ,18.7 ,18.5 ,18.5 ,2.5 ,2.0 ,14.4 ,14.0 ,1.56E-03,4.63E-04,1.18E-03,5.61E-04,""
2014/4/27 19:00,18.7 ,17.8 ,18.6 ,18.8 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.72E-03,5.03E-04,1.18E-03,5.35E-04,""
2014/4/27 20:00,18.7 ,17.8 ,18.6 ,18.7 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.91E-03,4.72E-04,1.22E-03,4.92E-04,""
2014/4/27 21:00,18.7 ,17.8 ,18.6 ,18.7 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.92E-03,4.48E-04,1.03E-03,5.10E-04,""
2014/4/27 22:00,18.7 ,17.8 ,18.6 ,18.8 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.81E-03,4.62E-04,1.42E-03,5.01E-04,""
2014/4/27 23:00,18.7 ,17.8 ,18.6 ,18.8 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.91E-03,4.62E-04,1.33E-03,5.23E-04,""
2014/4/28 0:00,18.7 ,17.9 ,18.7 ,18.8 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.85E-03,4.30E-04,1.54E-03,4.83E-04,""
2014/4/28 1:00,18.7 ,17.8 ,18.6 ,18.7 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.1 ,1.45E-03,4.70E-04,1.35E-03,5.02E-04,""
2014/4/28 2:00,18.7 ,17.8 ,18.7 ,18.8 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.44E-03,4.51E-04,1.14E-03,5.12E-04,""
2014/4/28 3:00,18.7 ,17.9 ,18.7 ,18.8 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.59E-03,4.83E-04,1.15E-03,5.37E-04,""
2014/4/28 4:00,18.7 ,17.8 ,18.6 ,18.8 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.73E-03,4.56E-04,1.48E-03,5.06E-04,""
2014/4/28 5:00,18.7 ,17.9 ,18.7 ,18.8 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.41E-03,4.75E-04,8.83E-04,5.26E-04,""
2014/4/28 6:00,18.7 ,17.8 ,18.6 ,18.8 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.0 ,1.26E-03,4.65E-04,1.38E-03,5.12E-04,""
2014/4/28 7:00,18.8 ,17.9 ,18.7 ,18.8 ,18.6 ,18.6 ,2.5 ,2.0 ,14.5 ,14.0 ,1.29E-03,5.18E-04,1.11E-03,5.06E-04,""
2014/4/28 8:00,18.8 ,17.9 ,18.7 ,18.8 ,18.7 ,18.6 ,2.5 ,2.0 ,14.5 ,14.0 ,1.43E-03,4.95E-04,9.36E-04,5.52E-04,""
2014/4/28 9:00,18.8 ,17.9 ,18.7 ,18.8 ,18.6 ,18.6 ,2.5 ,2.0 ,14.5 ,14.1 ,1.37E-03,4.56E-04,1.30E-03,5.46E-04,""
2014/4/28 10:00,18.7 ,17.9 ,18.7 ,18.8 ,18.6 ,18.5 ,2.5 ,2.0 ,14.5 ,14.1 ,1.22E-03,5.01E-04,1.32E-03,5.52E-04,""
2014/4/28 11:00,18.8 ,17.9 ,18.7 ,18.8 ,18.6 ,18.6 ,2.5 ,2.0 ,14.6 ,14.1 ,1.21E-03,4.56E-04,1.25E-03,5.54E-04,""
2014/4/28 12:00,18.8 ,17.9 ,18.7 ,18.8 ,18.7 ,18.6 ,2.5 ,2.0 ,14.6 ,14.2 ,1.28E-03,4.87E-04,1.70E-03,4.88E-04,""
2014/4/28 13:00,18.8 ,17.9 ,18.7 ,18.8 ,18.7 ,18.6 ,2.5 ,2.0 ,14.7 ,14.2 ,1.31E-03,4.69E-04,8.65E-04,5.24E-04,""
2014/4/28 14:00,18.8 ,17.9 ,18.7 ,18.8 ,18.7 ,18.6 ,2.5 ,2.0 ,14.7 ,14.2 ,1.25E-03,5.17E-04,1.43E-03,5.04E-04,""
2014/4/28 15:00,18.8 ,17.9 ,18.7 ,18.8 ,18.7 ,18.6 ,2.5 ,2.0 ,14.7 ,14.3 ,1.62E-03,4.47E-04,1.33E-03,5.36E-04,""
2014/4/28 16:00,18.8 ,17.9 ,18.7 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.7 ,14.3 ,1.39E-03,4.62E-04,9.91E-04,5.37E-04,""
2014/4/28 17:00,18.8 ,17.9 ,18.7 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.3 ,1.27E-03,5.24E-04,1.10E-03,5.15E-04,""
2014/4/28 18:00,18.8 ,17.9 ,18.7 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.3 ,1.38E-03,4.51E-04,1.33E-03,5.01E-04,""
2014/4/28 19:00,18.8 ,17.9 ,18.7 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.3 ,1.46E-03,4.56E-04,1.61E-03,5.01E-04,""
2014/4/28 20:00,18.8 ,17.9 ,18.7 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.4 ,1.20E-03,4.68E-04,1.62E-03,4.94E-04,""
2014/4/28 21:00,18.8 ,18.0 ,18.7 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.4 ,1.01E-03,5.19E-04,1.36E-03,4.98E-04,""
2014/4/28 22:00,18.9 ,18.0 ,18.8 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.4 ,1.43E-03,4.87E-04,1.92E-03,4.89E-04,""
2014/4/28 23:00,18.9 ,18.0 ,18.8 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.4 ,1.28E-03,5.22E-04,1.89E-03,4.70E-04,""
2014/4/29 0:00,18.8 ,18.0 ,18.7 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.4 ,1.68E-03,4.95E-04,1.79E-03,4.87E-04,""
2014/4/29 1:00,18.9 ,18.0 ,18.8 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.4 ,1.33E-03,5.15E-04,1.23E-03,5.07E-04,""
2014/4/29 2:00,18.9 ,18.0 ,18.8 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.4 ,1.63E-03,5.02E-04,1.57E-03,4.98E-04,""
2014/4/29 3:00,18.9 ,18.0 ,18.8 ,18.9 ,18.7 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.43E-03,5.02E-04,1.49E-03,5.04E-04,""
2014/4/29 4:00,18.9 ,18.0 ,18.8 ,18.9 ,18.7 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.64E-03,4.59E-04,1.47E-03,4.90E-04,""
2014/4/29 5:00,18.9 ,18.0 ,18.8 ,18.9 ,18.7 ,18.6 ,2.5 ,2.0 ,14.8 ,14.4 ,1.48E-03,4.98E-04,1.81E-03,4.85E-04,""
2014/4/29 6:00,18.9 ,18.0 ,18.8 ,18.9 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.49E-03,4.93E-04,1.52E-03,4.91E-04,""
2014/4/29 7:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.57E-03,4.67E-04,1.85E-03,4.69E-04,""
2014/4/29 8:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.61E-03,4.40E-04,1.49E-03,4.97E-04,""
2014/4/29 9:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.16E-03,4.94E-04,1.69E-03,4.89E-04,""
2014/4/29 10:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.55E-03,4.91E-04,1.73E-03,4.75E-04,""
2014/4/29 11:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.50E-03,4.93E-04,1.39E-03,5.10E-04,""
2014/4/29 12:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.13E-03,5.13E-04,1.71E-03,4.95E-04,""
2014/4/29 13:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.9 ,14.4 ,1.48E-03,4.71E-04,1.08E-03,5.36E-04,""
2014/4/29 14:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.9 ,14.4 ,1.52E-03,5.04E-04,1.52E-03,4.96E-04,""
2014/4/29 15:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.15E-03,5.26E-04,1.85E-03,4.75E-04,""
2014/4/29 16:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.54E-03,4.88E-04,1.47E-03,4.90E-04,""
2014/4/29 17:00,18.9 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.32E-03,5.09E-04,1.87E-03,4.91E-04,""
2014/4/29 18:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.29E-03,5.00E-04,1.62E-03,5.15E-04,""
2014/4/29 19:00,19.0 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.43E-03,4.90E-04,1.71E-03,4.99E-04,""
2014/4/29 20:00,18.9 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.35E-03,4.88E-04,1.44E-03,4.87E-04,""
2014/4/29 21:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.54E-03,4.73E-04,1.62E-03,4.79E-04,""
2014/4/29 22:00,18.9 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.4 ,1.82E-03,4.36E-04,1.46E-03,5.10E-04,""
2014/4/29 23:00,18.9 ,18.1 ,18.8 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.3 ,1.17E-03,5.19E-04,1.84E-03,4.95E-04,""
2014/4/30 0:00,18.9 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.3 ,1.51E-03,5.02E-04,1.95E-03,4.93E-04,""
2014/4/30 1:00,18.9 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.3 ,1.44E-03,4.66E-04,1.37E-03,5.05E-04,""
2014/4/30 2:00,19.0 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.3 ,1.33E-03,5.07E-04,1.34E-03,5.10E-04,""
2014/4/30 3:00,18.9 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.3 ,1.72E-03,4.67E-04,1.05E-03,5.20E-04,""
2014/4/30 4:00,19.0 ,18.1 ,18.9 ,19.0 ,18.9 ,18.8 ,2.5 ,2.0 ,14.8 ,14.3 ,1.01E-03,5.43E-04,1.00E-03,5.41E-04,""
2014/4/30 5:00,18.9 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.3 ,1.14E-03,4.71E-04,1.07E-03,5.21E-04,""
2014/4/30 6:00,18.9 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.3 ,1.55E-03,5.16E-04,1.40E-03,5.48E-04,""
2014/4/30 7:00,18.9 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.3 ,1.55E-03,4.67E-04,1.13E-03,5.07E-04,""
2014/4/30 8:00,19.0 ,18.1 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,14.8 ,14.3 ,1.48E-03,5.06E-04,1.24E-03,5.34E-04,""
2014/4/30 9:00,19.0 ,18.1 ,18.9 ,19.0 ,18.9 ,18.8 ,2.5 ,2.0 ,14.8 ,14.3 ,1.58E-03,4.61E-04,1.44E-03,5.00E-04,""
2014/4/30 10:00,19.0 ,18.1 ,18.9 ,19.0 ,18.9 ,18.8 ,2.5 ,2.0 ,14.8 ,14.3 ,1.42E-03,4.89E-04,1.37E-03,5.02E-04,""
2014/4/30 11:00,19.0 ,18.1 ,18.9 ,19.0 ,18.9 ,18.8 ,2.5 ,2.0 ,14.8 ,14.3 ,1.45E-03,5.03E-04,1.85E-03,4.72E-04,""
2014/4/30 12:00,19.0 ,18.1 ,18.9 ,19.0 ,18.9 ,18.8 ,2.5 ,2.0 ,14.8 ,14.4 ,1.69E-03,4.42E-04,1.25E-03,5.36E-04,""
2014/4/30 13:00,19.0 ,18.1 ,18.9 ,19.0 ,18.9 ,18.8 ,2.5 ,2.0 ,14.8 ,14.4 ,1.53E-03,4.65E-04,1.72E-03,5.13E-04,""
2014/4/30 14:00,19.0 ,18.1 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.8 ,14.4 ,1.80E-03,4.48E-04,1.48E-03,4.99E-04,""
2014/4/30 15:00,19.0 ,18.1 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.8 ,14.4 ,1.35E-03,4.65E-04,1.48E-03,4.99E-04,""
2014/4/30 16:00,19.0 ,18.1 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.9 ,14.4 ,1.33E-03,4.90E-04,1.67E-03,4.93E-04,""
2014/4/30 17:00,19.0 ,18.1 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.9 ,14.4 ,1.71E-03,4.55E-04,1.35E-03,5.08E-04,""
2014/4/30 18:00,19.0 ,18.1 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.9 ,14.4 ,1.62E-03,4.52E-04,1.42E-03,5.04E-04,""
2014/4/30 19:00,19.0 ,18.1 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.9 ,14.4 ,1.32E-03,4.44E-04,1.73E-03,4.99E-04,""
2014/4/30 20:00,19.1 ,18.2 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.9 ,14.4 ,1.77E-03,4.77E-04,1.91E-03,4.87E-04,""
2014/4/30 21:00,19.0 ,18.1 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.9 ,14.4 ,1.47E-03,4.57E-04,1.84E-03,4.78E-04,""
2014/4/30 22:00,19.1 ,18.2 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.9 ,14.4 ,1.37E-03,4.64E-04,1.71E-03,4.79E-04,""
2014/4/30 23:00,19.1 ,18.2 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.9 ,14.5 ,1.55E-03,4.73E-04,1.80E-03,4.94E-04,""
2014/5/1 0:00,19.1 ,18.2 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.9 ,14.5 ,1.65E-03,4.30E-04,1.56E-03,5.00E-04,""
2014/5/1 1:00,19.1 ,18.2 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,14.9 ,14.5 ,1.43E-03,4.92E-04,1.80E-03,4.93E-04,""
2014/5/1 2:00,19.1 ,18.2 ,19.0 ,19.1 ,19.0 ,18.9 ,2.5 ,2.0 ,14.9 ,14.5 ,1.54E-03,5.07E-04,1.47E-03,4.44E-04,""
2014/5/1 3:00,19.1 ,18.2 ,19.0 ,19.1 ,18.9 ,18.9 ,2.5 ,2.0 ,14.9 ,14.5 ,1.40E-03,4.59E-04,1.86E-03,5.00E-04,""
2014/5/1 4:00,19.1 ,18.2 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,15.0 ,14.5 ,1.56E-03,4.53E-04,1.35E-03,4.93E-04,""
2014/5/1 5:00,19.1 ,18.2 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,15.0 ,14.5 ,1.50E-03,5.01E-04,1.56E-03,4.95E-04,""
2014/5/1 6:00,19.1 ,18.3 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.30E-03,4.52E-04,1.58E-03,4.94E-04,""
2014/5/1 7:00,19.1 ,18.2 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.32E-03,5.09E-04,1.32E-03,4.87E-04,""
2014/5/1 8:00,19.1 ,18.2 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.80E-03,4.88E-04,2.00E-03,4.83E-04,""
2014/5/1 9:00,19.1 ,18.2 ,19.0 ,19.1 ,19.0 ,18.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.46E-03,4.57E-04,1.65E-03,5.12E-04,""
2014/5/1 10:00,19.1 ,18.3 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,15.0 ,14.6 ,1.74E-03,4.74E-04,1.56E-03,5.08E-04,""
2014/5/1 11:00,19.1 ,18.2 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,15.0 ,14.6 ,1.57E-03,4.48E-04,1.59E-03,4.96E-04,""
2014/5/1 12:00,19.2 ,18.3 ,19.1 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,15.0 ,14.6 ,1.50E-03,5.13E-04,1.77E-03,5.02E-04,""
2014/5/1 13:00,19.2 ,18.3 ,19.1 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,15.1 ,14.6 ,1.50E-03,4.68E-04,1.52E-03,4.67E-04,""
2014/5/1 14:00,19.2 ,18.3 ,19.1 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,15.1 ,14.6 ,1.59E-03,4.68E-04,1.46E-03,5.04E-04,""
2014/5/1 15:00,19.1 ,18.3 ,19.1 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,15.1 ,14.7 ,1.23E-03,5.13E-04,1.57E-03,5.04E-04,""
2014/5/1 16:00,19.2 ,18.3 ,19.1 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,15.1 ,14.7 ,1.64E-03,4.76E-04,1.59E-03,4.88E-04,""
2014/5/1 17:00,19.2 ,18.3 ,19.1 ,19.2 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.54E-03,5.00E-04,1.88E-03,4.79E-04,""
2014/5/1 18:00,19.2 ,18.3 ,19.1 ,19.2 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.41E-03,4.83E-04,1.66E-03,4.94E-04,""
2014/5/1 19:00,19.2 ,18.3 ,19.1 ,19.2 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.40E-03,4.90E-04,1.69E-03,4.91E-04,""
2014/5/1 20:00,19.2 ,18.3 ,19.1 ,19.2 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.53E-03,4.55E-04,1.56E-03,4.97E-04,""
2014/5/1 21:00,19.2 ,18.3 ,19.1 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.72E-03,4.69E-04,1.64E-03,4.96E-04,""
2014/5/1 22:00,19.2 ,18.3 ,19.1 ,19.2 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.57E-03,4.65E-04,1.79E-03,4.77E-04,""
2014/5/1 23:00,19.2 ,18.3 ,19.1 ,19.2 ,19.0 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.35E-03,4.98E-04,1.59E-03,4.91E-04,""
2014/5/2 0:00,19.2 ,18.3 ,19.1 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.61E-03,4.68E-04,1.63E-03,4.89E-04,""
2014/5/2 1:00,19.2 ,18.3 ,19.1 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.27E-03,5.25E-04,1.60E-03,4.88E-04,""
2014/5/2 2:00,19.2 ,18.3 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.38E-03,4.88E-04,1.68E-03,4.93E-04,""
2014/5/2 3:00,19.2 ,18.3 ,19.1 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.70E-03,4.83E-04,1.63E-03,5.10E-04,""
2014/5/2 4:00,19.2 ,18.3 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.48E-03,4.96E-04,1.82E-03,4.77E-04,""
2014/5/2 5:00,19.2 ,18.4 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.19E-03,5.10E-04,1.22E-03,5.21E-04,""
2014/5/2 6:00,19.3 ,18.4 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.33E-03,4.91E-04,1.45E-03,4.94E-04,""
2014/5/2 7:00,19.2 ,18.4 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.7 ,1.51E-03,4.96E-04,1.53E-03,5.02E-04,""
2014/5/2 8:00,19.3 ,18.4 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.2 ,14.8 ,1.20E-03,5.13E-04,1.50E-03,5.14E-04,""
2014/5/2 9:00,19.3 ,18.4 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.3 ,14.8 ,1.49E-03,5.06E-04,1.55E-03,5.04E-04,""
2014/5/2 10:00,19.3 ,18.4 ,19.2 ,19.3 ,19.1 ,19.1 ,2.5 ,2.0 ,15.3 ,14.8 ,1.21E-03,5.03E-04,1.59E-03,5.11E-04,""
2014/5/2 11:00,19.3 ,18.4 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,15.3 ,14.9 ,1.43E-03,4.98E-04,1.41E-03,4.96E-04,""
2014/5/2 12:00,19.3 ,18.4 ,19.2 ,19.3 ,19.1 ,19.1 ,2.5 ,2.0 ,15.4 ,14.9 ,1.55E-03,4.43E-04,1.08E-03,5.41E-04,""
2014/5/2 13:00,19.3 ,18.5 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.4 ,15.0 ,1.43E-03,5.10E-04,1.27E-03,5.04E-04,""
2014/5/2 14:00,19.3 ,18.5 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.5 ,15.0 ,1.55E-03,4.57E-04,9.08E-04,5.99E-04,""
2014/5/2 15:00,19.3 ,18.5 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.5 ,15.0 ,1.50E-03,4.95E-04,9.68E-04,5.09E-04,""
2014/5/2 16:00,19.3 ,18.5 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.5 ,15.1 ,1.81E-03,4.85E-04,1.27E-03,5.04E-04,""
2014/5/2 17:00,19.3 ,18.5 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.5 ,15.1 ,1.46E-03,4.92E-04,1.08E-03,5.50E-04,""
2014/5/2 18:00,19.3 ,18.5 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.5 ,15.1 ,1.67E-03,4.71E-04,1.04E-03,5.30E-04,""
2014/5/2 19:00,19.3 ,18.4 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.5 ,15.1 ,1.35E-03,4.70E-04,1.28E-03,5.17E-04,""
2014/5/2 20:00,19.4 ,18.5 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.6 ,15.1 ,1.50E-03,4.55E-04,1.01E-03,5.14E-04,""
2014/5/2 21:00,19.4 ,18.5 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.6 ,15.1 ,1.15E-03,5.14E-04,1.34E-03,5.48E-04,""
2014/5/2 22:00,19.4 ,18.5 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.6 ,15.1 ,1.18E-03,5.06E-04,1.38E-03,5.06E-04,""
2014/5/2 23:00,19.4 ,18.5 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.6 ,15.1 ,1.37E-03,4.91E-04,8.83E-04,5.07E-04,""
2014/5/3 0:00,19.4 ,18.5 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.6 ,15.1 ,1.35E-03,5.05E-04,1.24E-03,5.07E-04,""
2014/5/3 1:00,19.4 ,18.5 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.6 ,15.1 ,1.58E-03,4.47E-04,1.56E-03,5.31E-04,""
2014/5/3 2:00,19.4 ,18.5 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.5 ,15.1 ,1.83E-03,4.34E-04,1.22E-03,5.15E-04,""
2014/5/3 3:00,19.4 ,18.5 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.5 ,15.1 ,1.65E-03,4.61E-04,1.22E-03,5.33E-04,""
2014/5/3 4:00,19.4 ,18.5 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,15.5 ,15.1 ,1.67E-03,4.92E-04,1.06E-03,5.07E-04,""
2014/5/3 5:00,19.4 ,18.5 ,19.3 ,19.4 ,19.3 ,19.2 ,2.5 ,2.0 ,15.5 ,15.1 ,1.87E-03,4.62E-04,9.56E-04,5.09E-04,""
2014/5/3 6:00,19.4 ,18.5 ,19.3 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.5 ,15.1 ,1.33E-03,4.66E-04,1.29E-03,5.41E-04,""
2014/5/3 7:00,19.4 ,18.5 ,19.3 ,19.4 ,19.3 ,19.2 ,2.5 ,2.0 ,15.5 ,15.1 ,1.71E-03,4.96E-04,1.18E-03,5.12E-04,""
2014/5/3 8:00,19.4 ,18.5 ,19.3 ,19.4 ,19.3 ,19.2 ,2.5 ,2.0 ,15.6 ,15.1 ,1.63E-03,5.14E-04,8.85E-04,5.16E-04,""
2014/5/3 9:00,19.4 ,18.5 ,19.3 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.6 ,15.1 ,1.32E-03,4.60E-04,1.08E-03,5.19E-04,""
2014/5/3 10:00,19.4 ,18.5 ,19.3 ,19.4 ,19.3 ,19.2 ,2.5 ,2.0 ,15.6 ,15.2 ,1.05E-03,5.24E-04,9.80E-04,5.34E-04,""
2014/5/3 11:00,19.4 ,18.5 ,19.3 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.6 ,15.2 ,1.43E-03,4.46E-04,1.12E-03,5.36E-04,""
2014/5/3 12:00,19.4 ,18.6 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.7 ,15.2 ,1.64E-03,4.52E-04,1.31E-03,5.36E-04,""
2014/5/3 13:00,19.4 ,18.5 ,19.3 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.7 ,15.3 ,1.41E-03,4.98E-04,1.03E-03,5.42E-04,""
2014/5/3 14:00,19.4 ,18.6 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.7 ,15.3 ,1.15E-03,5.21E-04,1.09E-03,5.12E-04,""
2014/5/3 15:00,19.4 ,18.6 ,19.3 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.8 ,15.3 ,1.41E-03,5.05E-04,7.66E-04,5.14E-04,""
2014/5/3 16:00,19.5 ,18.6 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.8 ,15.3 ,1.32E-03,5.11E-04,1.30E-03,4.90E-04,""
2014/5/3 17:00,19.4 ,18.6 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.8 ,15.4 ,1.47E-03,5.03E-04,1.25E-03,5.01E-04,""
2014/5/3 18:00,19.5 ,18.6 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.8 ,15.4 ,1.10E-03,5.12E-04,1.27E-03,5.06E-04,""
2014/5/3 19:00,19.5 ,18.6 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.8 ,15.4 ,1.25E-03,5.05E-04,1.11E-03,5.17E-04,""
2014/5/3 20:00,19.5 ,18.6 ,19.4 ,19.5 ,19.3 ,19.3 ,2.5 ,2.0 ,15.9 ,15.4 ,1.51E-03,4.67E-04,9.21E-04,5.30E-04,""
2014/5/3 21:00,19.5 ,18.6 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,15.9 ,15.4 ,1.53E-03,4.78E-04,1.02E-03,5.53E-04,""
2014/5/3 22:00,19.5 ,18.6 ,19.4 ,19.5 ,19.4 ,19.3 ,2.5 ,2.0 ,15.9 ,15.4 ,1.56E-03,4.92E-04,1.37E-03,5.19E-04,""
2014/5/3 23:00,19.5 ,18.6 ,19.4 ,19.5 ,19.4 ,19.3 ,2.5 ,2.0 ,15.9 ,15.4 ,1.59E-03,4.63E-04,1.01E-03,5.14E-04,""
2014/5/4 0:00,19.5 ,18.6 ,19.4 ,19.5 ,19.3 ,19.3 ,2.5 ,2.0 ,15.9 ,15.4 ,1.63E-03,5.07E-04,1.28E-03,5.55E-04,""
2014/5/4 1:00,19.5 ,18.6 ,19.4 ,19.5 ,19.4 ,19.3 ,2.5 ,2.0 ,15.8 ,15.4 ,1.52E-03,4.88E-04,1.21E-03,5.18E-04,""
2014/5/4 2:00,19.5 ,18.6 ,19.4 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.8 ,15.4 ,1.63E-03,4.91E-04,1.06E-03,5.05E-04,""
2014/5/4 3:00,19.5 ,18.7 ,19.4 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.8 ,15.4 ,1.54E-03,5.05E-04,1.07E-03,5.08E-04,""
2014/5/4 4:00,19.6 ,18.7 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.8 ,15.4 ,1.28E-03,4.65E-04,8.19E-04,5.45E-04,""
2014/5/4 5:00,19.5 ,18.7 ,19.4 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.8 ,15.4 ,1.66E-03,4.80E-04,1.14E-03,4.94E-04,""
2014/5/4 6:00,19.6 ,18.7 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.8 ,15.3 ,1.51E-03,4.87E-04,1.45E-03,5.23E-04,""
2014/5/4 7:00,19.6 ,18.7 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.8 ,15.3 ,1.56E-03,4.95E-04,1.18E-03,5.22E-04,""
2014/5/4 8:00,19.5 ,18.7 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.8 ,15.4 ,1.09E-03,5.06E-04,1.39E-03,5.12E-04,""
2014/5/4 9:00,19.5 ,18.7 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.8 ,15.4 ,1.57E-03,4.87E-04,1.40E-03,5.34E-04,""
2014/5/4 10:00,19.5 ,18.7 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.9 ,15.4 ,1.55E-03,4.48E-04,1.01E-03,5.16E-04,""
2014/5/4 11:00,19.6 ,18.7 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.9 ,15.4 ,1.25E-03,5.09E-04,1.03E-03,5.51E-04,""
2014/5/4 12:00,19.5 ,18.7 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.9 ,15.4 ,1.19E-03,4.95E-04,1.16E-03,5.30E-04,""
2014/5/4 13:00,19.6 ,18.7 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,15.9 ,15.5 ,1.76E-03,4.78E-04,1.09E-03,5.50E-04,""
2014/5/4 14:00,19.6 ,18.7 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,16.0 ,15.5 ,1.82E-03,4.44E-04,1.24E-03,5.45E-04,""
2014/5/4 15:00,19.6 ,18.7 ,19.5 ,19.6 ,19.4 ,19.4 ,2.5 ,2.0 ,16.0 ,15.5 ,1.58E-03,4.82E-04,1.37E-03,5.10E-04,""
2014/5/4 16:00,19.6 ,18.7 ,19.5 ,19.6 ,19.4 ,19.4 ,2.5 ,2.0 ,16.0 ,15.5 ,1.29E-03,4.54E-04,1.26E-03,5.04E-04,""
2014/5/4 17:00,19.6 ,18.7 ,19.5 ,19.6 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.52E-03,4.92E-04,7.98E-04,5.30E-04,""
2014/5/4 18:00,19.6 ,18.7 ,19.5 ,19.6 ,19.4 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.64E-03,4.95E-04,9.93E-04,5.30E-04,""
2014/5/4 19:00,19.6 ,18.7 ,19.5 ,19.6 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.37E-03,5.03E-04,1.03E-03,5.07E-04,""
2014/5/4 20:00,19.6 ,18.8 ,19.5 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.42E-03,5.01E-04,1.58E-03,4.75E-04,""
2014/5/4 21:00,19.6 ,18.7 ,19.5 ,19.6 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.41E-03,4.72E-04,1.08E-03,5.23E-04,""
2014/5/4 22:00,19.6 ,18.7 ,19.5 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.78E-03,5.00E-04,1.16E-03,5.11E-04,""
2014/5/4 23:00,19.6 ,18.7 ,19.5 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.91E-03,4.37E-04,1.42E-03,4.93E-04,""
2014/5/5 0:00,19.6 ,18.7 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.60E-03,4.93E-04,1.14E-03,5.50E-04,""
2014/5/5 1:00,19.6 ,18.8 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,9.79E-04,5.21E-04,ND,8.71E-04,""
2014/5/5 2:00,19.6 ,18.8 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.66E-03,4.79E-04,1.45E-03,5.39E-04,""
2014/5/5 3:00,19.6 ,18.8 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.35E-03,4.90E-04,1.49E-03,5.23E-04,""
2014/5/5 4:00,19.6 ,18.8 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.41E-03,4.57E-04,1.13E-03,5.01E-04,""
2014/5/5 5:00,19.7 ,18.8 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,16.0 ,15.6 ,1.13E-03,5.06E-04,9.62E-04,5.09E-04,""
2014/5/5 6:00,19.7 ,18.8 ,19.6 ,19.7 ,19.5 ,19.5 ,2.5 ,2.0 ,16.0 ,15.6 ,1.28E-03,4.79E-04,9.35E-04,5.09E-04,""
2014/5/5 7:00,19.7 ,18.8 ,19.6 ,19.7 ,19.5 ,19.5 ,2.5 ,2.0 ,16.0 ,15.6 ,1.36E-03,5.05E-04,1.28E-03,4.99E-04,""
2014/5/5 8:00,19.7 ,18.8 ,19.6 ,19.7 ,19.6 ,19.5 ,2.5 ,2.0 ,16.0 ,15.6 ,1.26E-03,5.07E-04,1.13E-03,4.99E-04,""
2014/5/5 9:00,19.7 ,18.8 ,19.6 ,19.7 ,19.5 ,19.5 ,2.5 ,2.0 ,16.0 ,15.6 ,9.93E-04,5.06E-04,1.32E-03,4.99E-04,""
2014/5/5 10:00,19.7 ,18.8 ,19.6 ,19.7 ,19.6 ,19.5 ,2.5 ,2.0 ,16.0 ,15.6 ,1.40E-03,4.90E-04,1.30E-03,5.48E-04,""
2014/5/5 11:00,19.7 ,18.8 ,19.6 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.6 ,1.18E-03,4.96E-04,1.05E-03,5.58E-04,""
2014/5/5 12:00,19.7 ,18.8 ,19.6 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.6 ,1.15E-03,5.04E-04,1.25E-03,5.14E-04,""
2014/5/5 13:00,19.7 ,18.8 ,19.6 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.6 ,1.58E-03,4.63E-04,1.10E-03,5.46E-04,""
2014/5/5 14:00,19.7 ,18.8 ,19.6 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.7 ,1.31E-03,5.33E-04,1.47E-03,4.90E-04,""
2014/5/5 15:00,19.7 ,18.8 ,19.6 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.7 ,1.18E-03,5.06E-04,1.11E-03,5.26E-04,""
2014/5/5 16:00,19.7 ,18.8 ,19.6 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.7 ,1.41E-03,4.98E-04,1.22E-03,5.27E-04,""
2014/5/5 17:00,19.7 ,18.9 ,19.6 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.7 ,1.49E-03,4.95E-04,1.12E-03,5.01E-04,""
2014/5/5 18:00,19.8 ,18.9 ,19.7 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.7 ,1.65E-03,4.71E-04,1.35E-03,5.03E-04,""
2014/5/5 19:00,19.8 ,18.9 ,19.7 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.7 ,1.50E-03,4.61E-04,1.13E-03,4.95E-04,""
2014/5/5 20:00,19.8 ,18.9 ,19.7 ,19.8 ,19.6 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.46E-03,4.70E-04,1.14E-03,5.41E-04,""
2014/5/5 21:00,19.8 ,18.9 ,19.7 ,19.8 ,19.6 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.07E-03,5.12E-04,1.49E-03,5.31E-04,""
2014/5/5 22:00,19.8 ,18.9 ,19.7 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.7 ,1.19E-03,4.99E-04,1.30E-03,5.00E-04,""
2014/5/5 23:00,19.8 ,18.9 ,19.7 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,16.1 ,15.7 ,1.25E-03,5.15E-04,1.52E-03,5.34E-04,""
2014/5/6 0:00,19.8 ,18.9 ,19.7 ,19.8 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.51E-03,4.87E-04,1.67E-03,5.02E-04,""
2014/5/6 1:00,19.8 ,18.9 ,19.7 ,19.8 ,19.6 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.00E-03,4.66E-04,1.13E-03,5.22E-04,""
2014/5/6 2:00,19.8 ,18.9 ,19.7 ,19.8 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.64E-03,5.03E-04,1.08E-03,5.53E-04,""
2014/5/6 3:00,19.8 ,18.9 ,19.7 ,19.8 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.33E-03,5.04E-04,1.44E-03,5.46E-04,""
2014/5/6 4:00,19.8 ,18.9 ,19.7 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.30E-03,4.84E-04,1.26E-03,5.04E-04,""
2014/5/6 5:00,19.8 ,18.9 ,19.7 ,19.8 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.03E-03,4.74E-04,1.10E-03,5.05E-04,""
2014/5/6 6:00,19.8 ,18.9 ,19.7 ,19.8 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.53E-03,4.85E-04,1.59E-03,5.21E-04,""
2014/5/6 7:00,19.8 ,18.9 ,19.7 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.32E-03,4.60E-04,1.01E-03,5.39E-04,""
2014/5/6 8:00,19.8 ,18.9 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.48E-03,4.57E-04,1.25E-03,5.08E-04,""
2014/5/6 9:00,19.9 ,19.0 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.49E-03,4.97E-04,9.92E-04,5.57E-04,""
2014/5/6 10:00,19.9 ,19.0 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.6 ,1.11E-03,5.29E-04,1.27E-03,5.42E-04,""
2014/5/6 11:00,19.9 ,19.0 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.61E-03,4.63E-04,8.70E-04,5.36E-04,""
2014/5/6 12:00,19.9 ,19.0 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.47E-03,5.13E-04,1.13E-03,5.16E-04,""
2014/5/6 13:00,19.8 ,19.0 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,9.76E-04,5.17E-04,1.62E-03,5.22E-04,""
2014/5/6 14:00,19.9 ,19.0 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.43E-03,5.06E-04,1.04E-03,5.11E-04,""
2014/5/6 15:00,19.9 ,19.0 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.85E-03,4.91E-04,1.13E-03,5.20E-04,""
2014/5/6 16:00,19.9 ,19.0 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.2 ,15.7 ,1.18E-03,5.14E-04,1.42E-03,4.95E-04,""
2014/5/6 17:00,19.9 ,19.0 ,19.8 ,19.9 ,19.8 ,19.7 ,2.5 ,2.0 ,16.2 ,15.7 ,1.64E-03,4.63E-04,1.27E-03,4.91E-04,""
2014/5/6 18:00,19.9 ,19.0 ,19.8 ,19.9 ,19.8 ,19.7 ,2.5 ,2.0 ,16.2 ,15.7 ,1.33E-03,4.57E-04,8.42E-04,5.51E-04,""
2014/5/6 19:00,19.9 ,19.0 ,19.8 ,19.9 ,19.8 ,19.7 ,2.5 ,2.0 ,16.2 ,15.7 ,1.55E-03,4.39E-04,1.29E-03,5.17E-04,""
2014/5/6 20:00,19.9 ,19.0 ,19.8 ,19.9 ,19.8 ,19.7 ,2.5 ,2.0 ,16.1 ,15.7 ,1.25E-03,5.26E-04,1.18E-03,5.37E-04,""
2014/5/6 21:00,19.9 ,19.0 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.7 ,1.45E-03,5.39E-04,1.49E-03,5.40E-04,""
2014/5/6 22:00,19.9 ,19.0 ,19.8 ,19.9 ,19.8 ,19.7 ,2.5 ,2.0 ,16.1 ,15.6 ,1.30E-03,4.81E-04,1.26E-03,4.84E-04,""
2014/5/6 23:00,19.9 ,19.0 ,19.8 ,19.9 ,19.7 ,19.6 ,2.5 ,2.0 ,16.1 ,15.6 ,1.25E-03,5.11E-04,1.44E-03,5.07E-04,""
2014/5/7 0:00,19.9 ,19.0 ,19.8 ,19.9 ,19.8 ,19.7 ,2.5 ,2.0 ,16.1 ,15.6 ,1.20E-03,5.06E-04,1.16E-03,5.22E-04,""
2014/5/7 1:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,1.9 ,16.0 ,15.6 ,1.29E-03,4.98E-04,1.67E-03,4.89E-04,""
2014/5/7 2:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.0 ,15.6 ,1.55E-03,4.63E-04,9.16E-04,4.95E-04,""
2014/5/7 3:00,19.9 ,19.0 ,19.8 ,19.9 ,19.8 ,19.7 ,2.5 ,2.0 ,16.0 ,15.5 ,1.33E-03,4.89E-04,1.27E-03,5.02E-04,""
2014/5/7 4:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.0 ,15.5 ,1.58E-03,4.76E-04,1.17E-03,4.89E-04,""
2014/5/7 5:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.0 ,15.5 ,1.73E-03,4.84E-04,9.66E-04,5.31E-04,""
2014/5/7 6:00,19.9 ,19.0 ,19.8 ,19.9 ,19.8 ,19.7 ,2.5 ,2.0 ,15.9 ,15.5 ,1.62E-03,4.78E-04,1.21E-03,5.45E-04,""
2014/5/7 7:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,15.9 ,15.5 ,1.33E-03,4.54E-04,1.08E-03,5.58E-04,""
2014/5/7 8:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,15.9 ,15.5 ,1.47E-03,4.99E-04,8.30E-04,5.59E-04,""
2014/5/7 9:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,15.9 ,15.5 ,1.22E-03,4.68E-04,1.03E-03,5.32E-04,""
2014/5/7 10:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.0 ,15.5 ,1.28E-03,4.86E-04,1.30E-03,5.37E-04,""
2014/5/7 11:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.0 ,15.5 ,1.57E-03,4.86E-04,8.75E-04,5.11E-04,""
2014/5/7 12:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.0 ,15.5 ,1.16E-03,4.93E-04,1.11E-03,5.16E-04,""
2014/5/7 13:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.0 ,15.6 ,1.38E-03,4.94E-04,1.25E-03,4.84E-04,""
2014/5/7 14:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.1 ,15.6 ,1.78E-03,4.61E-04,7.42E-04,5.24E-04,""
2014/5/7 15:00,19.9 ,19.0 ,19.9 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.1 ,15.6 ,1.48E-03,5.08E-04,ND,8.56E-04,""
2014/5/7 16:00,20.0 ,19.1 ,19.9 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.1 ,15.6 ,1.43E-03,4.84E-04,1.29E-03,5.26E-04,""
2014/5/7 17:00,19.9 ,19.1 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.1 ,15.6 ,1.06E-03,5.11E-04,1.31E-03,4.96E-04,""
2014/5/7 18:00,19.9 ,19.0 ,19.8 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.1 ,15.6 ,1.38E-03,5.05E-04,9.23E-04,5.09E-04,""
2014/5/7 19:00,20.0 ,19.1 ,19.9 ,20.0 ,19.8 ,19.8 ,2.5 ,1.9 ,16.1 ,15.6 ,1.25E-03,4.97E-04,1.57E-03,4.87E-04,""
2014/5/7 20:00,20.0 ,19.1 ,19.9 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.1 ,15.7 ,1.79E-03,4.83E-04,1.38E-03,5.05E-04,""
2014/5/7 21:00,19.9 ,19.1 ,19.9 ,20.0 ,19.8 ,19.7 ,2.5 ,2.0 ,16.1 ,15.6 ,1.19E-03,4.94E-04,1.22E-03,5.25E-04,""
2014/5/7 22:00,20.0 ,19.1 ,19.9 ,20.0 ,19.9 ,19.8 ,2.5 ,2.0 ,16.1 ,15.6 ,1.22E-03,5.00E-04,1.36E-03,5.15E-04,""
2014/5/7 23:00,20.0 ,19.1 ,19.9 ,20.0 ,19.8 ,19.8 ,2.5 ,2.0 ,16.1 ,15.6 ,1.54E-03,4.73E-04,6.40E-04,5.34E-04,""
2014/5/8 0:00,20.0 ,19.1 ,19.9 ,20.0 ,19.8 ,19.8 ,2.5 ,2.0 ,16.1 ,15.6 ,1.65E-03,4.83E-04,1.41E-03,5.18E-04,""
2014/5/8 1:00,20.0 ,19.1 ,19.9 ,20.0 ,19.9 ,19.8 ,2.5 ,2.0 ,16.0 ,15.6 ,1.28E-03,4.85E-04,7.86E-04,5.60E-04,""
2014/5/8 2:00,20.0 ,19.1 ,19.9 ,20.0 ,19.9 ,19.8 ,2.5 ,2.0 ,16.0 ,15.6 ,1.68E-03,4.78E-04,1.74E-03,4.85E-04,""
2014/5/8 3:00,20.0 ,19.1 ,19.9 ,20.0 ,19.9 ,19.8 ,2.5 ,2.0 ,16.0 ,15.6 ,1.37E-03,4.95E-04,1.18E-03,5.07E-04,""
2014/5/8 4:00,20.0 ,19.1 ,19.9 ,20.0 ,19.9 ,19.8 ,2.5 ,2.0 ,16.0 ,15.6 ,1.45E-03,4.67E-04,1.11E-03,5.37E-04,""
2014/5/8 5:00,20.0 ,19.1 ,19.9 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.0 ,15.5 ,1.52E-03,4.36E-04,8.32E-04,5.19E-04,""
2014/5/8 6:00,20.0 ,19.1 ,19.9 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.0 ,15.5 ,1.51E-03,4.45E-04,1.43E-03,5.35E-04,""
2014/5/8 7:00,20.0 ,19.1 ,19.9 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.0 ,15.5 ,1.61E-03,4.69E-04,9.39E-04,5.14E-04,""
2014/5/8 8:00,20.0 ,19.1 ,19.9 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.0 ,15.6 ,1.30E-03,4.95E-04,1.42E-03,5.12E-04,""
2014/5/8 9:00,20.1 ,19.2 ,20.0 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.0 ,15.6 ,1.21E-03,4.99E-04,1.31E-03,5.09E-04,""
2014/5/8 10:00,20.1 ,19.1 ,20.0 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.0 ,15.6 ,1.52E-03,4.87E-04,1.18E-03,5.15E-04,""
2014/5/8 11:00,20.0 ,19.1 ,19.9 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.1 ,15.6 ,1.44E-03,4.62E-04,1.03E-03,5.09E-04,""
2014/5/8 12:00,20.0 ,19.1 ,19.9 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.1 ,15.7 ,1.51E-03,4.86E-04,8.45E-04,5.21E-04,""
2014/5/8 13:00,20.1 ,19.2 ,20.0 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.1 ,15.7 ,1.58E-03,4.35E-04,1.14E-03,5.00E-04,""
2014/5/8 14:00,20.1 ,19.1 ,20.0 ,20.1 ,19.9 ,19.8 ,2.5 ,1.9 ,16.2 ,15.7 ,1.28E-03,4.65E-04,1.05E-03,5.29E-04,""
2014/5/8 15:00,20.1 ,19.2 ,20.0 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.2 ,15.7 ,1.51E-03,4.62E-04,1.53E-03,4.87E-04,""
2014/5/8 16:00,20.1 ,19.2 ,20.0 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.2 ,15.8 ,1.70E-03,4.35E-04,1.16E-03,5.04E-04,""
2014/5/8 17:00,20.1 ,19.2 ,20.0 ,20.1 ,19.9 ,19.8 ,2.5 ,2.0 ,16.2 ,15.8 ,1.65E-03,4.47E-04,1.18E-03,5.20E-04,""
2014/5/8 18:00,20.1 ,19.2 ,20.0 ,20.1 ,20.0 ,19.9 ,2.5 ,2.0 ,16.2 ,15.8 ,1.46E-03,4.95E-04,1.09E-03,5.43E-04,""
2014/5/8 19:00,20.1 ,19.2 ,20.0 ,20.1 ,20.0 ,19.9 ,2.5 ,2.0 ,16.2 ,15.8 ,1.24E-03,5.13E-04,8.66E-04,5.31E-04,""
2014/5/8 20:00,20.1 ,19.2 ,20.0 ,20.1 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.31E-03,4.73E-04,1.28E-03,5.10E-04,""
2014/5/8 21:00,20.1 ,19.2 ,20.0 ,20.1 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.65E-03,4.47E-04,1.37E-03,5.40E-04,""
2014/5/8 22:00,20.1 ,19.2 ,20.0 ,20.1 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.63E-03,4.88E-04,1.27E-03,5.07E-04,""
2014/5/8 23:00,20.1 ,19.2 ,20.0 ,20.2 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.49E-03,4.54E-04,1.51E-03,5.24E-04,""
2014/5/9 0:00,20.1 ,19.2 ,20.1 ,20.2 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.59E-03,4.97E-04,1.20E-03,5.35E-04,""
2014/5/9 1:00,20.1 ,19.3 ,20.0 ,20.2 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.32E-03,4.88E-04,1.40E-03,5.20E-04,""
2014/5/9 2:00,20.2 ,19.3 ,20.1 ,20.2 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.47E-03,5.13E-04,7.64E-04,5.35E-04,""
2014/5/9 3:00,20.1 ,19.3 ,20.1 ,20.2 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.50E-03,5.05E-04,9.67E-04,5.08E-04,""
2014/5/9 4:00,20.1 ,19.3 ,20.1 ,20.2 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.52E-03,4.48E-04,9.61E-04,5.37E-04,""
2014/5/9 5:00,20.2 ,19.3 ,20.1 ,20.2 ,20.0 ,19.9 ,2.5 ,1.9 ,16.3 ,15.8 ,1.18E-03,4.67E-04,1.02E-03,5.08E-04,""
2014/5/9 6:00,20.2 ,19.3 ,20.1 ,20.2 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.53E-03,4.51E-04,8.30E-04,5.47E-04,""
2014/5/9 7:00,20.2 ,19.3 ,20.1 ,20.2 ,20.0 ,19.9 ,2.5 ,2.0 ,16.3 ,15.8 ,1.40E-03,4.66E-04,7.64E-04,5.41E-04,""
2014/5/9 8:00,20.2 ,19.3 ,20.1 ,20.2 ,20.0 ,20.0 ,2.5 ,2.0 ,16.3 ,15.9 ,1.35E-03,4.68E-04,1.07E-03,5.34E-04,""
2014/5/9 9:00,20.2 ,19.3 ,20.1 ,20.2 ,20.0 ,20.0 ,2.5 ,2.0 ,16.3 ,15.9 ,1.56E-03,4.99E-04,1.33E-03,5.41E-04,""
2014/5/9 10:00,20.2 ,19.3 ,20.1 ,20.2 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,15.9 ,1.53E-03,4.55E-04,1.17E-03,5.12E-04,""
2014/5/9 11:00,20.2 ,19.3 ,20.1 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,16.0 ,1.11E-03,5.00E-04,9.75E-04,5.11E-04,""
2014/5/9 12:00,20.2 ,19.3 ,20.1 ,20.2 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,16.0 ,1.51E-03,4.87E-04,1.50E-03,5.19E-04,""
2014/5/9 13:00,20.2 ,19.3 ,20.1 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.5 ,16.0 ,1.21E-03,4.93E-04,1.37E-03,5.30E-04,""
2014/5/9 14:00,20.2 ,19.3 ,20.1 ,20.2 ,20.1 ,20.0 ,2.5 ,2.0 ,16.5 ,16.0 ,1.24E-03,4.71E-04,1.08E-03,5.32E-04,""
2014/5/9 15:00,20.2 ,19.4 ,20.1 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.5 ,16.0 ,1.63E-03,4.52E-04,1.22E-03,4.96E-04,""
2014/5/9 16:00,20.3 ,19.4 ,20.2 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.5 ,16.0 ,1.40E-03,4.72E-04,1.10E-03,5.16E-04,""
2014/5/9 17:00,20.2 ,19.3 ,20.2 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.5 ,16.0 ,1.75E-03,4.92E-04,9.86E-04,5.11E-04,""
2014/5/9 18:00,20.2 ,19.4 ,20.1 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.5 ,16.0 ,1.71E-03,4.82E-04,1.13E-03,5.23E-04,""
2014/5/9 19:00,20.2 ,19.3 ,20.1 ,20.2 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,16.0 ,1.55E-03,5.23E-04,8.18E-04,5.17E-04,""
2014/5/9 20:00,20.2 ,19.3 ,20.2 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,16.0 ,1.29E-03,4.52E-04,1.14E-03,5.06E-04,""
2014/5/9 21:00,20.2 ,19.4 ,20.2 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,16.0 ,1.44E-03,5.01E-04,1.09E-03,5.56E-04,""
2014/5/9 22:00,20.3 ,19.4 ,20.2 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,16.0 ,1.37E-03,4.71E-04,1.15E-03,5.13E-04,""
2014/5/9 23:00,20.2 ,19.4 ,20.2 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,16.0 ,1.95E-03,4.74E-04,1.02E-03,5.53E-04,""
2014/5/10 0:00,20.3 ,19.4 ,20.2 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,16.0 ,1.46E-03,4.84E-04,9.23E-04,5.33E-04,""
2014/5/10 1:00,20.2 ,19.4 ,20.2 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,16.0 ,1.87E-03,4.81E-04,1.33E-03,5.28E-04,""
2014/5/10 2:00,20.3 ,19.4 ,20.2 ,20.3 ,20.2 ,20.1 ,2.5 ,2.0 ,16.4 ,15.9 ,1.70E-03,4.72E-04,1.18E-03,5.07E-04,""
2014/5/10 3:00,20.3 ,19.4 ,20.2 ,20.3 ,20.2 ,20.1 ,2.5 ,2.0 ,16.4 ,15.9 ,1.45E-03,5.00E-04,1.46E-03,4.92E-04,""
2014/5/10 4:00,20.3 ,19.4 ,20.2 ,20.3 ,20.2 ,20.1 ,2.5 ,2.0 ,16.4 ,15.9 ,1.32E-03,4.95E-04,1.10E-03,5.36E-04,""
2014/5/10 5:00,20.3 ,19.4 ,20.2 ,20.3 ,20.2 ,20.1 ,2.5 ,2.0 ,16.4 ,15.9 ,1.39E-03,5.05E-04,1.30E-03,5.35E-04,""
2014/5/10 6:00,20.3 ,19.4 ,20.2 ,20.3 ,20.2 ,20.1 ,2.5 ,2.0 ,16.3 ,15.9 ,1.23E-03,4.96E-04,9.14E-04,5.10E-04,""
2014/5/10 7:00,20.3 ,19.4 ,20.2 ,20.3 ,20.2 ,20.1 ,2.5 ,2.0 ,16.3 ,15.9 ,1.74E-03,4.52E-04,1.23E-03,5.33E-04,""
2014/5/10 8:00,20.3 ,19.4 ,20.2 ,20.3 ,20.1 ,20.0 ,2.5 ,2.0 ,16.4 ,15.9 ,1.75E-03,4.90E-04,1.19E-03,5.09E-04,""
2014/5/10 9:00,20.3 ,19.4 ,20.2 ,20.3 ,20.2 ,20.1 ,2.5 ,2.0 ,16.4 ,15.9 ,1.61E-03,4.70E-04,1.35E-03,5.38E-04,""
2014/5/10 10:00,20.3 ,19.4 ,20.2 ,20.3 ,20.1 ,20.1 ,2.5 ,2.0 ,16.4 ,15.9 ,1.75E-03,4.96E-04,1.24E-03,4.95E-04,""
2014/5/10 11:00,20.3 ,19.4 ,20.2 ,20.3 ,20.1 ,20.1 ,2.5 ,2.0 ,16.4 ,16.0 ,1.77E-03,4.59E-04,1.18E-03,5.06E-04,""
2014/5/10 12:00,20.3 ,19.4 ,20.2 ,20.3 ,20.1 ,20.1 ,2.5 ,2.0 ,16.5 ,16.0 ,1.56E-03,4.92E-04,9.63E-04,5.38E-04,""
2014/5/10 13:00,20.3 ,19.4 ,20.2 ,20.3 ,20.1 ,20.1 ,2.5 ,2.0 ,16.5 ,16.0 ,1.68E-03,4.96E-04,9.92E-04,5.39E-04,""
2014/5/10 14:00,20.3 ,19.4 ,20.2 ,20.3 ,20.2 ,20.1 ,2.5 ,2.0 ,16.5 ,16.1 ,1.96E-03,4.77E-04,8.89E-04,5.21E-04,""
2014/5/10 15:00,20.3 ,19.5 ,20.2 ,20.4 ,20.2 ,20.1 ,2.5 ,2.0 ,16.6 ,16.1 ,1.43E-03,4.81E-04,9.95E-04,5.02E-04,""
2014/5/10 16:00,20.4 ,19.5 ,20.3 ,20.4 ,20.2 ,20.1 ,2.5 ,2.0 ,16.6 ,16.1 ,1.57E-03,5.07E-04,1.30E-03,5.38E-04,""
2014/5/10 17:00,20.4 ,19.5 ,20.3 ,20.4 ,20.2 ,20.1 ,2.5 ,2.0 ,16.6 ,16.2 ,1.77E-03,4.75E-04,1.08E-03,5.14E-04,""
2014/5/10 18:00,20.4 ,19.5 ,20.3 ,20.4 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.2 ,1.41E-03,4.99E-04,1.57E-03,5.46E-04,""
2014/5/10 19:00,20.4 ,19.5 ,20.3 ,20.4 ,20.2 ,20.2 ,2.5 ,2.0 ,16.6 ,16.2 ,1.71E-03,4.81E-04,9.65E-04,5.18E-04,""
2014/5/10 20:00,20.4 ,19.5 ,20.3 ,20.4 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.2 ,1.37E-03,5.06E-04,ND,8.64E-04,""
2014/5/10 21:00,20.4 ,19.6 ,20.3 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.2 ,1.55E-03,4.79E-04,1.19E-03,5.35E-04,""
2014/5/10 22:00,20.4 ,19.5 ,20.3 ,20.4 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.2 ,1.59E-03,4.88E-04,9.64E-04,5.49E-04,""
2014/5/10 23:00,20.4 ,19.5 ,20.3 ,20.4 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.2 ,1.52E-03,5.01E-04,1.12E-03,5.10E-04,""
2014/5/11 0:00,20.4 ,19.5 ,20.3 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.2 ,1.39E-03,5.11E-04,1.47E-03,5.07E-04,""
2014/5/11 1:00,20.4 ,19.6 ,20.3 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.2 ,1.36E-03,5.19E-04,1.15E-03,5.08E-04,""
2014/5/11 2:00,20.4 ,19.6 ,20.3 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.1 ,1.48E-03,5.17E-04,1.23E-03,5.11E-04,""
2014/5/11 3:00,20.4 ,19.5 ,20.3 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.1 ,1.44E-03,5.15E-04,1.12E-03,5.17E-04,""
2014/5/11 4:00,20.4 ,19.6 ,20.3 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.1 ,1.40E-03,4.94E-04,1.19E-03,5.14E-04,""
2014/5/11 5:00,20.4 ,19.6 ,20.3 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.5 ,16.1 ,1.72E-03,4.80E-04,1.10E-03,5.16E-04,""
2014/5/11 6:00,20.4 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.5 ,16.1 ,1.38E-03,5.09E-04,1.31E-03,5.08E-04,""
2014/5/11 7:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.5 ,16.1 ,1.37E-03,5.08E-04,1.26E-03,5.37E-04,""
2014/5/11 8:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.5 ,16.1 ,1.57E-03,4.97E-04,1.19E-03,5.05E-04,""
2014/5/11 9:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.3 ,2.5 ,2.0 ,16.6 ,16.1 ,1.45E-03,5.06E-04,1.43E-03,5.25E-04,""
2014/5/11 10:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.1 ,1.35E-03,4.58E-04,1.48E-03,5.30E-04,""
2014/5/11 11:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.6 ,16.2 ,9.12E-04,4.86E-04,1.20E-03,5.11E-04,""
2014/5/11 12:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.3 ,2.5 ,2.0 ,16.6 ,16.2 ,1.21E-03,5.09E-04,9.35E-04,5.10E-04,""
2014/5/11 13:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.7 ,16.2 ,1.35E-03,4.62E-04,1.13E-03,5.23E-04,""
2014/5/11 14:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.7 ,16.2 ,1.43E-03,5.15E-04,1.14E-03,4.95E-04,""
2014/5/11 15:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.7 ,16.3 ,1.26E-03,4.61E-04,1.04E-03,5.07E-04,""
2014/5/11 16:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.7 ,16.3 ,1.46E-03,4.59E-04,1.21E-03,5.08E-04,""
2014/5/11 17:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.7 ,16.3 ,1.35E-03,4.77E-04,1.36E-03,4.89E-04,""
2014/5/11 18:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.2 ,2.5 ,2.0 ,16.7 ,16.3 ,1.41E-03,5.10E-04,ND,5.39E-04,""
2014/5/11 19:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.3 ,2.5 ,2.0 ,16.7 ,16.3 ,1.57E-03,4.92E-04,8.29E-04,5.16E-04,""
2014/5/11 20:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.3 ,2.5 ,2.0 ,16.7 ,16.3 ,1.68E-03,4.94E-04,1.30E-03,5.42E-04,""
2014/5/11 21:00,20.5 ,19.6 ,20.4 ,20.5 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.3 ,1.44E-03,4.90E-04,1.01E-03,5.62E-04,""
2014/5/11 22:00,20.5 ,19.6 ,20.4 ,20.5 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.3 ,1.35E-03,5.06E-04,1.33E-03,4.97E-04,""
2014/5/11 23:00,20.5 ,19.6 ,20.4 ,20.5 ,20.3 ,20.3 ,2.5 ,2.0 ,16.7 ,16.3 ,1.42E-03,4.90E-04,1.22E-03,5.13E-04,""
2014/5/12 0:00,20.5 ,19.6 ,20.4 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.2 ,1.72E-03,4.98E-04,1.05E-03,5.04E-04,""
2014/5/12 1:00,20.5 ,19.6 ,20.4 ,20.5 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.2 ,1.02E-03,4.71E-04,ND,8.86E-04,""
2014/5/12 2:00,20.5 ,19.6 ,20.4 ,20.5 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.2 ,1.38E-03,5.00E-04,1.61E-03,5.00E-04,""
2014/5/12 3:00,20.5 ,19.7 ,20.4 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.2 ,1.45E-03,4.96E-04,1.14E-03,4.97E-04,""
2014/5/12 4:00,20.5 ,19.6 ,20.4 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.2 ,1.18E-03,5.17E-04,1.24E-03,5.23E-04,""
2014/5/12 5:00,20.5 ,19.6 ,20.4 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.6 ,16.2 ,1.63E-03,4.80E-04,8.90E-04,5.03E-04,""
2014/5/12 6:00,20.5 ,19.6 ,20.4 ,20.5 ,20.4 ,20.3 ,2.5 ,2.0 ,16.6 ,16.2 ,1.56E-03,4.80E-04,1.03E-03,5.05E-04,""
2014/5/12 7:00,20.5 ,19.7 ,20.4 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.6 ,16.2 ,1.11E-03,5.09E-04,1.03E-03,5.04E-04,""
2014/5/12 8:00,20.6 ,19.6 ,20.4 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.2 ,1.40E-03,4.99E-04,9.27E-04,5.13E-04,""
2014/5/12 9:00,20.5 ,19.6 ,20.5 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.2 ,1.43E-03,5.03E-04,1.16E-03,5.02E-04,""
2014/5/12 10:00,20.5 ,19.6 ,20.4 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.2 ,1.91E-03,4.67E-04,9.54E-04,5.06E-04,""
2014/5/12 11:00,20.5 ,19.6 ,20.4 ,20.5 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.3 ,1.79E-03,4.93E-04,1.35E-03,5.04E-04,""
2014/5/12 12:00,20.5 ,19.6 ,20.4 ,20.5 ,20.4 ,20.3 ,2.5 ,2.0 ,16.7 ,16.3 ,1.28E-03,5.19E-04,1.38E-03,5.50E-04,""
2014/5/12 13:00,20.5 ,19.6 ,20.4 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.8 ,16.3 ,1.55E-03,4.45E-04,1.22E-03,5.30E-04,""
2014/5/12 14:00,20.5 ,19.7 ,20.4 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.8 ,16.3 ,1.55E-03,4.60E-04,1.30E-03,5.15E-04,""
2014/5/12 15:00,20.5 ,19.7 ,20.5 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.8 ,16.4 ,1.12E-03,4.67E-04,1.53E-03,4.80E-04,""
