,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/5/12 16:00,20.5 ,19.7 ,20.5 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.8 ,16.4 ,1.55E-03,4.92E-04,1.06E-03,5.16E-04,""
2014/5/12 17:00,20.5 ,19.7 ,20.5 ,20.6 ,20.4 ,20.3 ,2.5 ,2.0 ,16.8 ,16.4 ,1.44E-03,5.02E-04,1.40E-03,5.19E-04,""
2014/5/12 18:00,20.6 ,19.7 ,20.5 ,20.6 ,20.5 ,20.4 ,2.5 ,2.0 ,16.8 ,16.4 ,1.49E-03,4.84E-04,1.12E-03,5.16E-04,""
2014/5/12 19:00,20.6 ,19.7 ,20.5 ,20.6 ,20.5 ,20.4 ,2.5 ,2.0 ,16.8 ,16.4 ,1.37E-03,4.95E-04,1.06E-03,5.15E-04,""
2014/5/12 20:00,20.6 ,19.7 ,20.5 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.9 ,16.4 ,1.42E-03,4.87E-04,7.73E-04,5.28E-04,""
2014/5/12 21:00,20.6 ,19.7 ,20.5 ,20.6 ,20.4 ,20.4 ,2.5 ,2.0 ,16.9 ,16.4 ,1.64E-03,4.81E-04,1.05E-03,5.42E-04,""
2014/5/12 22:00,20.6 ,19.7 ,20.5 ,20.6 ,20.5 ,20.4 ,2.5 ,2.0 ,16.9 ,16.4 ,1.63E-03,4.65E-04,1.20E-03,5.21E-04,""
2014/5/12 23:00,20.6 ,19.8 ,20.5 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.9 ,16.4 ,1.24E-03,4.85E-04,1.29E-03,4.91E-04,""
2014/5/13 0:00,20.6 ,19.7 ,20.5 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.9 ,16.4 ,1.26E-03,4.58E-04,1.15E-03,5.10E-04,""
2014/5/13 1:00,20.6 ,19.8 ,20.5 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.9 ,16.4 ,1.58E-03,4.79E-04,1.16E-03,5.19E-04,""
2014/5/13 2:00,20.6 ,19.8 ,20.6 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.9 ,16.4 ,1.50E-03,4.80E-04,9.28E-04,5.03E-04,""
2014/5/13 3:00,20.7 ,19.8 ,20.6 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.9 ,16.4 ,1.54E-03,4.90E-04,9.28E-04,5.14E-04,""
2014/5/13 4:00,20.7 ,19.8 ,20.6 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.9 ,16.4 ,1.68E-03,4.77E-04,1.22E-03,5.49E-04,""
2014/5/13 5:00,20.7 ,19.8 ,20.6 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.9 ,16.4 ,1.52E-03,4.92E-04,1.16E-03,5.58E-04,""
2014/5/13 6:00,20.7 ,19.8 ,20.6 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.8 ,16.4 ,1.34E-03,4.85E-04,9.87E-04,5.11E-04,""
2014/5/13 7:00,20.7 ,19.8 ,20.6 ,20.7 ,20.5 ,20.5 ,2.5 ,2.0 ,16.8 ,16.4 ,1.30E-03,4.94E-04,1.18E-03,5.46E-04,""
2014/5/13 8:00,20.7 ,19.8 ,20.6 ,20.7 ,20.6 ,20.5 ,2.5 ,2.0 ,16.8 ,16.4 ,1.17E-03,4.83E-04,1.32E-03,5.45E-04,""
2014/5/13 9:00,20.7 ,19.8 ,20.6 ,20.7 ,20.5 ,20.5 ,2.5 ,2.0 ,16.8 ,16.4 ,1.45E-03,4.87E-04,1.30E-03,5.30E-04,""
2014/5/13 10:00,20.7 ,19.8 ,20.6 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.8 ,16.4 ,1.52E-03,4.78E-04,9.59E-04,5.17E-04,""
2014/5/13 11:00,20.7 ,19.8 ,20.6 ,20.7 ,20.5 ,20.4 ,2.5 ,2.0 ,16.8 ,16.4 ,1.60E-03,4.22E-04,1.28E-03,5.05E-04,""
2014/5/13 12:00,20.7 ,19.8 ,20.6 ,20.7 ,20.6 ,20.5 ,2.5 ,2.0 ,16.8 ,16.4 ,1.26E-03,4.94E-04,1.25E-03,5.11E-04,""
2014/5/13 13:00,20.7 ,19.8 ,20.6 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,16.9 ,16.4 ,1.42E-03,4.79E-04,1.02E-03,5.14E-04,""
2014/5/13 14:00,20.7 ,19.8 ,20.6 ,20.7 ,20.6 ,20.5 ,2.5 ,2.0 ,16.9 ,16.4 ,1.29E-03,5.03E-04,1.15E-03,5.21E-04,""
2014/5/13 15:00,20.7 ,19.8 ,20.6 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,16.9 ,16.4 ,1.38E-03,4.41E-04,1.10E-03,5.63E-04,""
2014/5/13 16:00,20.7 ,19.8 ,20.6 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,16.9 ,16.5 ,1.74E-03,4.43E-04,1.15E-03,5.04E-04,""
2014/5/13 17:00,20.7 ,19.9 ,20.6 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,16.9 ,16.5 ,1.30E-03,4.70E-04,1.29E-03,4.97E-04,""
2014/5/13 18:00,20.8 ,19.9 ,20.7 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,17.0 ,16.5 ,1.24E-03,4.81E-04,1.04E-03,5.11E-04,""
2014/5/13 19:00,20.7 ,19.9 ,20.7 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,17.0 ,16.5 ,1.45E-03,4.45E-04,1.32E-03,4.96E-04,""
2014/5/13 20:00,20.8 ,19.9 ,20.7 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,17.0 ,16.5 ,1.27E-03,4.54E-04,1.18E-03,5.14E-04,""
2014/5/13 21:00,20.7 ,19.9 ,20.7 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,17.0 ,16.5 ,1.33E-03,4.53E-04,7.13E-04,5.23E-04,""
2014/5/13 22:00,20.8 ,19.9 ,20.7 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,17.0 ,16.5 ,1.53E-03,4.38E-04,1.13E-03,5.14E-04,""
2014/5/13 23:00,20.8 ,19.9 ,20.7 ,20.8 ,20.6 ,20.6 ,2.5 ,2.0 ,17.0 ,16.5 ,1.45E-03,4.50E-04,1.26E-03,5.15E-04,""
2014/5/14 0:00,20.8 ,19.9 ,20.7 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,17.0 ,16.6 ,1.27E-03,4.32E-04,1.31E-03,5.33E-04,""
2014/5/14 1:00,20.8 ,19.9 ,20.7 ,20.8 ,20.6 ,20.6 ,2.5 ,2.0 ,17.0 ,16.6 ,1.33E-03,4.74E-04,1.55E-03,5.10E-04,""
2014/5/14 2:00,20.8 ,19.9 ,20.7 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.0 ,16.5 ,1.18E-03,4.75E-04,1.15E-03,4.94E-04,""
2014/5/14 3:00,20.8 ,19.9 ,20.7 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.0 ,16.6 ,1.40E-03,4.85E-04,1.00E-03,5.14E-04,""
2014/5/14 4:00,20.8 ,19.9 ,20.7 ,20.8 ,20.6 ,20.5 ,2.5 ,2.0 ,17.0 ,16.6 ,1.59E-03,4.95E-04,1.17E-03,5.15E-04,""
2014/5/14 5:00,20.8 ,19.9 ,20.7 ,20.8 ,20.6 ,20.6 ,2.5 ,2.0 ,17.0 ,16.6 ,1.35E-03,4.98E-04,1.39E-03,5.43E-04,""
2014/5/14 6:00,20.8 ,20.0 ,20.7 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.0 ,16.6 ,1.73E-03,4.57E-04,1.05E-03,5.46E-04,""
2014/5/14 7:00,20.8 ,19.9 ,20.7 ,20.8 ,20.6 ,20.6 ,2.5 ,2.0 ,17.0 ,16.6 ,1.47E-03,4.72E-04,1.07E-03,5.22E-04,""
2014/5/14 8:00,20.8 ,20.0 ,20.7 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.0 ,16.6 ,1.16E-03,4.74E-04,8.04E-04,5.13E-04,""
2014/5/14 9:00,20.8 ,20.0 ,20.7 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.1 ,16.6 ,1.40E-03,4.56E-04,9.82E-04,5.18E-04,""
2014/5/14 10:00,20.8 ,20.0 ,20.7 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.1 ,16.6 ,1.64E-03,4.42E-04,1.52E-03,5.07E-04,""
2014/5/14 11:00,20.9 ,20.0 ,20.8 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.1 ,16.7 ,1.54E-03,4.41E-04,1.22E-03,5.12E-04,""
2014/5/14 12:00,20.9 ,20.0 ,20.8 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.1 ,16.7 ,1.85E-03,4.67E-04,1.30E-03,6.32E-04,""
2014/5/14 13:00,20.9 ,20.0 ,20.8 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.2 ,16.7 ,1.71E-03,4.51E-04,9.94E-04,5.31E-04,""
2014/5/14 14:00,20.9 ,20.0 ,20.8 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.2 ,16.7 ,1.23E-03,4.89E-04,1.16E-03,5.08E-04,""
2014/5/14 15:00,20.9 ,19.9 ,20.8 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.2 ,16.8 ,1.67E-03,4.52E-04,1.09E-03,5.48E-04,""
2014/5/14 16:00,20.9 ,20.0 ,20.8 ,20.9 ,20.7 ,20.6 ,2.5 ,1.9 ,17.2 ,16.8 ,1.24E-03,5.04E-04,1.23E-03,5.20E-04,""
2014/5/14 17:00,20.9 ,20.0 ,20.8 ,20.9 ,20.7 ,20.6 ,2.5 ,1.9 ,17.2 ,16.8 ,1.39E-03,4.85E-04,1.20E-03,5.13E-04,""
2014/5/14 18:00,20.8 ,20.0 ,20.8 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.3 ,16.8 ,1.27E-03,4.46E-04,7.98E-04,5.12E-04,""
2014/5/14 19:00,20.9 ,20.0 ,20.8 ,20.9 ,20.7 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.67E-03,4.46E-04,1.12E-03,5.10E-04,""
2014/5/14 20:00,20.9 ,20.0 ,20.8 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.3 ,16.8 ,1.28E-03,4.72E-04,1.11E-03,5.12E-04,""
2014/5/14 21:00,20.9 ,20.0 ,20.8 ,20.9 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.54E-03,4.70E-04,1.14E-03,5.07E-04,""
2014/5/14 22:00,20.9 ,20.0 ,20.8 ,20.9 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.26E-03,5.01E-04,1.25E-03,5.26E-04,""
2014/5/14 23:00,20.9 ,20.0 ,20.8 ,20.9 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.28E-03,4.37E-04,1.19E-03,5.53E-04,""
2014/5/15 0:00,20.8 ,20.0 ,20.8 ,20.9 ,20.7 ,20.6 ,2.5 ,2.0 ,17.3 ,16.8 ,1.49E-03,4.63E-04,1.03E-03,5.13E-04,""
2014/5/15 1:00,20.9 ,20.0 ,20.8 ,20.9 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.35E-03,4.77E-04,1.26E-03,4.97E-04,""
2014/5/15 2:00,20.9 ,20.0 ,20.8 ,20.9 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.48E-03,4.57E-04,1.66E-03,4.81E-04,""
2014/5/15 3:00,20.9 ,20.0 ,20.8 ,20.9 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.06E-03,4.95E-04,1.24E-03,4.90E-04,""
2014/5/15 4:00,20.9 ,20.0 ,20.8 ,21.0 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.38E-03,4.85E-04,1.30E-03,5.23E-04,""
2014/5/15 5:00,21.0 ,20.1 ,20.9 ,21.0 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.40E-03,4.71E-04,1.12E-03,4.96E-04,""
2014/5/15 6:00,20.9 ,20.0 ,20.8 ,20.9 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.39E-03,4.78E-04,1.29E-03,5.05E-04,""
2014/5/15 7:00,20.9 ,20.0 ,20.8 ,21.0 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.41E-03,4.71E-04,1.33E-03,5.07E-04,""
2014/5/15 8:00,20.9 ,20.0 ,20.9 ,21.0 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.8 ,1.49E-03,4.64E-04,1.12E-03,5.16E-04,""
2014/5/15 9:00,20.9 ,20.0 ,20.8 ,21.0 ,20.8 ,20.7 ,2.5 ,1.9 ,17.3 ,16.9 ,1.15E-03,4.67E-04,1.30E-03,5.38E-04,""
2014/5/15 10:00,21.0 ,20.0 ,20.8 ,20.9 ,20.8 ,20.7 ,2.5 ,2.0 ,17.3 ,16.9 ,1.72E-03,4.29E-04,1.33E-03,5.41E-04,""
2014/5/15 11:00,20.9 ,20.1 ,20.8 ,21.0 ,20.8 ,20.7 ,2.5 ,2.0 ,17.4 ,16.9 ,1.63E-03,4.87E-04,1.38E-03,4.93E-04,""
2014/5/15 12:00,20.9 ,20.1 ,20.9 ,21.0 ,20.8 ,20.7 ,2.5 ,2.0 ,17.4 ,16.9 ,1.63E-03,4.87E-04,1.38E-03,4.93E-04,""
2014/5/15 13:00,21.0 ,20.1 ,20.9 ,21.0 ,20.8 ,20.7 ,2.5 ,2.0 ,17.4 ,17.0 ,1.62E-03,4.83E-04,1.25E-03,5.44E-04,""
2014/5/15 14:00,21.0 ,20.1 ,20.9 ,21.0 ,20.9 ,20.8 ,2.5 ,2.0 ,17.4 ,17.0 ,1.51E-03,4.94E-04,1.29E-03,5.09E-04,""
2014/5/15 15:00,21.0 ,20.1 ,20.9 ,21.0 ,20.8 ,20.8 ,2.5 ,2.0 ,17.5 ,17.0 ,1.76E-03,4.82E-04,1.41E-03,4.94E-04,""
2014/5/15 16:00,21.0 ,20.1 ,20.9 ,21.0 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.0 ,1.20E-03,5.25E-04,7.13E-04,5.29E-04,""
2014/5/15 17:00,21.0 ,20.1 ,20.9 ,21.0 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.0 ,1.37E-03,5.12E-04,1.31E-03,5.00E-04,""
2014/5/15 18:00,21.0 ,20.1 ,20.9 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.1 ,1.26E-03,5.00E-04,9.47E-04,5.16E-04,""
2014/5/15 19:00,21.0 ,20.1 ,20.9 ,21.0 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.1 ,1.65E-03,4.82E-04,1.29E-03,5.06E-04,""
2014/5/15 20:00,21.0 ,20.1 ,20.9 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.1 ,1.61E-03,4.82E-04,1.32E-03,4.96E-04,""
2014/5/15 21:00,21.0 ,20.1 ,20.9 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.1 ,1.52E-03,4.70E-04,1.20E-03,5.06E-04,""
2014/5/15 22:00,21.0 ,20.1 ,20.9 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.1 ,1.43E-03,4.85E-04,8.35E-04,4.07E-04,""
2014/5/15 23:00,21.0 ,20.2 ,20.9 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.1 ,1.19E-03,5.15E-04,1.06E-03,5.39E-04,""
2014/5/16 0:00,21.0 ,20.2 ,20.9 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.1 ,1.60E-03,4.83E-04,1.12E-03,5.47E-04,""
2014/5/16 1:00,21.1 ,20.2 ,21.0 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.0 ,1.39E-03,4.88E-04,1.23E-03,5.27E-04,""
2014/5/16 2:00,21.0 ,20.2 ,20.9 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.0 ,1.59E-03,4.93E-04,1.31E-03,5.08E-04,""
2014/5/16 3:00,21.0 ,20.2 ,21.0 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.0 ,1.78E-03,5.04E-04,1.10E-03,5.10E-04,""
2014/5/16 4:00,21.1 ,20.2 ,21.0 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.0 ,1.74E-03,4.84E-04,1.34E-03,5.35E-04,""
2014/5/16 5:00,21.1 ,20.2 ,21.0 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.0 ,1.35E-03,5.20E-04,1.42E-03,4.98E-04,""
2014/5/16 6:00,21.1 ,20.2 ,21.0 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.0 ,1.35E-03,4.88E-04,1.39E-03,4.99E-04,""
2014/5/16 7:00,21.1 ,20.2 ,21.0 ,21.1 ,21.0 ,20.9 ,2.5 ,2.0 ,17.5 ,17.0 ,1.62E-03,4.84E-04,1.62E-03,4.96E-04,""
2014/5/16 8:00,21.1 ,20.2 ,21.0 ,21.1 ,21.0 ,20.9 ,2.5 ,2.0 ,17.5 ,17.0 ,1.42E-03,5.03E-04,1.30E-03,5.45E-04,""
2014/5/16 9:00,21.1 ,20.2 ,21.0 ,21.1 ,20.9 ,20.8 ,2.5 ,2.0 ,17.5 ,17.1 ,1.34E-03,5.17E-04,1.37E-03,5.27E-04,""
2014/5/16 10:00,21.1 ,20.2 ,21.0 ,21.1 ,21.0 ,20.9 ,2.5 ,2.0 ,17.5 ,17.1 ,1.46E-03,5.02E-04,1.38E-03,5.34E-04,""
2014/5/16 11:00,21.1 ,20.2 ,21.0 ,21.1 ,21.0 ,20.9 ,2.5 ,2.0 ,17.6 ,17.2 ,1.44E-03,4.61E-04,1.16E-03,4.97E-04,""
2014/5/16 12:00,21.1 ,20.3 ,21.0 ,21.2 ,21.0 ,20.9 ,2.5 ,2.0 ,17.6 ,17.2 ,1.59E-03,5.05E-04,1.14E-03,5.07E-04,""
2014/5/16 13:00,21.1 ,20.3 ,21.0 ,21.2 ,21.0 ,20.9 ,2.5 ,2.0 ,17.7 ,17.2 ,1.47E-03,4.92E-04,1.02E-03,5.39E-04,""
2014/5/16 14:00,21.1 ,20.3 ,21.1 ,21.2 ,21.0 ,20.9 ,2.5 ,2.0 ,17.7 ,17.3 ,1.29E-03,4.74E-04,1.16E-03,5.09E-04,""
2014/5/16 15:00,21.1 ,20.3 ,21.1 ,21.2 ,21.0 ,20.9 ,2.5 ,2.0 ,17.8 ,17.3 ,1.63E-03,4.74E-04,1.27E-03,5.36E-04,""
2014/5/16 16:00,21.1 ,20.3 ,21.1 ,21.2 ,21.0 ,20.9 ,2.5 ,2.0 ,17.8 ,17.3 ,1.81E-03,4.59E-04,1.29E-03,5.43E-04,""
2014/5/16 17:00,21.1 ,20.3 ,21.1 ,21.2 ,21.0 ,20.9 ,2.5 ,2.0 ,17.8 ,17.4 ,1.61E-03,4.92E-04,9.59E-04,5.06E-04,""
2014/5/16 18:00,21.2 ,20.3 ,21.1 ,21.2 ,21.0 ,21.0 ,2.5 ,2.0 ,17.8 ,17.4 ,1.14E-03,5.20E-04,1.28E-03,5.23E-04,""
2014/5/16 19:00,21.2 ,20.4 ,21.1 ,21.2 ,21.0 ,21.0 ,2.5 ,2.0 ,17.8 ,17.4 ,1.06E-03,5.06E-04,1.11E-03,5.14E-04,""
2014/5/16 20:00,21.2 ,20.3 ,21.1 ,21.2 ,21.0 ,21.0 ,2.5 ,2.0 ,17.8 ,17.4 ,1.30E-03,4.89E-04,1.34E-03,5.09E-04,""
2014/5/16 21:00,21.2 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.8 ,17.4 ,1.21E-03,5.19E-04,1.12E-03,5.07E-04,""
2014/5/16 22:00,21.2 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.8 ,17.4 ,1.33E-03,4.93E-04,1.25E-03,5.02E-04,""
2014/5/16 23:00,21.2 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.8 ,17.4 ,1.34E-03,5.01E-04,1.20E-03,5.16E-04,""
2014/5/17 0:00,21.2 ,20.3 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.8 ,17.3 ,1.26E-03,5.12E-04,1.22E-03,5.21E-04,""
2014/5/17 1:00,21.2 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.8 ,17.3 ,1.03E-03,5.17E-04,1.37E-03,5.29E-04,""
2014/5/17 2:00,21.2 ,20.3 ,21.1 ,21.2 ,21.1 ,21.0 ,2.5 ,2.0 ,17.8 ,17.3 ,1.43E-03,4.98E-04,1.01E-03,5.20E-04,""
2014/5/17 3:00,21.2 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.7 ,17.3 ,1.63E-03,4.63E-04,1.34E-03,5.36E-04,""
2014/5/17 4:00,21.2 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.7 ,17.3 ,1.50E-03,5.13E-04,1.31E-03,4.88E-04,""
2014/5/17 5:00,21.2 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.7 ,17.3 ,1.74E-03,4.91E-04,1.38E-03,5.30E-04,""
2014/5/17 6:00,21.3 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.7 ,17.3 ,1.49E-03,4.93E-04,1.36E-03,5.32E-04,""
2014/5/17 7:00,21.3 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.7 ,17.2 ,1.62E-03,4.95E-04,7.43E-04,5.31E-04,""
2014/5/17 8:00,21.3 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.7 ,17.3 ,1.41E-03,4.70E-04,1.19E-03,5.02E-04,""
2014/5/17 9:00,21.3 ,20.4 ,21.2 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.8 ,17.3 ,1.41E-03,5.13E-04,1.26E-03,5.07E-04,""
2014/5/17 10:00,21.2 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.8 ,17.3 ,1.25E-03,5.06E-04,1.21E-03,5.10E-04,""
2014/5/17 11:00,21.3 ,20.4 ,21.2 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.8 ,17.4 ,1.64E-03,4.93E-04,9.77E-04,5.13E-04,""
2014/5/17 12:00,21.3 ,20.4 ,21.2 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.8 ,17.4 ,1.52E-03,4.89E-04,1.29E-03,4.97E-04,""
2014/5/17 13:00,21.3 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,1.9 ,17.9 ,17.4 ,1.58E-03,4.99E-04,9.74E-04,5.10E-04,""
2014/5/17 14:00,21.3 ,20.4 ,21.1 ,21.3 ,21.1 ,21.0 ,2.5 ,2.0 ,17.9 ,17.5 ,1.09E-03,5.21E-04,1.21E-03,5.11E-04,""
2014/5/17 15:00,21.3 ,20.4 ,21.2 ,21.3 ,21.1 ,21.1 ,2.5 ,2.0 ,17.9 ,17.5 ,1.60E-03,4.89E-04,1.06E-03,5.62E-04,""
2014/5/17 16:00,21.3 ,20.4 ,21.2 ,21.3 ,21.1 ,21.1 ,2.5 ,2.0 ,17.9 ,17.5 ,1.56E-03,4.85E-04,1.42E-03,5.07E-04,""
2014/5/17 17:00,21.3 ,20.5 ,21.2 ,21.3 ,21.1 ,21.1 ,2.5 ,2.0 ,17.9 ,17.5 ,1.46E-03,4.98E-04,9.50E-04,5.14E-04,""
2014/5/17 18:00,21.3 ,20.5 ,21.2 ,21.3 ,21.1 ,21.1 ,2.5 ,2.0 ,18.0 ,17.5 ,1.53E-03,5.12E-04,9.75E-04,5.11E-04,""
2014/5/17 19:00,21.3 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.9 ,17.5 ,1.47E-03,5.19E-04,9.65E-04,5.06E-04,""
2014/5/17 20:00,21.3 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.9 ,17.5 ,1.49E-03,4.98E-04,1.26E-03,4.96E-04,""
2014/5/17 21:00,21.3 ,20.5 ,21.2 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.9 ,17.5 ,1.62E-03,5.08E-04,1.13E-03,5.49E-04,""
2014/5/17 22:00,21.3 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.9 ,17.5 ,1.25E-03,4.98E-04,1.31E-03,5.15E-04,""
2014/5/17 23:00,21.4 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.9 ,17.5 ,1.63E-03,5.08E-04,7.01E-04,5.45E-04,""
2014/5/18 0:00,21.3 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.9 ,17.5 ,1.51E-03,4.90E-04,9.53E-04,5.54E-04,""
2014/5/18 1:00,21.3 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.9 ,17.4 ,1.45E-03,4.94E-04,1.04E-03,5.15E-04,""
2014/5/18 2:00,21.3 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.9 ,17.4 ,1.29E-03,5.06E-04,1.36E-03,4.98E-04,""
2014/5/18 3:00,21.3 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.8 ,17.4 ,1.53E-03,4.92E-04,9.92E-04,5.39E-04,""
2014/5/18 4:00,21.4 ,20.5 ,21.3 ,21.4 ,21.3 ,21.1 ,2.5 ,2.0 ,17.8 ,17.4 ,1.34E-03,4.83E-04,1.27E-03,5.18E-04,""
2014/5/18 5:00,21.4 ,20.5 ,21.3 ,21.4 ,21.3 ,21.1 ,2.5 ,2.0 ,17.8 ,17.3 ,1.54E-03,5.00E-04,1.43E-03,5.04E-04,""
2014/5/18 6:00,21.4 ,20.5 ,21.3 ,21.4 ,21.3 ,21.1 ,2.5 ,2.0 ,17.8 ,17.3 ,1.28E-03,5.06E-04,9.57E-04,5.21E-04,""
2014/5/18 7:00,21.4 ,20.5 ,21.3 ,21.4 ,21.3 ,21.1 ,2.5 ,2.0 ,17.8 ,17.3 ,1.65E-03,5.00E-04,ND,8.66E-04,""
2014/5/18 8:00,21.4 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.8 ,17.3 ,1.08E-03,5.13E-04,1.12E-03,5.11E-04,""
2014/5/18 9:00,21.4 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.8 ,17.4 ,1.67E-03,4.99E-04,7.45E-04,5.39E-04,""
2014/5/18 10:00,21.4 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.8 ,17.4 ,1.37E-03,4.84E-04,1.00E-03,5.37E-04,""
2014/5/18 11:00,21.4 ,20.5 ,21.3 ,21.4 ,21.3 ,21.2 ,2.5 ,2.0 ,17.9 ,17.4 ,1.50E-03,5.02E-04,1.13E-03,5.30E-04,""
2014/5/18 12:00,21.4 ,20.5 ,21.3 ,21.4 ,21.2 ,21.1 ,2.5 ,2.0 ,17.9 ,17.5 ,1.49E-03,5.07E-04,1.01E-03,5.25E-04,""
2014/5/18 13:00,21.4 ,20.6 ,21.3 ,21.5 ,21.3 ,21.2 ,2.5 ,2.0 ,17.9 ,17.5 ,1.65E-03,5.12E-04,1.23E-03,5.10E-04,""
2014/5/18 14:00,21.4 ,20.6 ,21.3 ,21.5 ,21.3 ,21.2 ,2.5 ,2.0 ,17.9 ,17.5 ,1.58E-03,4.35E-04,7.83E-04,6.31E-04,""
2014/5/18 15:00,21.4 ,20.5 ,21.3 ,21.5 ,21.3 ,21.2 ,2.5 ,2.0 ,18.0 ,17.5 ,1.34E-03,5.26E-04,9.08E-04,5.29E-04,""
2014/5/18 16:00,21.4 ,20.5 ,21.3 ,21.5 ,21.3 ,21.2 ,2.5 ,2.0 ,18.0 ,17.5 ,1.51E-03,4.93E-04,1.17E-03,5.18E-04,""
2014/5/18 17:00,21.5 ,20.6 ,21.3 ,21.5 ,21.3 ,21.2 ,2.5 ,2.0 ,18.0 ,17.6 ,1.27E-03,5.06E-04,1.26E-03,4.97E-04,""
2014/5/18 18:00,21.4 ,20.6 ,21.3 ,21.5 ,21.3 ,21.2 ,2.5 ,2.0 ,18.0 ,17.6 ,1.48E-03,5.14E-04,1.35E-03,5.25E-04,""
2014/5/18 19:00,21.4 ,20.6 ,21.3 ,21.5 ,21.3 ,21.2 ,2.5 ,2.0 ,18.0 ,17.6 ,1.48E-03,4.81E-04,ND,8.57E-04,""
2014/5/18 20:00,21.5 ,20.6 ,21.3 ,21.5 ,21.3 ,21.2 ,2.5 ,2.0 ,18.0 ,17.6 ,1.53E-03,4.80E-04,1.43E-03,4.91E-04,""
2014/5/18 21:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,18.0 ,17.6 ,1.46E-03,5.02E-04,1.22E-03,5.33E-04,""
2014/5/18 22:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.2 ,2.5 ,2.0 ,18.0 ,17.6 ,1.43E-03,5.08E-04,9.64E-04,5.40E-04,""
2014/5/18 23:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,18.0 ,17.5 ,1.25E-03,5.03E-04,1.40E-03,5.08E-04,""
2014/5/19 0:00,21.5 ,20.6 ,21.3 ,21.5 ,21.3 ,21.2 ,2.5 ,2.0 ,18.0 ,17.5 ,1.53E-03,5.05E-04,1.27E-03,5.24E-04,""
2014/5/19 1:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,18.0 ,17.5 ,1.70E-03,4.84E-04,1.35E-03,5.03E-04,""
2014/5/19 2:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,17.9 ,17.5 ,1.71E-03,4.92E-04,1.19E-03,4.99E-04,""
2014/5/19 3:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,17.9 ,17.5 ,1.14E-03,5.35E-04,1.09E-03,5.61E-04,""
2014/5/19 4:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,17.9 ,17.5 ,1.56E-03,5.16E-04,9.78E-04,5.28E-04,""
2014/5/19 5:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,17.9 ,17.4 ,1.29E-03,4.71E-04,1.26E-03,5.04E-04,""
2014/5/19 6:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,17.9 ,17.4 ,9.19E-04,5.28E-04,1.20E-03,5.26E-04,""
2014/5/19 7:00,21.5 ,20.6 ,21.4 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,17.9 ,17.4 ,1.58E-03,5.05E-04,1.33E-03,5.00E-04,""
2014/5/19 8:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,17.9 ,17.4 ,1.69E-03,4.96E-04,1.09E-03,5.37E-04,""
2014/5/19 9:00,21.5 ,20.6 ,21.4 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,17.9 ,17.4 ,1.42E-03,5.04E-04,1.31E-03,4.82E-04,""
2014/5/19 10:00,21.5 ,20.6 ,21.4 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,17.9 ,17.5 ,1.47E-03,5.09E-04,1.65E-03,5.01E-04,""
2014/5/19 11:00,21.5 ,20.6 ,21.5 ,21.6 ,21.4 ,21.3 ,2.5 ,2.0 ,17.9 ,17.5 ,1.59E-03,5.02E-04,1.32E-03,5.13E-04,""
2014/5/19 12:00,21.5 ,20.6 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,17.9 ,17.5 ,1.56E-03,5.03E-04,1.16E-03,5.54E-04,""
2014/5/19 13:00,21.5 ,20.6 ,21.4 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.5 ,1.10E-03,5.26E-04,1.10E-03,5.44E-04,""
2014/5/19 14:00,21.5 ,20.6 ,21.4 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.5 ,1.38E-03,5.06E-04,1.08E-03,5.54E-04,""
2014/5/19 15:00,21.5 ,20.6 ,21.4 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.6 ,1.52E-03,5.08E-04,1.48E-03,6.18E-04,""
2014/5/19 16:00,21.5 ,20.7 ,21.4 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.6 ,1.72E-03,4.91E-04,1.31E-03,5.10E-04,""
2014/5/19 17:00,21.5 ,20.6 ,21.4 ,21.6 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.6 ,1.66E-03,5.00E-04,1.31E-03,4.92E-04,""
2014/5/19 18:00,21.5 ,20.7 ,21.5 ,21.6 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.6 ,1.44E-03,5.40E-04,1.11E-03,5.34E-04,""
2014/5/19 19:00,21.5 ,20.7 ,21.5 ,21.6 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.6 ,1.87E-03,4.70E-04,1.43E-03,5.02E-04,""
2014/5/19 20:00,21.5 ,20.7 ,21.5 ,21.6 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.6 ,1.11E-03,6.12E-04,1.18E-03,5.38E-04,""
2014/5/19 21:00,21.5 ,20.7 ,21.5 ,21.6 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.5 ,1.64E-03,4.97E-04,7.48E-04,6.26E-04,""
2014/5/19 22:00,21.5 ,20.7 ,21.4 ,21.6 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.5 ,1.55E-03,4.60E-04,9.61E-04,5.26E-04,""
2014/5/19 23:00,21.5 ,20.7 ,21.5 ,21.6 ,21.4 ,21.3 ,2.5 ,2.0 ,18.0 ,17.5 ,1.26E-03,4.88E-04,1.04E-03,5.42E-04,""
2014/5/20 0:00,21.6 ,20.7 ,21.5 ,21.6 ,21.5 ,21.3 ,2.5 ,2.0 ,17.9 ,17.5 ,1.67E-03,6.13E-04,1.39E-03,4.93E-04,""
2014/5/20 1:00,21.6 ,20.7 ,21.5 ,21.6 ,21.4 ,21.3 ,2.5 ,2.0 ,17.9 ,17.5 ,1.30E-03,5.10E-04,1.22E-03,5.17E-04,""
2014/5/20 2:00,21.5 ,20.7 ,21.5 ,21.6 ,21.4 ,21.3 ,2.5 ,2.0 ,17.9 ,17.5 ,1.25E-03,5.03E-04,1.13E-03,5.46E-04,""
2014/5/20 3:00,21.6 ,20.7 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.5 ,1.38E-03,4.59E-04,1.28E-03,5.13E-04,""
2014/5/20 4:00,21.5 ,20.7 ,21.5 ,21.6 ,21.5 ,21.3 ,2.5 ,2.0 ,17.9 ,17.4 ,1.57E-03,5.01E-04,1.14E-03,4.99E-04,""
2014/5/20 5:00,21.6 ,20.7 ,21.5 ,21.6 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.4 ,1.82E-03,4.91E-04,9.66E-04,5.19E-04,""
2014/5/20 6:00,21.6 ,20.7 ,21.5 ,21.6 ,21.5 ,21.3 ,2.5 ,2.0 ,17.9 ,17.4 ,1.37E-03,4.94E-04,1.19E-03,5.55E-04,""
2014/5/20 7:00,21.6 ,20.7 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.8 ,17.4 ,1.65E-03,4.84E-04,1.11E-03,5.23E-04,""
2014/5/20 8:00,21.6 ,20.7 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.4 ,1.51E-03,4.63E-04,1.23E-03,5.03E-04,""
2014/5/20 9:00,21.6 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.4 ,1.52E-03,5.24E-04,8.42E-04,5.46E-04,""
2014/5/20 10:00,21.6 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.5 ,1.32E-03,5.30E-04,1.16E-03,5.14E-04,""
2014/5/20 11:00,21.6 ,20.7 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.5 ,1.06E-03,5.45E-04,1.13E-03,5.03E-04,""
2014/5/20 12:00,21.6 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.5 ,1.63E-03,4.96E-04,1.37E-03,5.16E-04,""
2014/5/20 13:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.5 ,1.54E-03,4.70E-04,1.11E-03,5.24E-04,""
2014/5/20 14:00,21.7 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.5 ,9.88E-04,5.31E-04,9.20E-04,5.44E-04,""
2014/5/20 15:00,21.6 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.5 ,1.55E-03,5.02E-04,1.17E-03,5.14E-04,""
2014/5/20 16:00,21.6 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.5 ,1.60E-03,4.59E-04,1.27E-03,5.03E-04,""
2014/5/20 17:00,21.6 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.6 ,1.85E-03,4.78E-04,1.32E-03,5.01E-04,""
2014/5/20 18:00,21.7 ,20.7 ,21.6 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.5 ,1.55E-03,4.55E-04,1.26E-03,5.15E-04,""
2014/5/20 19:00,21.7 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.5 ,1.53E-03,4.97E-04,1.10E-03,5.14E-04,""
2014/5/20 20:00,21.6 ,20.7 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.5 ,1.75E-03,4.99E-04,9.46E-04,5.15E-04,""
2014/5/20 21:00,21.6 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.5 ,1.47E-03,5.05E-04,1.24E-03,5.13E-04,""
2014/5/20 22:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.5 ,1.01E-03,5.35E-04,1.23E-03,4.91E-04,""
2014/5/20 23:00,21.7 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,18.0 ,17.5 ,1.40E-03,4.91E-04,1.48E-03,4.90E-04,""
2014/5/21 0:00,21.7 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.5 ,1.59E-03,4.82E-04,1.24E-03,4.98E-04,""
2014/5/21 1:00,21.6 ,20.8 ,21.5 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.5 ,1.52E-03,4.85E-04,1.37E-03,4.97E-04,""
2014/5/21 2:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.5 ,1.51E-03,4.67E-04,1.27E-03,5.14E-04,""
2014/5/21 3:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.5 ,1.20E-03,5.18E-04,1.15E-03,5.17E-04,""
2014/5/21 4:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.9 ,17.5 ,1.57E-03,5.01E-04,ND,8.80E-04,""
2014/5/21 5:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.9 ,17.5 ,2.00E-03,4.81E-04,1.59E-03,5.32E-04,""
2014/5/21 6:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.9 ,17.4 ,1.71E-03,4.88E-04,1.26E-03,4.96E-04,""
2014/5/21 7:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.4 ,2.5 ,2.0 ,17.9 ,17.4 ,1.44E-03,5.10E-04,1.14E-03,5.04E-04,""
2014/5/21 8:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.9 ,17.4 ,1.60E-03,4.89E-04,9.25E-04,5.61E-04,""
2014/5/21 9:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.9 ,17.4 ,1.28E-03,5.06E-04,1.40E-03,5.37E-04,""
2014/5/21 10:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.8 ,17.4 ,1.42E-03,5.01E-04,1.30E-03,5.09E-04,""
2014/5/21 11:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.8 ,17.4 ,1.37E-03,5.04E-04,1.19E-03,5.65E-04,""
2014/5/21 12:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.8 ,17.4 ,1.39E-03,5.08E-04,1.33E-03,5.42E-04,""
2014/5/21 13:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.8 ,17.3 ,1.79E-03,4.86E-04,1.14E-03,5.45E-04,""
2014/5/21 14:00,21.7 ,20.9 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.8 ,17.3 ,1.81E-03,4.88E-04,1.45E-03,5.19E-04,""
2014/5/21 15:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.7 ,17.3 ,1.82E-03,4.87E-04,1.22E-03,5.08E-04,""
2014/5/21 16:00,21.7 ,20.8 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.7 ,17.3 ,1.29E-03,5.18E-04,1.13E-03,5.19E-04,""
2014/5/21 17:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.7 ,17.3 ,1.45E-03,5.04E-04,1.09E-03,5.18E-04,""
2014/5/21 18:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.7 ,17.2 ,1.36E-03,4.96E-04,9.71E-04,5.18E-04,""
2014/5/21 19:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.7 ,17.2 ,1.31E-03,5.12E-04,1.49E-03,5.18E-04,""
2014/5/21 20:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.6 ,17.2 ,1.67E-03,4.94E-04,1.10E-03,5.17E-04,""
2014/5/21 21:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.6 ,17.2 ,1.49E-03,4.84E-04,1.31E-03,5.16E-04,""
2014/5/21 22:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.6 ,17.1 ,1.57E-03,4.90E-04,1.26E-03,5.04E-04,""
2014/5/21 23:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.6 ,17.1 ,1.31E-03,5.23E-04,1.02E-03,5.04E-04,""
2014/5/22 0:00,21.7 ,20.8 ,21.7 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.6 ,17.1 ,1.62E-03,5.04E-04,1.28E-03,5.23E-04,""
2014/5/22 1:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.1 ,1.45E-03,5.00E-04,1.32E-03,5.15E-04,""
2014/5/22 2:00,21.7 ,20.8 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.1 ,1.69E-03,4.95E-04,1.48E-03,5.01E-04,""
2014/5/22 3:00,21.7 ,20.8 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.1 ,1.48E-03,4.84E-04,1.31E-03,5.27E-04,""
2014/5/22 4:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.5 ,17.1 ,1.30E-03,4.92E-04,1.14E-03,5.16E-04,""
2014/5/22 5:00,21.7 ,20.8 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.1 ,1.29E-03,4.78E-04,1.05E-03,5.15E-04,""
2014/5/22 6:00,21.7 ,20.8 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.37E-03,4.69E-04,1.11E-03,5.06E-04,""
2014/5/22 7:00,21.7 ,20.8 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.88E-03,4.49E-04,9.16E-04,5.20E-04,""
2014/5/22 8:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.43E-03,4.91E-04,1.24E-03,5.06E-04,""
2014/5/22 9:00,21.7 ,20.8 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.37E-03,4.96E-04,1.36E-03,5.02E-04,""
2014/5/22 10:00,21.7 ,20.8 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,17.4 ,17.0 ,1.24E-03,5.07E-04,1.54E-03,4.81E-04,""
2014/5/22 11:00,21.7 ,20.8 ,21.7 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.53E-03,4.63E-04,1.55E-03,4.87E-04,""
2014/5/22 12:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.44E-03,4.54E-04,1.24E-03,4.98E-04,""
2014/5/22 13:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.74E-03,4.51E-04,1.63E-03,5.10E-04,""
2014/5/22 14:00,21.7 ,20.8 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.12E-03,5.10E-04,1.43E-03,5.00E-04,""
2014/5/22 15:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.79E-03,4.88E-04,1.62E-03,4.54E-04,""
2014/5/22 16:00,21.7 ,20.8 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.26E-03,4.99E-04,1.58E-03,4.99E-04,""
2014/5/22 17:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.37E-03,4.83E-04,1.62E-03,5.04E-04,""
2014/5/22 18:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.5 ,17.0 ,1.54E-03,4.98E-04,1.64E-03,5.02E-04,""
2014/5/22 19:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.4 ,17.0 ,1.44E-03,4.99E-04,1.77E-03,4.85E-04,""
2014/5/22 20:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.4 ,17.0 ,1.54E-03,4.99E-04,1.65E-03,5.06E-04,""
2014/5/22 21:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.4 ,17.0 ,1.63E-03,4.87E-04,1.77E-03,4.91E-04,""
2014/5/22 22:00,21.7 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.4 ,17.0 ,1.51E-03,4.88E-04,1.78E-03,4.96E-04,""
2014/5/22 23:00,21.7 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.4 ,16.9 ,1.32E-03,5.02E-04,1.60E-03,4.96E-04,""
2014/5/23 0:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.4 ,16.9 ,1.24E-03,4.80E-04,1.43E-03,4.94E-04,""
2014/5/23 1:00,21.7 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.4 ,16.9 ,1.68E-03,4.97E-04,1.54E-03,5.05E-04,""
2014/5/23 2:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.3 ,16.9 ,1.46E-03,4.91E-04,1.43E-03,4.99E-04,""
2014/5/23 3:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.3 ,16.9 ,1.67E-03,4.57E-04,1.27E-03,5.00E-04,""
2014/5/23 4:00,21.7 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.3 ,16.9 ,1.12E-03,5.14E-04,1.76E-03,4.89E-04,""
2014/5/23 5:00,21.7 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.3 ,16.8 ,2.02E-03,4.62E-04,1.48E-03,5.02E-04,""
2014/5/23 6:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.3 ,16.8 ,1.52E-03,5.05E-04,1.46E-03,4.95E-04,""
2014/5/23 7:00,21.7 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.3 ,16.8 ,1.51E-03,4.93E-04,1.35E-03,5.09E-04,""
2014/5/23 8:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.2 ,16.8 ,1.48E-03,4.88E-04,1.41E-03,4.95E-04,""
2014/5/23 9:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.2 ,16.8 ,1.22E-03,4.85E-04,1.56E-03,4.95E-04,""
2014/5/23 10:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.2 ,16.8 ,1.26E-03,4.91E-04,1.43E-03,5.07E-04,""
2014/5/23 11:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.3 ,16.8 ,1.38E-03,4.97E-04,1.63E-03,4.91E-04,""
2014/5/23 12:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,2.0 ,17.3 ,16.8 ,1.40E-03,4.60E-04,1.87E-03,5.00E-04,""
2014/5/23 13:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.3 ,16.8 ,1.44E-03,4.97E-04,1.97E-03,4.82E-04,""
2014/5/23 14:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,17.3 ,16.8 ,1.16E-03,4.52E-04,1.72E-03,5.00E-04,""
2014/5/23 15:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.3 ,16.8 ,1.29E-03,4.94E-04,1.44E-03,4.95E-04,""
2014/5/23 16:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.3 ,16.8 ,1.42E-03,4.64E-04,1.68E-03,4.96E-04,""
2014/5/23 17:00,21.7 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.3 ,16.8 ,1.59E-03,4.84E-04,1.72E-03,4.84E-04,""
2014/5/23 18:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,17.3 ,16.8 ,1.44E-03,4.82E-04,1.48E-03,4.99E-04,""
2014/5/23 19:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.3 ,16.8 ,1.59E-03,4.92E-04,1.67E-03,4.88E-04,""
2014/5/23 20:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,17.2 ,16.8 ,1.50E-03,4.77E-04,1.41E-03,5.08E-04,""
2014/5/23 21:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,17.2 ,16.8 ,1.25E-03,5.00E-04,1.55E-03,4.83E-04,""
2014/5/23 22:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.2 ,16.7 ,1.33E-03,4.83E-04,1.68E-03,4.98E-04,""
2014/5/23 23:00,21.7 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.2 ,16.7 ,1.44E-03,4.94E-04,1.99E-03,4.82E-04,""
2014/5/24 0:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.1 ,16.7 ,1.45E-03,5.01E-04,1.75E-03,4.85E-04,""
2014/5/24 1:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.1 ,16.6 ,1.38E-03,4.83E-04,1.34E-03,5.11E-04,""
2014/5/24 2:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.1 ,16.6 ,1.63E-03,4.71E-04,1.74E-03,4.90E-04,""
2014/5/24 3:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.1 ,16.6 ,1.33E-03,5.10E-04,1.55E-03,4.91E-04,""
2014/5/24 4:00,21.8 ,20.8 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.0 ,16.6 ,1.42E-03,4.93E-04,1.58E-03,4.88E-04,""
2014/5/24 5:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.0 ,16.5 ,1.47E-03,4.85E-04,1.37E-03,4.86E-04,""
2014/5/24 6:00,21.7 ,20.8 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.0 ,16.5 ,1.30E-03,4.58E-04,1.29E-03,4.95E-04,""
2014/5/24 7:00,21.7 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.0 ,16.5 ,1.39E-03,4.84E-04,1.83E-03,4.92E-04,""
2014/5/24 8:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.0 ,16.5 ,1.75E-03,4.74E-04,1.73E-03,4.97E-04,""
2014/5/24 9:00,21.7 ,20.8 ,21.7 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.0 ,16.5 ,1.38E-03,5.02E-04,1.51E-03,4.99E-04,""
2014/5/24 10:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.0 ,16.6 ,1.70E-03,4.82E-04,1.54E-03,4.96E-04,""
2014/5/24 11:00,21.7 ,20.8 ,21.7 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.0 ,16.6 ,1.47E-03,4.94E-04,1.73E-03,5.04E-04,""
2014/5/24 12:00,21.7 ,20.8 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.0 ,16.6 ,1.21E-03,4.93E-04,1.60E-03,4.97E-04,""
2014/5/24 13:00,21.8 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.1 ,16.6 ,1.54E-03,4.40E-04,1.54E-03,4.89E-04,""
2014/5/24 14:00,21.7 ,20.8 ,21.7 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,17.1 ,16.6 ,1.59E-03,4.93E-04,1.48E-03,4.91E-04,""
2014/5/24 15:00,21.8 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.1 ,16.7 ,1.48E-03,4.61E-04,1.66E-03,5.01E-04,""
2014/5/24 16:00,21.8 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.1 ,16.7 ,1.24E-03,4.49E-04,1.55E-03,4.73E-04,""
2014/5/24 17:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,17.1 ,16.7 ,1.67E-03,4.34E-04,1.72E-03,4.89E-04,""
2014/5/24 18:00,21.7 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.1 ,16.7 ,1.58E-03,4.89E-04,1.78E-03,4.90E-04,""
2014/5/24 19:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,17.1 ,16.7 ,1.16E-03,4.86E-04,1.31E-03,5.12E-04,""
2014/5/24 20:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.5 ,2.5 ,2.0 ,17.1 ,16.7 ,1.51E-03,4.81E-04,1.57E-03,5.03E-04,""
2014/5/24 21:00,21.8 ,20.9 ,21.7 ,21.8 ,21.6 ,21.5 ,2.5 ,2.0 ,17.2 ,16.7 ,1.66E-03,4.63E-04,1.61E-03,4.86E-04,""
2014/5/24 22:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,17.2 ,16.7 ,1.30E-03,5.01E-04,1.62E-03,5.13E-04,""
2014/5/24 23:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,2.0 ,17.2 ,16.7 ,1.30E-03,4.69E-04,1.66E-03,4.91E-04,""
2014/5/25 0:00,21.8 ,20.9 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,17.2 ,16.7 ,1.36E-03,5.00E-04,1.65E-03,4.69E-04,""
2014/5/25 1:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,2.0 ,17.2 ,16.7 ,1.29E-03,5.00E-04,1.87E-03,4.86E-04,""
2014/5/25 2:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,2.0 ,17.2 ,16.7 ,1.57E-03,4.74E-04,1.78E-03,4.79E-04,""
2014/5/25 3:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,2.0 ,17.2 ,16.8 ,1.25E-03,4.86E-04,1.66E-03,4.93E-04,""
2014/5/25 4:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,2.0 ,17.2 ,16.7 ,1.33E-03,4.86E-04,1.76E-03,4.89E-04,""
2014/5/25 5:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.2 ,16.8 ,1.27E-03,4.81E-04,1.62E-03,4.89E-04,""
2014/5/25 6:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.2 ,16.8 ,1.52E-03,4.39E-04,1.39E-03,5.03E-04,""
2014/5/25 7:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.2 ,16.8 ,1.45E-03,4.85E-04,1.64E-03,4.98E-04,""
2014/5/25 8:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.2 ,16.8 ,1.82E-03,4.62E-04,1.51E-03,5.08E-04,""
2014/5/25 9:00,21.8 ,20.9 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.3 ,16.8 ,1.39E-03,4.98E-04,1.69E-03,5.05E-04,""
2014/5/25 10:00,21.8 ,21.0 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.3 ,16.9 ,1.14E-03,4.87E-04,1.66E-03,5.08E-04,""
2014/5/25 11:00,21.9 ,21.0 ,21.8 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.4 ,16.9 ,1.44E-03,4.64E-04,1.87E-03,4.91E-04,""
2014/5/25 12:00,21.8 ,21.0 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.4 ,17.0 ,1.60E-03,4.67E-04,1.48E-03,4.89E-04,""
2014/5/25 13:00,21.9 ,21.0 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.5 ,17.0 ,1.57E-03,4.29E-04,1.82E-03,4.79E-04,""
2014/5/25 14:00,21.9 ,21.0 ,21.8 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.5 ,17.1 ,1.35E-03,4.79E-04,1.42E-03,5.17E-04,""
2014/5/25 15:00,21.8 ,21.0 ,21.7 ,21.9 ,21.7 ,21.6 ,2.5 ,1.9 ,17.6 ,17.1 ,1.46E-03,4.85E-04,1.62E-03,4.89E-04,""
2014/5/25 16:00,21.9 ,21.0 ,21.8 ,21.9 ,21.7 ,21.7 ,2.5 ,1.9 ,17.6 ,17.2 ,1.56E-03,4.84E-04,1.61E-03,4.86E-04,""
2014/5/25 17:00,21.9 ,21.0 ,21.8 ,21.9 ,21.7 ,21.7 ,2.5 ,1.9 ,17.6 ,17.2 ,1.28E-03,4.80E-04,1.55E-03,5.03E-04,""
2014/5/25 18:00,21.9 ,21.0 ,21.8 ,21.9 ,21.7 ,21.7 ,2.5 ,1.9 ,17.6 ,17.2 ,1.47E-03,4.68E-04,2.01E-03,5.00E-04,""
2014/5/25 19:00,21.9 ,21.0 ,21.8 ,21.9 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.2 ,1.45E-03,4.61E-04,1.70E-03,4.93E-04,""
2014/5/25 20:00,21.9 ,21.0 ,21.8 ,21.9 ,21.7 ,21.7 ,2.5 ,1.9 ,17.7 ,17.2 ,1.33E-03,4.62E-04,1.62E-03,5.07E-04,""
2014/5/25 21:00,21.9 ,21.0 ,21.9 ,21.9 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.2 ,1.16E-03,4.85E-04,1.56E-03,4.99E-04,""
2014/5/25 22:00,21.9 ,21.1 ,21.8 ,21.9 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.2 ,1.43E-03,4.56E-04,1.66E-03,5.09E-04,""
2014/5/25 23:00,21.9 ,21.0 ,21.8 ,21.9 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.2 ,1.39E-03,4.66E-04,1.68E-03,4.85E-04,""
2014/5/26 0:00,21.9 ,21.1 ,21.8 ,21.9 ,21.7 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.67E-03,4.79E-04,1.70E-03,4.76E-04,""
2014/5/26 1:00,21.9 ,21.1 ,21.8 ,21.9 ,21.7 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.64E-03,4.85E-04,1.72E-03,4.90E-04,""
2014/5/26 2:00,21.9 ,21.1 ,21.8 ,21.9 ,21.7 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.12E-03,5.03E-04,1.12E-03,4.99E-04,""
2014/5/26 3:00,21.9 ,21.1 ,21.8 ,21.9 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.67E-03,4.75E-04,1.74E-03,4.80E-04,""
2014/5/26 4:00,21.9 ,21.1 ,21.8 ,21.9 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.69E-03,4.40E-04,1.83E-03,4.86E-04,""
2014/5/26 5:00,21.9 ,21.1 ,21.8 ,21.9 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.2 ,1.46E-03,4.50E-04,1.81E-03,4.99E-04,""
2014/5/26 6:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.2 ,1.62E-03,4.75E-04,1.86E-03,4.76E-04,""
2014/5/26 7:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.2 ,1.36E-03,4.66E-04,1.36E-03,5.06E-04,""
2014/5/26 8:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.39E-03,4.80E-04,1.41E-03,5.10E-04,""
2014/5/26 9:00,22.0 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.66E-03,4.78E-04,1.26E-03,5.10E-04,""
2014/5/26 10:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.58E-03,4.87E-04,1.62E-03,4.78E-04,""
2014/5/26 11:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.54E-03,4.73E-04,1.55E-03,4.88E-04,""
2014/5/26 12:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.35E-03,4.93E-04,1.05E-03,5.12E-04,""
2014/5/26 13:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.7 ,17.3 ,1.32E-03,5.00E-04,1.82E-03,4.93E-04,""
2014/5/26 14:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.8 ,17.3 ,1.62E-03,4.58E-04,1.73E-03,4.89E-04,""
2014/5/26 15:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.8 ,17.3 ,1.79E-03,4.57E-04,1.81E-03,4.92E-04,""
2014/5/26 16:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.8 ,17.3 ,1.48E-03,4.81E-04,1.53E-03,5.02E-04,""
2014/5/26 17:00,21.9 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.8 ,17.3 ,1.32E-03,4.98E-04,1.59E-03,4.83E-04,""
2014/5/26 18:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.7 ,2.5 ,1.9 ,17.8 ,17.3 ,1.42E-03,4.61E-04,1.62E-03,4.83E-04,""
2014/5/26 19:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.8 ,17.3 ,1.17E-03,4.91E-04,1.38E-03,5.11E-04,""
2014/5/26 20:00,22.0 ,21.1 ,21.9 ,22.0 ,21.8 ,21.7 ,2.5 ,1.9 ,17.8 ,17.3 ,1.23E-03,4.87E-04,1.59E-03,5.08E-04,""
2014/5/26 21:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.8 ,17.3 ,1.37E-03,4.61E-04,1.74E-03,4.95E-04,""
2014/5/26 22:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.7 ,2.5 ,1.9 ,17.8 ,17.3 ,1.31E-03,4.59E-04,1.72E-03,4.95E-04,""
2014/5/26 23:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.8 ,17.3 ,1.35E-03,4.40E-04,1.61E-03,5.08E-04,""
2014/5/27 0:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.8 ,17.3 ,1.64E-03,4.50E-04,1.81E-03,5.20E-04,""
2014/5/27 1:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.8 ,17.3 ,1.34E-03,4.63E-04,1.67E-03,5.07E-04,""
2014/5/27 2:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.8 ,17.3 ,1.60E-03,4.05E-04,1.90E-03,4.84E-04,""
2014/5/27 3:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.7 ,17.3 ,1.69E-03,4.57E-04,1.34E-03,5.19E-04,""
2014/5/27 4:00,22.0 ,21.1 ,21.9 ,22.1 ,21.9 ,21.8 ,2.5 ,1.9 ,17.7 ,17.3 ,1.47E-03,4.50E-04,1.23E-03,5.02E-04,""
2014/5/27 5:00,22.0 ,21.2 ,21.9 ,22.1 ,21.9 ,21.8 ,2.5 ,1.9 ,17.7 ,17.3 ,1.63E-03,4.55E-04,1.52E-03,4.95E-04,""
2014/5/27 6:00,22.0 ,21.2 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.7 ,17.3 ,1.78E-03,4.83E-04,1.32E-03,5.22E-04,""
2014/5/27 7:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.7 ,17.3 ,1.19E-03,4.83E-04,1.70E-03,4.91E-04,""
2014/5/27 8:00,22.0 ,21.2 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.7 ,17.3 ,1.45E-03,4.31E-04,1.37E-03,4.95E-04,""
2014/5/27 9:00,22.0 ,21.1 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,1.9 ,17.7 ,17.3 ,1.34E-03,4.93E-04,1.44E-03,4.96E-04,""
2014/5/27 10:00,22.0 ,21.2 ,21.9 ,22.1 ,21.9 ,21.8 ,2.5 ,1.9 ,17.7 ,17.3 ,1.46E-03,4.70E-04,1.91E-03,4.54E-04,""
2014/5/27 11:00,22.0 ,21.2 ,22.0 ,22.1 ,21.9 ,21.8 ,2.5 ,1.9 ,17.8 ,17.3 ,1.53E-03,4.57E-04,1.37E-03,5.00E-04,""
2014/5/27 12:00,22.0 ,21.2 ,21.9 ,22.1 ,21.9 ,21.8 ,2.5 ,1.9 ,17.8 ,17.3 ,1.37E-03,4.52E-04,1.49E-03,4.93E-04,""
2014/5/27 13:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.3 ,1.66E-03,4.38E-04,1.32E-03,5.10E-04,""
2014/5/27 14:00,22.0 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.3 ,1.26E-03,4.25E-04,1.63E-03,4.90E-04,""
2014/5/27 15:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.33E-03,4.61E-04,1.14E-03,5.07E-04,""
2014/5/27 16:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.29E-03,4.56E-04,1.45E-03,4.99E-04,""
2014/5/27 17:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.24E-03,4.66E-04,1.37E-03,5.01E-04,""
2014/5/27 18:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.37E-03,4.73E-04,1.88E-03,4.71E-04,""
2014/5/27 19:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.18E-03,4.56E-04,1.61E-03,4.91E-04,""
2014/5/27 20:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.43E-03,4.63E-04,1.50E-03,5.03E-04,""
2014/5/27 21:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.52E-03,4.86E-04,1.79E-03,4.89E-04,""
2014/5/27 22:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.53E-03,4.87E-04,1.88E-03,4.88E-04,""
2014/5/27 23:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.46E-03,4.42E-04,1.43E-03,5.11E-04,""
2014/5/28 0:00,22.1 ,21.3 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.33E-03,4.25E-04,1.81E-03,4.82E-04,""
2014/5/28 1:00,22.1 ,21.3 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.51E-03,4.70E-04,1.34E-03,5.13E-04,""
2014/5/28 2:00,22.1 ,21.3 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.52E-03,4.27E-04,1.96E-03,4.86E-04,""
2014/5/28 3:00,22.1 ,21.3 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.22E-03,4.42E-04,1.45E-03,4.99E-04,""
2014/5/28 4:00,22.1 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.34E-03,4.70E-04,1.62E-03,4.91E-04,""
2014/5/28 5:00,22.1 ,21.3 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.27E-03,4.71E-04,1.77E-03,4.83E-04,""
2014/5/28 6:00,22.1 ,21.3 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.57E-03,4.54E-04,1.41E-03,4.96E-04,""
2014/5/28 7:00,22.1 ,21.2 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.50E-03,4.63E-04,1.55E-03,4.95E-04,""
2014/5/28 8:00,22.1 ,21.3 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,1.9 ,17.8 ,17.4 ,1.61E-03,4.51E-04,1.66E-03,4.99E-04,""
2014/5/28 9:00,22.1 ,21.3 ,22.1 ,22.2 ,22.0 ,21.9 ,2.5 ,1.9 ,17.9 ,17.4 ,1.32E-03,4.69E-04,1.51E-03,4.81E-04,""
2014/5/28 10:00,22.1 ,21.3 ,22.0 ,22.2 ,22.0 ,21.9 ,2.5 ,1.9 ,17.9 ,17.5 ,1.40E-03,4.78E-04,1.61E-03,4.88E-04,""
2014/5/28 11:00,22.1 ,21.3 ,22.0 ,22.2 ,22.0 ,21.9 ,2.5 ,1.9 ,17.9 ,17.5 ,1.53E-03,4.68E-04,1.58E-03,4.90E-04,""
2014/5/28 12:00,22.1 ,21.3 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,1.9 ,17.9 ,17.5 ,1.47E-03,4.40E-04,1.68E-03,4.94E-04,""
2014/5/28 13:00,22.1 ,21.3 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,1.9 ,18.0 ,17.5 ,1.45E-03,4.58E-04,1.33E-03,4.92E-04,""
2014/5/28 14:00,22.1 ,21.3 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,1.9 ,18.0 ,17.6 ,1.49E-03,4.76E-04,1.54E-03,4.82E-04,""
2014/5/28 15:00,22.1 ,21.3 ,22.0 ,22.2 ,22.0 ,21.9 ,2.5 ,1.9 ,18.0 ,17.6 ,1.29E-03,4.64E-04,1.77E-03,4.72E-04,""
2014/5/28 16:00,22.1 ,21.3 ,22.1 ,22.2 ,22.0 ,21.9 ,2.5 ,1.9 ,18.0 ,17.6 ,1.54E-03,4.53E-04,1.80E-03,4.93E-04,""
2014/5/28 17:00,22.2 ,21.3 ,22.1 ,22.2 ,22.0 ,21.9 ,2.5 ,1.9 ,18.1 ,17.6 ,1.42E-03,4.35E-04,1.41E-03,4.99E-04,""
2014/5/28 18:00,22.1 ,21.3 ,22.0 ,22.2 ,22.0 ,21.9 ,2.5 ,1.9 ,18.1 ,17.7 ,1.68E-03,4.44E-04,1.39E-03,5.25E-04,""
2014/5/28 19:00,22.2 ,21.3 ,22.1 ,22.2 ,22.0 ,21.9 ,2.5 ,1.9 ,18.1 ,17.7 ,1.85E-03,4.67E-04,1.63E-03,4.84E-04,""
2014/5/28 20:00,22.2 ,21.3 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.43E-03,4.71E-04,1.52E-03,4.82E-04,""
2014/5/28 21:00,22.2 ,21.3 ,22.1 ,22.2 ,22.0 ,21.9 ,2.5 ,1.9 ,18.1 ,17.7 ,1.43E-03,4.70E-04,1.40E-03,4.92E-04,""
2014/5/28 22:00,22.2 ,21.3 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.35E-03,4.75E-04,1.38E-03,4.93E-04,""
2014/5/28 23:00,22.2 ,21.3 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.28E-03,4.55E-04,1.89E-03,4.85E-04,""
2014/5/29 0:00,22.2 ,21.3 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.49E-03,4.45E-04,1.31E-03,5.11E-04,""
2014/5/29 1:00,22.2 ,21.3 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.18E-03,4.64E-04,1.48E-03,4.99E-04,""
2014/5/29 2:00,22.2 ,21.3 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.68E-03,4.56E-04,1.50E-03,5.02E-04,""
2014/5/29 3:00,22.2 ,21.3 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.66E-03,4.77E-04,1.46E-03,4.99E-04,""
2014/5/29 4:00,22.2 ,21.3 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.58E-03,4.46E-04,1.44E-03,4.87E-04,""
2014/5/29 5:00,22.2 ,21.3 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,1.9 ,18.1 ,17.6 ,1.54E-03,4.59E-04,1.82E-03,4.81E-04,""
2014/5/29 6:00,22.2 ,21.3 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,1.9 ,18.1 ,17.6 ,1.57E-03,4.47E-04,1.77E-03,4.71E-04,""
2014/5/29 7:00,22.2 ,21.3 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.51E-03,4.65E-04,1.57E-03,4.96E-04,""
2014/5/29 8:00,22.2 ,21.3 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.26E-03,4.68E-04,1.62E-03,5.02E-04,""
2014/5/29 9:00,22.2 ,21.3 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,1.9 ,18.1 ,17.7 ,1.19E-03,4.70E-04,1.57E-03,5.06E-04,""
2014/5/29 10:00,22.2 ,21.4 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,1.9 ,18.2 ,17.7 ,1.35E-03,4.78E-04,1.56E-03,5.03E-04,""
2014/5/29 11:00,22.2 ,21.4 ,22.1 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.2 ,17.8 ,1.29E-03,4.68E-04,1.63E-03,4.90E-04,""
2014/5/29 12:00,22.2 ,21.4 ,22.1 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.2 ,17.8 ,1.42E-03,4.70E-04,1.82E-03,4.88E-04,""
2014/5/29 13:00,22.2 ,21.4 ,22.1 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.3 ,17.8 ,1.12E-03,4.93E-04,2.07E-03,4.72E-04,""
2014/5/29 14:00,22.2 ,21.4 ,22.1 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.3 ,17.9 ,1.57E-03,4.77E-04,1.54E-03,4.83E-04,""
2014/5/29 15:00,22.2 ,21.4 ,22.1 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.3 ,17.9 ,1.62E-03,4.70E-04,1.24E-03,4.99E-04,""
2014/5/29 16:00,22.3 ,21.4 ,22.2 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.3 ,17.9 ,1.53E-03,4.56E-04,1.59E-03,4.89E-04,""
2014/5/29 17:00,22.3 ,21.4 ,22.2 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.4 ,17.9 ,1.74E-03,4.51E-04,1.56E-03,5.23E-04,""
2014/5/29 18:00,22.3 ,21.4 ,22.2 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.4 ,17.9 ,1.33E-03,4.63E-04,1.57E-03,4.77E-04,""
2014/5/29 19:00,22.2 ,21.4 ,22.1 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.4 ,18.0 ,1.27E-03,4.72E-04,1.50E-03,5.02E-04,""
2014/5/29 20:00,22.3 ,21.4 ,22.2 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.4 ,18.0 ,1.24E-03,4.79E-04,1.67E-03,5.31E-04,""
2014/5/29 21:00,22.3 ,21.5 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.61E-03,4.54E-04,1.70E-03,4.94E-04,""
2014/5/29 22:00,22.3 ,21.4 ,22.2 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.5 ,18.0 ,1.48E-03,4.58E-04,1.46E-03,4.96E-04,""
2014/5/29 23:00,22.3 ,21.4 ,22.2 ,22.3 ,22.1 ,22.0 ,2.5 ,1.9 ,18.5 ,18.0 ,1.62E-03,4.44E-04,1.51E-03,5.04E-04,""
2014/5/30 0:00,22.3 ,21.5 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.37E-03,4.46E-04,1.51E-03,5.08E-04,""
2014/5/30 1:00,22.3 ,21.5 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.39E-03,4.54E-04,1.70E-03,4.84E-04,""
2014/5/30 2:00,22.3 ,21.5 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.41E-03,4.44E-04,1.62E-03,5.02E-04,""
2014/5/30 3:00,22.3 ,21.5 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.26E-03,4.64E-04,1.80E-03,4.65E-04,""
2014/5/30 4:00,22.3 ,21.5 ,22.2 ,22.4 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.10E-03,4.57E-04,1.81E-03,4.90E-04,""
2014/5/30 5:00,22.3 ,21.5 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.55E-03,4.45E-04,1.54E-03,4.95E-04,""
