,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/5/30 6:00,22.3 ,21.5 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.61E-03,4.54E-04,1.73E-03,4.76E-04,""
2014/5/30 7:00,22.3 ,21.5 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.41E-03,4.68E-04,1.74E-03,4.78E-04,""
2014/5/30 8:00,22.3 ,21.5 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.49E-03,4.43E-04,1.82E-03,4.83E-04,""
2014/5/30 9:00,22.3 ,21.5 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,1.9 ,18.4 ,18.0 ,1.54E-03,4.06E-04,1.43E-03,4.96E-04,""
2014/5/30 10:00,22.3 ,21.5 ,22.2 ,22.4 ,22.2 ,22.1 ,2.5 ,1.9 ,18.5 ,18.0 ,1.67E-03,4.57E-04,1.77E-03,4.98E-04,""
2014/5/30 11:00,22.3 ,21.5 ,22.2 ,22.4 ,22.2 ,22.1 ,2.5 ,1.9 ,18.5 ,18.0 ,1.63E-03,4.59E-04,1.65E-03,4.91E-04,""
2014/5/30 12:00,22.3 ,21.5 ,22.2 ,22.4 ,22.2 ,22.1 ,2.5 ,1.9 ,18.5 ,18.1 ,1.46E-03,4.20E-04,1.59E-03,5.00E-04,""
2014/5/30 13:00,22.3 ,21.5 ,22.2 ,22.4 ,22.2 ,22.1 ,2.5 ,1.9 ,18.6 ,18.1 ,1.66E-03,4.57E-04,2.01E-03,4.88E-04,""
2014/5/30 14:00,22.3 ,21.5 ,22.3 ,22.4 ,22.2 ,22.1 ,2.5 ,1.9 ,18.6 ,18.2 ,1.58E-03,4.37E-04,1.95E-03,4.64E-04,""
2014/5/30 15:00,22.4 ,21.5 ,22.3 ,22.4 ,22.2 ,22.1 ,2.5 ,1.9 ,18.7 ,18.2 ,1.40E-03,4.58E-04,1.73E-03,4.79E-04,""
2014/5/30 16:00,22.4 ,21.5 ,22.3 ,22.4 ,22.2 ,22.1 ,2.5 ,1.9 ,18.7 ,18.2 ,1.09E-03,4.67E-04,1.27E-03,5.03E-04,""
2014/5/30 17:00,22.4 ,21.5 ,22.3 ,22.4 ,22.2 ,22.1 ,2.5 ,1.9 ,18.7 ,18.3 ,1.52E-03,4.49E-04,1.43E-03,4.94E-04,""
2014/5/30 18:00,22.4 ,21.5 ,22.3 ,22.4 ,22.2 ,22.2 ,2.5 ,1.9 ,18.7 ,18.3 ,1.47E-03,4.31E-04,1.61E-03,4.90E-04,""
2014/5/30 19:00,22.4 ,21.5 ,22.3 ,22.4 ,22.2 ,22.1 ,2.5 ,1.9 ,18.8 ,18.4 ,1.33E-03,4.45E-04,1.60E-03,4.86E-04,""
2014/5/30 20:00,22.4 ,21.5 ,22.3 ,22.4 ,22.2 ,22.2 ,2.5 ,1.9 ,18.8 ,18.3 ,1.32E-03,4.59E-04,1.50E-03,4.86E-04,""
2014/5/30 21:00,22.4 ,21.5 ,22.3 ,22.4 ,22.2 ,22.2 ,2.5 ,1.9 ,18.8 ,18.4 ,1.19E-03,4.51E-04,1.37E-03,5.14E-04,""
2014/5/30 22:00,22.4 ,21.5 ,22.3 ,22.4 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.4 ,1.51E-03,4.52E-04,1.73E-03,5.04E-04,""
2014/5/30 23:00,22.4 ,21.6 ,22.3 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.3 ,1.51E-03,4.62E-04,1.73E-03,4.97E-04,""
2014/5/31 0:00,22.4 ,21.6 ,22.3 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.3 ,1.18E-03,4.80E-04,1.59E-03,4.87E-04,""
2014/5/31 1:00,22.4 ,21.6 ,22.3 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.3 ,1.41E-03,4.48E-04,1.29E-03,5.24E-04,""
2014/5/31 2:00,22.4 ,21.6 ,22.4 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.3 ,1.54E-03,4.52E-04,1.69E-03,4.91E-04,""
2014/5/31 3:00,22.4 ,21.6 ,22.3 ,22.4 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.3 ,1.50E-03,4.41E-04,1.48E-03,5.13E-04,""
2014/5/31 4:00,22.4 ,21.6 ,22.3 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.3 ,1.65E-03,4.68E-04,1.78E-03,4.58E-04,""
2014/5/31 5:00,22.4 ,21.6 ,22.3 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.3 ,1.45E-03,4.33E-04,1.64E-03,5.26E-04,""
2014/5/31 6:00,22.4 ,21.6 ,22.3 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.3 ,1.25E-03,4.56E-04,1.58E-03,4.91E-04,""
2014/5/31 7:00,22.4 ,21.6 ,22.4 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.3 ,1.66E-03,4.47E-04,1.42E-03,5.08E-04,""
2014/5/31 8:00,22.5 ,21.6 ,22.4 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.4 ,1.28E-03,4.43E-04,1.51E-03,4.93E-04,""
2014/5/31 9:00,22.4 ,21.6 ,22.4 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.8 ,18.4 ,1.49E-03,4.53E-04,1.52E-03,5.00E-04,""
2014/5/31 10:00,22.5 ,21.6 ,22.4 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.9 ,18.4 ,1.26E-03,4.67E-04,1.43E-03,5.02E-04,""
2014/5/31 11:00,22.5 ,21.7 ,22.4 ,22.5 ,22.3 ,22.3 ,2.5 ,1.9 ,18.9 ,18.5 ,1.20E-03,4.65E-04,1.54E-03,4.90E-04,""
2014/5/31 12:00,22.5 ,21.7 ,22.4 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,18.9 ,18.5 ,1.34E-03,4.64E-04,1.66E-03,4.77E-04,""
2014/5/31 13:00,22.5 ,21.6 ,22.4 ,22.5 ,22.3 ,22.3 ,2.5 ,1.9 ,19.0 ,18.5 ,1.51E-03,4.55E-04,1.51E-03,4.82E-04,""
2014/5/31 14:00,22.5 ,21.7 ,22.4 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,19.0 ,18.6 ,1.25E-03,4.61E-04,1.78E-03,4.77E-04,""
2014/5/31 15:00,22.5 ,21.7 ,22.4 ,22.5 ,22.3 ,22.3 ,2.5 ,1.9 ,19.0 ,18.6 ,1.40E-03,4.56E-04,1.31E-03,4.82E-04,""
2014/5/31 16:00,22.5 ,21.7 ,22.4 ,22.5 ,22.3 ,22.2 ,2.5 ,1.9 ,19.1 ,18.6 ,1.28E-03,4.55E-04,1.64E-03,4.74E-04,""
2014/5/31 17:00,22.5 ,21.7 ,22.4 ,22.5 ,22.3 ,22.3 ,2.5 ,1.9 ,19.1 ,18.7 ,1.51E-03,4.49E-04,1.90E-03,4.81E-04,""
2014/5/31 18:00,22.5 ,21.7 ,22.4 ,22.6 ,22.4 ,22.3 ,2.5 ,1.9 ,19.2 ,18.7 ,1.44E-03,4.50E-04,1.40E-03,5.02E-04,""
2014/5/31 19:00,22.5 ,21.7 ,22.4 ,22.5 ,22.4 ,22.3 ,2.5 ,1.9 ,19.2 ,18.7 ,1.26E-03,4.62E-04,1.93E-03,4.78E-04,""
2014/5/31 20:00,22.5 ,21.7 ,22.4 ,22.5 ,22.4 ,22.3 ,2.5 ,1.9 ,19.2 ,18.7 ,1.31E-03,4.65E-04,1.21E-03,5.09E-04,""
2014/5/31 21:00,22.5 ,21.7 ,22.5 ,22.6 ,22.4 ,22.3 ,2.5 ,1.9 ,19.2 ,18.7 ,1.24E-03,4.47E-04,1.52E-03,4.89E-04,""
2014/5/31 22:00,22.6 ,21.7 ,22.5 ,22.6 ,22.4 ,22.3 ,2.5 ,1.9 ,19.2 ,18.7 ,1.22E-03,4.67E-04,1.70E-03,4.92E-04,""
2014/5/31 23:00,22.6 ,21.7 ,22.5 ,22.6 ,22.4 ,22.3 ,2.5 ,1.9 ,19.2 ,18.7 ,1.46E-03,4.52E-04,1.51E-03,5.14E-04,""
2014/6/1 0:00,22.6 ,21.7 ,22.5 ,22.6 ,22.4 ,22.3 ,2.5 ,1.9 ,19.2 ,18.7 ,1.20E-03,4.64E-04,1.65E-03,4.66E-04,""
2014/6/1 1:00,22.6 ,21.7 ,22.5 ,22.6 ,22.4 ,22.4 ,2.5 ,1.9 ,19.2 ,18.7 ,1.10E-03,4.78E-04,1.60E-03,4.86E-04,""
2014/6/1 2:00,22.6 ,21.7 ,22.5 ,22.6 ,22.4 ,22.4 ,2.5 ,1.9 ,19.2 ,18.7 ,1.69E-03,4.52E-04,1.78E-03,4.77E-04,""
2014/6/1 3:00,22.6 ,21.7 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,1.9 ,19.1 ,18.7 ,1.52E-03,4.58E-04,1.58E-03,5.00E-04,""
2014/6/1 4:00,22.6 ,21.7 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,1.9 ,19.1 ,18.7 ,1.17E-03,4.56E-04,1.62E-03,5.07E-04,""
2014/6/1 5:00,22.6 ,21.7 ,22.5 ,22.6 ,22.4 ,22.3 ,2.5 ,1.9 ,19.1 ,18.7 ,1.69E-03,4.44E-04,1.49E-03,4.97E-04,""
2014/6/1 6:00,22.6 ,21.8 ,22.5 ,22.6 ,22.4 ,22.4 ,2.5 ,1.9 ,19.1 ,18.7 ,1.29E-03,4.79E-04,1.57E-03,5.09E-04,""
2014/6/1 7:00,22.6 ,21.8 ,22.5 ,22.6 ,22.4 ,22.4 ,2.5 ,1.9 ,19.2 ,18.7 ,2.03E-03,4.44E-04,1.69E-03,4.98E-04,""
2014/6/1 8:00,22.6 ,21.8 ,22.5 ,22.6 ,22.4 ,22.4 ,2.5 ,1.9 ,19.2 ,18.8 ,1.26E-03,4.59E-04,1.61E-03,4.81E-04,""
2014/6/1 9:00,22.6 ,21.8 ,22.5 ,22.7 ,22.5 ,22.4 ,2.5 ,1.9 ,19.2 ,18.8 ,1.43E-03,4.58E-04,1.71E-03,4.73E-04,""
2014/6/1 10:00,22.6 ,21.8 ,22.5 ,22.7 ,22.5 ,22.4 ,2.5 ,1.9 ,19.3 ,18.8 ,1.46E-03,4.40E-04,1.77E-03,4.81E-04,""
2014/6/1 11:00,22.6 ,21.8 ,22.5 ,22.7 ,22.5 ,22.4 ,2.5 ,1.9 ,19.3 ,18.9 ,1.57E-03,4.37E-04,1.41E-03,4.95E-04,""
2014/6/1 12:00,22.7 ,21.8 ,22.6 ,22.7 ,22.5 ,22.4 ,2.5 ,1.9 ,19.3 ,18.9 ,1.46E-03,4.46E-04,1.60E-03,5.03E-04,""
2014/6/1 13:00,22.6 ,21.8 ,22.5 ,22.7 ,22.5 ,22.4 ,2.5 ,1.9 ,19.3 ,18.9 ,1.46E-03,4.44E-04,1.69E-03,4.82E-04,""
2014/6/1 14:00,22.7 ,21.9 ,22.6 ,22.7 ,22.5 ,22.4 ,2.5 ,1.9 ,19.4 ,18.9 ,1.13E-03,4.54E-04,1.43E-03,5.29E-04,""
2014/6/1 15:00,22.7 ,21.8 ,22.6 ,22.7 ,22.5 ,22.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.17E-03,4.73E-04,1.49E-03,4.92E-04,""
2014/6/1 16:00,22.7 ,21.8 ,22.6 ,22.7 ,22.5 ,22.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.39E-03,4.62E-04,1.75E-03,4.74E-04,""
2014/6/1 17:00,22.7 ,21.9 ,22.6 ,22.7 ,22.5 ,22.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.49E-03,4.71E-04,1.62E-03,4.75E-04,""
2014/6/1 18:00,22.7 ,21.9 ,22.6 ,22.7 ,22.5 ,22.4 ,2.5 ,1.9 ,19.5 ,19.0 ,1.43E-03,4.97E-04,1.66E-03,4.89E-04,""
2014/6/1 19:00,22.7 ,21.9 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,1.9 ,19.5 ,19.0 ,1.37E-03,4.85E-04,1.50E-03,4.96E-04,""
2014/6/1 20:00,22.7 ,21.9 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,1.9 ,19.5 ,19.0 ,1.58E-03,4.59E-04,1.77E-03,4.74E-04,""
2014/6/1 21:00,22.7 ,21.9 ,22.6 ,22.8 ,22.6 ,22.5 ,2.5 ,1.9 ,19.5 ,19.0 ,1.29E-03,4.89E-04,1.55E-03,4.96E-04,""
2014/6/1 22:00,22.7 ,21.9 ,22.6 ,22.8 ,22.6 ,22.5 ,2.5 ,1.9 ,19.5 ,19.0 ,1.61E-03,4.72E-04,1.37E-03,4.89E-04,""
2014/6/1 23:00,22.7 ,21.9 ,22.6 ,22.8 ,22.6 ,22.5 ,2.5 ,1.9 ,19.5 ,19.0 ,1.47E-03,4.77E-04,1.44E-03,4.91E-04,""
2014/6/2 0:00,22.7 ,21.9 ,22.7 ,22.8 ,22.6 ,22.5 ,2.5 ,1.9 ,19.5 ,19.0 ,1.57E-03,4.64E-04,1.51E-03,5.09E-04,""
2014/6/2 1:00,22.7 ,21.9 ,22.6 ,22.8 ,22.6 ,22.5 ,2.5 ,1.9 ,19.4 ,19.0 ,1.22E-03,4.80E-04,1.76E-03,4.83E-04,""
2014/6/2 2:00,22.7 ,21.9 ,22.6 ,22.8 ,22.6 ,22.5 ,2.5 ,1.9 ,19.4 ,19.0 ,1.33E-03,4.67E-04,1.34E-03,4.91E-04,""
2014/6/2 3:00,22.7 ,21.9 ,22.7 ,22.8 ,22.6 ,22.5 ,2.5 ,1.9 ,19.4 ,19.0 ,1.26E-03,4.95E-04,1.48E-03,4.88E-04,""
2014/6/2 4:00,22.7 ,21.9 ,22.7 ,22.8 ,22.6 ,22.5 ,2.5 ,1.9 ,19.4 ,19.0 ,1.15E-03,4.85E-04,1.40E-03,5.08E-04,""
2014/6/2 5:00,22.8 ,21.9 ,22.7 ,22.8 ,22.6 ,22.5 ,2.5 ,1.9 ,19.4 ,19.0 ,1.28E-03,4.74E-04,1.65E-03,5.01E-04,""
2014/6/2 6:00,22.8 ,21.9 ,22.7 ,22.8 ,22.6 ,22.5 ,2.5 ,1.9 ,19.4 ,19.0 ,1.58E-03,4.65E-04,1.34E-03,5.04E-04,""
2014/6/2 7:00,22.8 ,21.9 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,1.9 ,19.4 ,19.0 ,1.32E-03,4.73E-04,1.65E-03,4.96E-04,""
2014/6/2 8:00,22.8 ,21.9 ,22.7 ,22.8 ,22.6 ,22.6 ,2.5 ,1.9 ,19.4 ,19.0 ,1.38E-03,4.69E-04,1.44E-03,4.99E-04,""
2014/6/2 9:00,22.8 ,21.9 ,22.7 ,22.9 ,22.7 ,22.6 ,2.5 ,1.9 ,19.4 ,19.0 ,1.42E-03,4.52E-04,1.34E-03,4.93E-04,""
2014/6/2 10:00,22.8 ,22.0 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,1.9 ,19.5 ,19.0 ,1.20E-03,4.85E-04,1.45E-03,4.95E-04,""
2014/6/2 11:00,22.8 ,21.9 ,22.7 ,22.8 ,22.6 ,22.6 ,2.5 ,1.9 ,19.5 ,19.0 ,1.15E-03,4.66E-04,1.30E-03,5.05E-04,""
2014/6/2 12:00,22.8 ,21.9 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,1.9 ,19.5 ,19.1 ,1.43E-03,4.65E-04,1.62E-03,4.93E-04,""
2014/6/2 13:00,22.8 ,22.0 ,22.7 ,22.9 ,22.7 ,22.6 ,2.5 ,1.9 ,19.5 ,19.1 ,1.46E-03,4.44E-04,1.33E-03,5.00E-04,""
2014/6/2 14:00,22.8 ,22.0 ,22.7 ,22.9 ,22.7 ,22.6 ,2.5 ,1.9 ,19.5 ,19.1 ,1.65E-03,4.28E-04,1.72E-03,4.82E-04,""
2014/6/2 15:00,22.8 ,22.0 ,22.8 ,22.9 ,22.7 ,22.6 ,2.5 ,1.9 ,19.5 ,19.1 ,1.50E-03,4.61E-04,-,-,""
2014/6/2 16:00,22.9 ,22.0 ,22.8 ,22.9 ,22.7 ,22.6 ,2.5 ,1.9 ,19.6 ,19.1 ,1.35E-03,4.93E-04,-,-,""
2014/6/2 17:00,22.8 ,22.0 ,22.8 ,22.9 ,22.7 ,22.6 ,2.5 ,1.9 ,19.6 ,19.1 ,1.53E-03,4.74E-04,-,-,""
2014/6/2 18:00,22.8 ,22.0 ,22.8 ,22.9 ,22.7 ,22.6 ,2.5 ,1.9 ,19.6 ,19.1 ,1.28E-03,4.86E-04,-,-,""
2014/6/2 19:00,22.9 ,22.0 ,22.8 ,22.9 ,22.7 ,22.6 ,2.5 ,1.9 ,19.6 ,19.1 ,1.09E-03,4.88E-04,-,-,""
2014/6/2 20:00,22.9 ,22.0 ,22.8 ,22.9 ,22.7 ,22.6 ,2.5 ,1.9 ,19.6 ,19.1 ,1.47E-03,4.71E-04,-,-,""
2014/6/2 21:00,22.9 ,22.0 ,22.8 ,22.9 ,22.7 ,22.6 ,2.5 ,1.9 ,19.6 ,19.1 ,1.50E-03,4.64E-04,-,-,""
2014/6/2 22:00,22.9 ,22.0 ,22.8 ,22.9 ,22.7 ,22.7 ,2.5 ,1.9 ,19.6 ,19.1 ,1.77E-03,4.54E-04,-,-,""
2014/6/2 23:00,22.9 ,22.0 ,22.8 ,22.9 ,22.7 ,22.7 ,2.5 ,1.9 ,19.6 ,19.1 ,1.49E-03,4.72E-04,-,-,""
2014/6/3 0:00,22.9 ,22.0 ,22.8 ,22.9 ,22.7 ,22.7 ,2.5 ,1.9 ,19.6 ,19.1 ,1.63E-03,4.64E-04,-,-,""
2014/6/3 1:00,22.9 ,22.0 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,1.9 ,19.5 ,19.1 ,1.00E-03,5.00E-04,-,-,""
2014/6/3 2:00,22.9 ,22.0 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,1.9 ,19.5 ,19.1 ,1.51E-03,4.69E-04,-,-,""
2014/6/3 3:00,22.9 ,22.0 ,22.8 ,22.9 ,22.7 ,22.7 ,2.5 ,1.9 ,19.5 ,19.1 ,1.38E-03,4.83E-04,-,-,""
2014/6/3 4:00,22.9 ,22.0 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,1.9 ,19.5 ,19.1 ,1.20E-03,4.81E-04,-,-,""
2014/6/3 5:00,22.9 ,22.0 ,22.8 ,22.9 ,22.7 ,22.7 ,2.5 ,1.9 ,19.5 ,19.1 ,1.30E-03,4.73E-04,-,-,""
2014/6/3 6:00,22.9 ,22.0 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,1.9 ,19.5 ,19.0 ,1.46E-03,4.76E-04,-,-,""
2014/6/3 7:00,22.9 ,22.0 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,1.9 ,19.5 ,19.1 ,1.23E-03,4.79E-04,-,-,""
2014/6/3 8:00,22.9 ,22.1 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,1.9 ,19.5 ,19.1 ,1.74E-03,4.76E-04,-,-,""
2014/6/3 9:00,22.9 ,22.1 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,1.9 ,19.5 ,19.1 ,1.42E-03,4.66E-04,-,-,""
2014/6/3 10:00,22.9 ,22.1 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,1.9 ,19.7 ,19.3 ,1.27E-03,4.55E-04,-,-,""
2014/6/3 11:00,22.9 ,22.1 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,1.9 ,19.8 ,19.4 ,1.52E-03,4.83E-04,-,-,""
2014/6/3 12:00,22.9 ,22.1 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,1.9 ,19.8 ,19.4 ,1.42E-03,4.82E-04,-,-,""
2014/6/3 13:00,22.9 ,22.1 ,22.9 ,23.0 ,22.8 ,22.7 ,2.5 ,1.9 ,19.8 ,19.4 ,1.55E-03,4.79E-04,-,-,""
2014/6/3 14:00,22.9 ,22.1 ,22.9 ,23.0 ,22.8 ,22.7 ,2.5 ,1.9 ,19.6 ,19.2 ,1.20E-03,4.86E-04,-,-,""
2014/6/3 15:00,22.9 ,22.1 ,22.9 ,23.0 ,22.8 ,22.7 ,2.5 ,1.9 ,19.6 ,19.2 ,1.45E-03,4.64E-04,-,-,""
2014/6/3 16:00,22.9 ,22.1 ,22.9 ,23.0 ,22.8 ,22.7 ,2.5 ,1.9 ,19.6 ,19.2 ,1.47E-03,4.78E-04,-,-,""
2014/6/3 17:00,23.0 ,22.1 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.18E-03,4.83E-04,-,-,""
2014/6/3 18:00,23.0 ,22.1 ,22.9 ,23.0 ,22.8 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.26E-03,4.77E-04,-,-,""
2014/6/3 19:00,23.0 ,22.1 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.48E-03,4.61E-04,-,-,""
2014/6/3 20:00,23.0 ,22.1 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.38E-03,4.58E-04,-,-,""
2014/6/3 21:00,23.0 ,22.1 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.54E-03,4.72E-04,-,-,""
2014/6/3 22:00,23.0 ,22.2 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.45E-03,4.73E-04,-,-,""
2014/6/3 23:00,23.0 ,22.1 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.55E-03,4.57E-04,-,-,""
2014/6/4 0:00,23.0 ,22.2 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.69E-03,4.48E-04,-,-,""
2014/6/4 1:00,23.0 ,22.1 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.60E-03,4.53E-04,-,-,""
2014/6/4 2:00,23.0 ,22.2 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.28E-03,4.77E-04,-,-,""
2014/6/4 3:00,23.0 ,22.2 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.46E-03,4.64E-04,-,-,""
2014/6/4 4:00,23.1 ,22.2 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.67E-03,4.58E-04,-,-,""
2014/6/4 5:00,23.1 ,22.2 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.43E-03,4.92E-04,-,-,""
2014/6/4 6:00,23.0 ,22.2 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.51E-03,4.59E-04,-,-,""
2014/6/4 7:00,23.0 ,22.2 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.9 ,19.6 ,19.2 ,1.55E-03,4.72E-04,-,-,""
2014/6/4 8:00,23.1 ,22.2 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,1.9 ,19.6 ,19.2 ,1.97E-03,4.41E-04,-,-,""
2014/6/4 9:00,23.1 ,22.2 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,1.9 ,19.6 ,19.2 ,1.25E-03,4.73E-04,-,-,""
2014/6/4 10:00,23.1 ,22.2 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,1.9 ,19.6 ,19.2 ,1.57E-03,4.71E-04,-,-,""
2014/6/4 11:00,23.1 ,22.2 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,1.9 ,19.7 ,19.2 ,1.24E-03,4.73E-04,-,-,""
2014/6/4 12:00,23.1 ,22.2 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.47E-03,4.76E-04,-,-,""
2014/6/4 13:00,23.1 ,22.2 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.54E-03,4.50E-04,1.74E-03,5.29E-04,""
2014/6/4 14:00,23.1 ,22.2 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.57E-03,4.59E-04,1.38E-03,5.28E-04,""
2014/6/4 15:00,23.1 ,22.2 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.32E-03,4.81E-04,1.85E-03,4.93E-04,""
2014/6/4 16:00,23.1 ,22.2 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.35E-03,4.72E-04,1.71E-03,4.92E-04,""
2014/6/4 17:00,23.1 ,22.3 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,1.9 ,19.8 ,19.3 ,1.55E-03,4.62E-04,1.45E-03,5.02E-04,""
2014/6/4 18:00,23.1 ,22.3 ,23.1 ,23.2 ,23.0 ,22.9 ,2.5 ,1.9 ,19.8 ,19.3 ,1.28E-03,4.77E-04,1.64E-03,4.88E-04,""
2014/6/4 19:00,23.1 ,22.3 ,23.0 ,23.2 ,23.0 ,22.9 ,2.5 ,1.9 ,19.8 ,19.3 ,1.76E-03,4.46E-04,1.36E-03,4.84E-04,""
2014/6/4 20:00,23.1 ,22.3 ,23.1 ,23.2 ,23.0 ,22.9 ,2.5 ,1.9 ,19.8 ,19.3 ,1.14E-03,4.90E-04,1.85E-03,5.19E-04,""
2014/6/4 21:00,23.1 ,22.3 ,23.1 ,23.2 ,23.0 ,22.9 ,2.5 ,1.9 ,19.8 ,19.3 ,1.49E-03,4.61E-04,1.84E-03,4.74E-04,""
2014/6/4 22:00,23.1 ,22.3 ,23.1 ,23.2 ,23.0 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.59E-03,4.62E-04,1.90E-03,4.82E-04,""
2014/6/4 23:00,23.2 ,22.3 ,23.1 ,23.2 ,23.0 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.46E-03,4.55E-04,1.53E-03,5.28E-04,""
2014/6/5 0:00,23.1 ,22.3 ,23.1 ,23.2 ,23.0 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.51E-03,4.64E-04,1.57E-03,5.00E-04,""
2014/6/5 1:00,23.2 ,22.3 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,1.9 ,19.7 ,19.3 ,1.32E-03,4.92E-04,1.68E-03,4.96E-04,""
2014/6/5 2:00,23.2 ,22.3 ,23.1 ,23.2 ,23.0 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.17E-03,4.71E-04,1.38E-03,4.94E-04,""
2014/6/5 3:00,23.2 ,22.3 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,1.9 ,19.7 ,19.3 ,1.47E-03,4.61E-04,1.71E-03,5.18E-04,""
2014/6/5 4:00,23.2 ,22.3 ,23.1 ,23.2 ,23.1 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.56E-03,4.56E-04,1.50E-03,5.32E-04,""
2014/6/5 5:00,23.2 ,22.4 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,1.9 ,19.7 ,19.3 ,1.21E-03,4.75E-04,1.74E-03,5.33E-04,""
2014/6/5 6:00,23.2 ,22.3 ,23.1 ,23.2 ,23.1 ,22.9 ,2.5 ,1.9 ,19.7 ,19.3 ,1.50E-03,4.63E-04,1.60E-03,5.35E-04,""
2014/6/5 7:00,23.2 ,22.4 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.9 ,19.7 ,19.3 ,1.26E-03,4.86E-04,1.91E-03,4.92E-04,""
2014/6/5 8:00,23.2 ,22.3 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,1.9 ,19.7 ,19.3 ,1.63E-03,4.71E-04,1.36E-03,5.17E-04,""
2014/6/5 9:00,23.2 ,22.4 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.9 ,19.7 ,19.3 ,1.42E-03,4.93E-04,1.78E-03,5.09E-04,""
2014/6/5 10:00,23.2 ,22.4 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.9 ,19.7 ,19.3 ,1.53E-03,4.75E-04,1.54E-03,5.21E-04,""
2014/6/5 11:00,23.3 ,22.4 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.9 ,19.7 ,19.3 ,1.65E-03,4.81E-04,1.89E-03,4.94E-04,""
2014/6/5 12:00,23.3 ,22.4 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.9 ,19.7 ,19.3 ,1.60E-03,4.77E-04,1.69E-03,4.87E-04,""
2014/6/5 13:00,23.2 ,22.4 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.9 ,19.8 ,19.3 ,1.65E-03,4.48E-04,1.65E-03,4.98E-04,""
2014/6/5 14:00,23.2 ,22.4 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.9 ,19.8 ,19.3 ,1.45E-03,4.79E-04,1.72E-03,5.27E-04,""
2014/6/5 15:00,23.2 ,22.4 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.9 ,19.8 ,19.3 ,1.53E-03,4.82E-04,1.23E-03,5.07E-04,""
2014/6/5 16:00,23.3 ,22.4 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.43E-03,4.74E-04,2.04E-03,5.18E-04,""
2014/6/5 17:00,23.3 ,22.4 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.56E-03,4.52E-04,1.66E-03,5.09E-04,""
2014/6/5 18:00,23.3 ,22.4 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.19E-03,4.85E-04,1.91E-03,5.07E-04,""
2014/6/5 19:00,23.3 ,22.4 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.42E-03,4.55E-04,1.85E-03,4.88E-04,""
2014/6/5 20:00,23.3 ,22.4 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,1.9 ,19.8 ,19.4 ,1.32E-03,4.78E-04,1.70E-03,4.95E-04,""
2014/6/5 21:00,23.3 ,22.4 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.41E-03,4.74E-04,1.46E-03,5.40E-04,""
2014/6/5 22:00,23.3 ,22.5 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.61E-03,4.47E-04,1.77E-03,4.87E-04,""
2014/6/5 23:00,23.3 ,22.5 ,23.2 ,23.3 ,23.2 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.69E-03,4.55E-04,1.48E-03,5.27E-04,""
2014/6/6 0:00,23.3 ,22.5 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.31E-03,4.61E-04,1.58E-03,5.29E-04,""
2014/6/6 1:00,23.3 ,22.5 ,23.2 ,23.3 ,23.2 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.19E-03,4.83E-04,1.54E-03,5.39E-04,""
2014/6/6 2:00,23.3 ,22.5 ,23.2 ,23.3 ,23.2 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.69E-03,4.62E-04,1.10E-03,5.06E-04,""
2014/6/6 3:00,23.3 ,22.5 ,23.2 ,23.3 ,23.2 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.29E-03,4.78E-04,1.46E-03,5.00E-04,""
2014/6/6 4:00,23.3 ,22.5 ,23.2 ,23.3 ,23.2 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.66E-03,4.36E-04,1.42E-03,5.43E-04,""
2014/6/6 5:00,23.3 ,22.5 ,23.2 ,23.3 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.59E-03,4.66E-04,1.86E-03,4.88E-04,""
2014/6/6 6:00,23.3 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.81E-03,4.65E-04,1.74E-03,4.83E-04,""
2014/6/6 7:00,23.3 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.75E-03,4.55E-04,1.71E-03,4.94E-04,""
2014/6/6 8:00,23.3 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.49E-03,4.60E-04,1.44E-03,4.85E-04,""
2014/6/6 9:00,23.3 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.26E-03,4.84E-04,1.53E-03,5.06E-04,""
2014/6/6 10:00,23.4 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.76E-03,4.58E-04,1.81E-03,4.76E-04,""
2014/6/6 11:00,23.4 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.36E-03,4.72E-04,1.59E-03,5.08E-04,""
2014/6/6 12:00,23.3 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.44E-03,4.66E-04,1.92E-03,4.65E-04,""
2014/6/6 13:00,23.3 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.58E-03,4.76E-04,1.73E-03,5.06E-04,""
2014/6/6 14:00,23.4 ,22.5 ,23.3 ,23.4 ,23.3 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.45E-03,4.93E-04,1.49E-03,4.99E-04,""
2014/6/6 15:00,23.4 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.56E-03,4.66E-04,1.54E-03,4.97E-04,""
2014/6/6 16:00,23.3 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.8 ,19.3 ,1.62E-03,4.59E-04,1.49E-03,5.42E-04,""
2014/6/6 17:00,23.3 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.29E-03,4.65E-04,1.36E-03,5.39E-04,""
2014/6/6 18:00,23.3 ,22.5 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,19.7 ,19.3 ,1.49E-03,4.68E-04,1.43E-03,4.99E-04,""
2014/6/6 19:00,23.4 ,22.5 ,23.3 ,23.4 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.3 ,1.27E-03,4.82E-04,1.46E-03,5.52E-04,""
2014/6/6 20:00,23.4 ,22.5 ,23.3 ,23.4 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.3 ,1.38E-03,4.87E-04,1.75E-03,4.69E-04,""
2014/6/6 21:00,23.4 ,22.5 ,23.3 ,23.4 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.3 ,1.61E-03,4.62E-04,1.49E-03,5.00E-04,""
2014/6/6 22:00,23.4 ,22.5 ,23.3 ,23.4 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.3 ,1.44E-03,4.71E-04,1.45E-03,4.99E-04,""
2014/6/6 23:00,23.4 ,22.6 ,23.3 ,23.4 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.3 ,1.33E-03,4.76E-04,1.69E-03,4.96E-04,""
2014/6/7 0:00,23.4 ,22.6 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.3 ,1.16E-03,4.98E-04,1.68E-03,4.74E-04,""
2014/6/7 1:00,23.4 ,22.6 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.3 ,1.01E-03,4.84E-04,1.75E-03,5.18E-04,""
2014/6/7 2:00,23.4 ,22.6 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.3 ,1.52E-03,4.72E-04,1.84E-03,5.23E-04,""
2014/6/7 3:00,23.4 ,22.6 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.3 ,1.34E-03,4.84E-04,1.69E-03,5.32E-04,""
2014/6/7 4:00,23.4 ,22.6 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.3 ,1.27E-03,5.07E-04,1.29E-03,5.06E-04,""
2014/6/7 5:00,23.4 ,22.6 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.2 ,1.26E-03,4.77E-04,1.93E-03,4.89E-04,""
2014/6/7 6:00,23.5 ,22.6 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.2 ,1.13E-03,4.76E-04,1.62E-03,5.27E-04,""
2014/6/7 7:00,23.4 ,22.6 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,19.7 ,19.2 ,1.30E-03,4.82E-04,1.49E-03,5.39E-04,""
2014/6/7 8:00,23.5 ,22.6 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,19.6 ,19.2 ,1.65E-03,4.60E-04,1.30E-03,5.21E-04,""
2014/6/7 9:00,23.5 ,22.6 ,23.4 ,23.5 ,23.3 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.57E-03,4.85E-04,1.74E-03,4.90E-04,""
2014/6/7 10:00,23.5 ,22.6 ,23.4 ,23.5 ,23.3 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.31E-03,4.88E-04,1.89E-03,4.73E-04,""
2014/6/7 11:00,23.5 ,22.6 ,23.4 ,23.5 ,23.3 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.31E-03,4.88E-04,1.60E-03,4.95E-04,""
2014/6/7 12:00,23.5 ,22.6 ,23.4 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.47E-03,4.83E-04,1.79E-03,5.22E-04,""
2014/6/7 13:00,23.5 ,22.6 ,23.4 ,23.5 ,23.3 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.46E-03,4.83E-04,1.64E-03,4.96E-04,""
2014/6/7 14:00,23.5 ,22.6 ,23.4 ,23.5 ,23.3 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.63E-03,4.91E-04,1.92E-03,5.18E-04,""
2014/6/7 15:00,23.5 ,22.6 ,23.4 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.16E-03,4.97E-04,1.67E-03,4.89E-04,""
2014/6/7 16:00,23.5 ,22.6 ,23.4 ,23.5 ,23.3 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.44E-03,4.90E-04,1.54E-03,4.84E-04,""
2014/6/7 17:00,23.5 ,22.6 ,23.4 ,23.5 ,23.3 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.53E-03,4.42E-04,1.57E-03,5.00E-04,""
2014/6/7 18:00,23.5 ,22.6 ,23.4 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.78E-03,4.67E-04,1.50E-03,5.27E-04,""
2014/6/7 19:00,23.5 ,22.7 ,23.4 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.6 ,19.2 ,1.34E-03,4.98E-04,1.43E-03,4.90E-04,""
2014/6/7 20:00,23.5 ,22.7 ,23.4 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.6 ,19.1 ,1.55E-03,4.49E-04,1.22E-03,5.23E-04,""
2014/6/7 21:00,23.5 ,22.7 ,23.4 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.6 ,19.1 ,1.58E-03,4.80E-04,1.69E-03,5.44E-04,""
2014/6/7 22:00,23.5 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.6 ,19.1 ,1.24E-03,4.76E-04,1.64E-03,5.04E-04,""
2014/6/7 23:00,23.5 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.1 ,1.35E-03,4.63E-04,1.67E-03,5.27E-04,""
2014/6/8 0:00,23.5 ,22.7 ,23.4 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.1 ,1.52E-03,4.45E-04,1.94E-03,4.84E-04,""
2014/6/8 1:00,23.5 ,22.7 ,23.4 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.1 ,1.66E-03,4.63E-04,1.71E-03,5.08E-04,""
2014/6/8 2:00,23.5 ,22.7 ,23.4 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.1 ,1.26E-03,4.98E-04,1.61E-03,5.32E-04,""
2014/6/8 3:00,23.5 ,22.7 ,23.5 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.1 ,1.31E-03,4.86E-04,1.35E-03,5.24E-04,""
2014/6/8 4:00,23.5 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.1 ,1.04E-03,4.85E-04,1.97E-03,4.90E-04,""
2014/6/8 5:00,23.5 ,22.7 ,23.5 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.40E-03,4.80E-04,1.58E-03,5.31E-04,""
2014/6/8 6:00,23.5 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.37E-03,4.67E-04,1.61E-03,5.20E-04,""
2014/6/8 7:00,23.5 ,22.7 ,23.5 ,23.5 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.40E-03,4.63E-04,1.36E-03,5.33E-04,""
2014/6/8 8:00,23.5 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.53E-03,4.65E-04,1.98E-03,5.23E-04,""
2014/6/8 9:00,23.5 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.19E-03,4.79E-04,1.64E-03,5.17E-04,""
2014/6/8 10:00,23.5 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.4 ,19.0 ,1.37E-03,4.85E-04,1.58E-03,5.00E-04,""
2014/6/8 11:00,23.6 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.30E-03,4.98E-04,1.57E-03,5.37E-04,""
2014/6/8 12:00,23.6 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.46E-03,4.87E-04,1.50E-03,4.93E-04,""
2014/6/8 13:00,23.6 ,22.7 ,23.5 ,23.6 ,23.5 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.37E-03,4.83E-04,1.54E-03,5.24E-04,""
2014/6/8 14:00,23.5 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.74E-03,4.67E-04,1.46E-03,4.96E-04,""
2014/6/8 15:00,23.5 ,22.7 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.37E-03,4.60E-04,1.88E-03,4.99E-04,""
2014/6/8 16:00,23.6 ,22.7 ,23.5 ,23.6 ,23.5 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.49E-03,4.59E-04,1.48E-03,4.91E-04,""
2014/6/8 17:00,23.6 ,22.7 ,23.5 ,23.6 ,23.5 ,23.4 ,2.5 ,1.9 ,19.5 ,19.0 ,1.16E-03,4.70E-04,1.80E-03,5.17E-04,""
2014/6/8 18:00,23.6 ,22.7 ,23.5 ,23.6 ,23.5 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.37E-03,4.69E-04,1.73E-03,5.11E-04,""
2014/6/8 19:00,23.6 ,22.7 ,23.5 ,23.6 ,23.5 ,23.4 ,2.5 ,1.9 ,19.5 ,19.0 ,1.76E-03,4.27E-04,1.44E-03,5.11E-04,""
2014/6/8 20:00,23.6 ,22.7 ,23.5 ,23.6 ,23.5 ,23.3 ,2.5 ,1.9 ,19.5 ,19.0 ,1.59E-03,4.71E-04,1.38E-03,5.48E-04,""
2014/6/8 21:00,23.6 ,22.7 ,23.5 ,23.6 ,23.5 ,23.4 ,2.5 ,1.9 ,19.5 ,19.0 ,1.49E-03,4.67E-04,1.30E-03,5.33E-04,""
2014/6/8 22:00,23.6 ,22.7 ,23.5 ,23.6 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.19E-03,4.75E-04,1.73E-03,5.01E-04,""
2014/6/8 23:00,23.6 ,22.8 ,23.5 ,23.6 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.40E-03,4.73E-04,1.29E-03,5.38E-04,""
2014/6/9 0:00,23.6 ,22.7 ,23.5 ,23.6 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.20E-03,4.72E-04,1.56E-03,5.21E-04,""
2014/6/9 1:00,23.6 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.73E-03,4.59E-04,1.41E-03,4.99E-04,""
2014/6/9 2:00,23.6 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.46E-03,4.75E-04,1.69E-03,4.88E-04,""
2014/6/9 3:00,23.6 ,22.7 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.23E-03,4.87E-04,1.59E-03,5.10E-04,""
2014/6/9 4:00,23.6 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.40E-03,4.81E-04,1.61E-03,4.87E-04,""
2014/6/9 5:00,23.6 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.17E-03,4.77E-04,1.92E-03,4.91E-04,""
2014/6/9 6:00,23.6 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.65E-03,4.58E-04,1.47E-03,5.33E-04,""
2014/6/9 7:00,23.6 ,22.7 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.44E-03,4.84E-04,1.50E-03,5.53E-04,""
2014/6/9 8:00,23.7 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.16E-03,4.90E-04,1.89E-03,5.09E-04,""
2014/6/9 9:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.5 ,1.9 ,19.4 ,19.0 ,1.27E-03,4.34E-04,1.74E-03,4.89E-04,""
2014/6/9 10:00,23.6 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.55E-03,4.38E-04,1.05E-03,5.48E-04,""
2014/6/9 11:00,23.6 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.59E-03,4.54E-04,1.42E-03,5.40E-04,""
2014/6/9 12:00,23.6 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.4 ,19.0 ,1.48E-03,4.65E-04,1.23E-03,5.42E-04,""
2014/6/9 13:00,23.7 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,19.5 ,19.0 ,1.56E-03,4.48E-04,1.68E-03,4.78E-04,""
2014/6/9 14:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.0 ,1.55E-03,4.64E-04,1.55E-03,4.99E-04,""
2014/6/9 15:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.4 ,2.4 ,1.9 ,19.5 ,19.0 ,1.72E-03,4.38E-04,1.85E-03,5.20E-04,""
2014/6/9 16:00,23.7 ,22.8 ,23.5 ,23.7 ,23.5 ,23.4 ,2.4 ,1.9 ,19.5 ,19.1 ,1.49E-03,4.47E-04,1.62E-03,5.27E-04,""
2014/6/9 17:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.70E-03,4.29E-04,1.36E-03,5.12E-04,""
2014/6/9 18:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.50E-03,4.46E-04,2.02E-03,4.78E-04,""
2014/6/9 19:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.32E-03,4.48E-04,1.49E-03,5.47E-04,""
2014/6/9 20:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.51E-03,4.56E-04,1.34E-03,5.50E-04,""
2014/6/9 21:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.27E-03,4.57E-04,1.56E-03,5.15E-04,""
2014/6/9 22:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.68E-03,4.53E-04,1.74E-03,4.89E-04,""
2014/6/9 23:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.77E-03,4.47E-04,1.49E-03,5.08E-04,""
2014/6/10 0:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.47E-03,4.56E-04,1.62E-03,5.12E-04,""
2014/6/10 1:00,23.7 ,22.8 ,23.6 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.33E-03,4.63E-04,1.57E-03,4.75E-04,""
2014/6/10 2:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.0 ,1.68E-03,4.48E-04,1.67E-03,4.81E-04,""
2014/6/10 3:00,23.7 ,22.8 ,23.6 ,23.7 ,23.5 ,23.5 ,2.4 ,1.9 ,19.5 ,19.0 ,1.38E-03,4.70E-04,1.76E-03,5.28E-04,""
2014/6/10 4:00,23.7 ,22.9 ,23.6 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.5 ,19.0 ,1.44E-03,4.52E-04,1.76E-03,4.89E-04,""
2014/6/10 5:00,23.7 ,22.9 ,23.6 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.5 ,19.0 ,1.40E-03,4.43E-04,1.37E-03,5.34E-04,""
2014/6/10 6:00,23.7 ,22.9 ,23.6 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.5 ,19.0 ,1.83E-03,4.56E-04,1.77E-03,4.89E-04,""
2014/6/10 7:00,23.7 ,22.9 ,23.6 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.5 ,19.0 ,1.29E-03,4.92E-04,1.44E-03,5.44E-04,""
2014/6/10 8:00,23.7 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.24E-03,4.74E-04,1.45E-03,5.36E-04,""
2014/6/10 9:00,23.7 ,22.9 ,23.7 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.36E-03,4.61E-04,1.58E-03,5.05E-04,""
2014/6/10 10:00,23.7 ,22.9 ,23.7 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.17E-03,4.46E-04,1.35E-03,5.01E-04,""
2014/6/10 11:00,23.7 ,22.9 ,23.7 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.5 ,19.1 ,1.32E-03,4.77E-04,2.00E-03,4.98E-04,""
2014/6/10 12:00,23.7 ,22.9 ,23.6 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.6 ,19.1 ,1.63E-03,4.44E-04,1.69E-03,5.16E-04,""
2014/6/10 13:00,23.7 ,22.9 ,23.6 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.6 ,19.2 ,1.20E-03,4.69E-04,1.59E-03,4.84E-04,""
2014/6/10 14:00,23.7 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.6 ,19.2 ,1.21E-03,4.72E-04,1.60E-03,4.99E-04,""
2014/6/10 15:00,23.7 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.6 ,19.2 ,1.67E-03,4.50E-04,1.97E-03,5.07E-04,""
2014/6/10 16:00,23.7 ,22.9 ,23.7 ,23.7 ,23.6 ,23.5 ,2.4 ,1.9 ,19.6 ,19.2 ,1.63E-03,4.58E-04,1.34E-03,5.11E-04,""
2014/6/10 17:00,23.7 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.6 ,19.2 ,1.49E-03,4.41E-04,1.77E-03,5.20E-04,""
2014/6/10 18:00,23.7 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.7 ,19.2 ,1.38E-03,4.48E-04,1.68E-03,4.89E-04,""
2014/6/10 19:00,23.7 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.7 ,19.2 ,1.60E-03,4.52E-04,1.38E-03,5.20E-04,""
2014/6/10 20:00,23.7 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.7 ,19.2 ,1.37E-03,4.45E-04,1.84E-03,5.19E-04,""
2014/6/10 21:00,23.8 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.7 ,19.2 ,1.42E-03,4.59E-04,1.50E-03,5.30E-04,""
2014/6/10 22:00,23.7 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.7 ,19.2 ,1.28E-03,4.42E-04,1.83E-03,4.91E-04,""
2014/6/10 23:00,23.7 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.7 ,19.2 ,1.47E-03,4.34E-04,1.37E-03,5.26E-04,""
2014/6/11 0:00,23.7 ,22.9 ,23.7 ,23.8 ,23.6 ,23.5 ,2.4 ,1.9 ,19.7 ,19.2 ,1.22E-03,4.59E-04,1.72E-03,4.86E-04,""
2014/6/11 1:00,23.8 ,22.9 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.2 ,1.48E-03,4.69E-04,1.48E-03,5.25E-04,""
2014/6/11 2:00,23.8 ,22.9 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.2 ,1.32E-03,4.48E-04,1.75E-03,5.11E-04,""
2014/6/11 3:00,23.8 ,22.9 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.2 ,1.45E-03,4.58E-04,1.94E-03,5.14E-04,""
2014/6/11 4:00,23.8 ,22.9 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.2 ,1.32E-03,4.63E-04,1.59E-03,5.01E-04,""
2014/6/11 5:00,23.8 ,22.9 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.2 ,1.64E-03,4.38E-04,1.56E-03,5.01E-04,""
2014/6/11 6:00,23.8 ,22.9 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.2 ,1.52E-03,4.61E-04,1.63E-03,5.23E-04,""
2014/6/11 7:00,23.8 ,23.0 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.2 ,1.59E-03,4.45E-04,1.46E-03,5.29E-04,""
2014/6/11 8:00,23.8 ,23.0 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.2 ,1.53E-03,4.57E-04,1.62E-03,4.99E-04,""
2014/6/11 9:00,23.8 ,22.9 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.2 ,1.59E-03,4.44E-04,1.66E-03,5.28E-04,""
2014/6/11 10:00,23.8 ,22.9 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.44E-03,4.39E-04,1.46E-03,4.96E-04,""
2014/6/11 11:00,23.8 ,23.0 ,23.7 ,23.9 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.56E-03,4.63E-04,1.48E-03,5.06E-04,""
2014/6/11 12:00,23.8 ,22.9 ,23.7 ,23.8 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.35E-03,4.72E-04,1.86E-03,4.88E-04,""
2014/6/11 13:00,23.8 ,23.0 ,23.8 ,23.9 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.18E-03,4.67E-04,1.50E-03,5.25E-04,""
2014/6/11 14:00,23.8 ,23.0 ,23.7 ,23.9 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.16E-03,4.41E-04,1.39E-03,5.29E-04,""
2014/6/11 15:00,23.8 ,23.0 ,23.7 ,23.9 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.73E-03,4.42E-04,1.63E-03,5.28E-04,""
2014/6/11 16:00,23.9 ,23.0 ,23.7 ,23.9 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.65E-03,4.57E-04,1.50E-03,4.96E-04,""
2014/6/11 17:00,23.9 ,23.0 ,23.8 ,23.9 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.73E-03,4.33E-04,1.41E-03,5.29E-04,""
2014/6/11 18:00,23.8 ,23.0 ,23.7 ,23.9 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.50E-03,4.56E-04,1.69E-03,4.91E-04,""
2014/6/11 19:00,23.8 ,23.0 ,23.7 ,23.9 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.30E-03,4.80E-04,1.60E-03,5.19E-04,""
2014/6/11 20:00,23.9 ,23.0 ,23.8 ,23.9 ,23.7 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.59E-03,4.51E-04,1.60E-03,5.09E-04,""
2014/6/11 21:00,23.8 ,23.0 ,23.7 ,23.9 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.46E-03,4.74E-04,1.34E-03,5.02E-04,""
2014/6/11 22:00,23.8 ,23.0 ,23.7 ,23.9 ,23.7 ,23.6 ,2.4 ,1.9 ,19.7 ,19.3 ,1.45E-03,4.70E-04,1.51E-03,5.05E-04,""
2014/6/11 23:00,23.9 ,23.0 ,23.8 ,23.9 ,23.7 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.66E-03,4.80E-04,1.47E-03,5.28E-04,""
2014/6/12 0:00,23.9 ,23.0 ,23.8 ,23.9 ,23.7 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.63E-03,4.62E-04,1.55E-03,5.09E-04,""
2014/6/12 1:00,23.9 ,23.0 ,23.8 ,23.9 ,23.7 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.56E-03,4.64E-04,1.64E-03,5.07E-04,""
2014/6/12 2:00,23.9 ,23.1 ,23.8 ,23.9 ,23.7 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.42E-03,4.74E-04,1.56E-03,5.29E-04,""
2014/6/12 3:00,23.9 ,23.0 ,23.8 ,23.9 ,23.7 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.37E-03,4.76E-04,1.71E-03,5.01E-04,""
2014/6/12 4:00,23.9 ,23.1 ,23.8 ,23.9 ,23.7 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.39E-03,4.63E-04,1.70E-03,5.08E-04,""
2014/6/12 5:00,23.9 ,23.0 ,23.8 ,23.9 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.54E-03,4.57E-04,1.46E-03,5.17E-04,""
2014/6/12 6:00,23.9 ,23.1 ,23.8 ,23.9 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.40E-03,4.70E-04,1.81E-03,5.05E-04,""
2014/6/12 7:00,23.9 ,23.1 ,23.8 ,23.9 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.43E-03,4.79E-04,1.99E-03,5.09E-04,""
2014/6/12 8:00,23.9 ,23.1 ,23.8 ,23.9 ,23.7 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.68E-03,4.38E-04,1.77E-03,5.04E-04,""
2014/6/12 9:00,23.9 ,23.0 ,23.8 ,23.9 ,23.7 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.28E-03,4.65E-04,1.49E-03,5.23E-04,""
2014/6/12 10:00,23.9 ,23.1 ,23.8 ,23.9 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.36E-03,4.85E-04,1.43E-03,5.39E-04,""
2014/6/12 11:00,23.9 ,23.1 ,23.8 ,23.9 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.85E-03,4.68E-04,1.39E-03,4.94E-04,""
2014/6/12 12:00,24.0 ,23.1 ,23.8 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.66E-03,4.45E-04,1.74E-03,4.85E-04,""
2014/6/12 13:00,23.9 ,23.1 ,23.8 ,23.9 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.37E-03,4.59E-04,1.73E-03,4.96E-04,""
2014/6/12 14:00,23.9 ,23.1 ,23.8 ,23.9 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.36E-03,4.63E-04,1.58E-03,4.93E-04,""
2014/6/12 15:00,23.9 ,23.1 ,23.8 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.29E-03,4.68E-04,1.64E-03,5.42E-04,""
2014/6/12 16:00,23.9 ,23.1 ,23.8 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.71E-03,4.28E-04,1.75E-03,4.80E-04,""
2014/6/12 17:00,23.9 ,23.1 ,23.8 ,23.9 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.40E-03,4.42E-04,1.61E-03,4.88E-04,""
2014/6/12 18:00,23.9 ,23.1 ,23.8 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.57E-03,4.48E-04,1.77E-03,5.03E-04,""
2014/6/12 19:00,23.9 ,23.1 ,23.9 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.29E-03,4.53E-04,1.83E-03,5.21E-04,""
2014/6/12 20:00,23.9 ,23.1 ,23.8 ,23.9 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.49E-03,4.39E-04,1.57E-03,5.24E-04,""
2014/6/12 21:00,23.9 ,23.1 ,23.9 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.59E-03,4.37E-04,1.53E-03,5.10E-04,""
2014/6/12 22:00,23.9 ,23.1 ,23.9 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.54E-03,4.36E-04,1.79E-03,4.94E-04,""
2014/6/12 23:00,24.0 ,23.1 ,23.9 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.31E-03,4.70E-04,1.59E-03,5.41E-04,""
2014/6/13 0:00,24.0 ,23.1 ,23.9 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.42E-03,4.68E-04,1.62E-03,5.03E-04,""
2014/6/13 1:00,24.0 ,23.1 ,23.9 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.3 ,1.04E-03,4.52E-04,1.64E-03,4.90E-04,""
2014/6/13 2:00,24.0 ,23.1 ,23.9 ,24.0 ,23.8 ,23.8 ,2.4 ,1.9 ,19.7 ,19.3 ,1.50E-03,4.43E-04,1.34E-03,5.40E-04,""
2014/6/13 3:00,24.0 ,23.1 ,23.9 ,24.0 ,23.8 ,23.8 ,2.4 ,1.9 ,19.7 ,19.3 ,1.42E-03,4.54E-04,1.26E-03,5.44E-04,""
2014/6/13 4:00,24.0 ,23.1 ,23.9 ,24.0 ,23.8 ,23.8 ,2.4 ,1.9 ,19.7 ,19.3 ,1.59E-03,4.41E-04,1.57E-03,5.07E-04,""
2014/6/13 5:00,24.0 ,23.1 ,23.9 ,24.0 ,23.8 ,23.7 ,2.4 ,1.9 ,19.7 ,19.2 ,1.30E-03,4.65E-04,1.22E-03,5.23E-04,""
2014/6/13 6:00,24.0 ,23.2 ,23.9 ,24.0 ,23.8 ,23.8 ,2.4 ,1.9 ,19.7 ,19.2 ,1.48E-03,4.63E-04,1.84E-03,4.84E-04,""
2014/6/13 7:00,24.0 ,23.1 ,23.9 ,24.0 ,23.8 ,23.8 ,2.4 ,1.9 ,19.7 ,19.3 ,1.62E-03,4.37E-04,1.75E-03,4.82E-04,""
2014/6/13 8:00,24.0 ,23.1 ,23.9 ,24.0 ,23.9 ,23.8 ,2.4 ,1.9 ,19.7 ,19.3 ,1.55E-03,4.42E-04,1.66E-03,4.87E-04,""
2014/6/13 9:00,24.0 ,23.1 ,23.9 ,24.0 ,23.8 ,23.8 ,2.4 ,1.9 ,19.7 ,19.3 ,1.41E-03,4.57E-04,1.79E-03,5.18E-04,""
2014/6/13 10:00,24.0 ,23.1 ,23.9 ,24.0 ,23.8 ,23.8 ,2.4 ,1.9 ,19.8 ,19.3 ,1.23E-03,4.81E-04,1.84E-03,4.82E-04,""
2014/6/13 11:00,24.0 ,23.1 ,23.9 ,24.0 ,23.9 ,23.8 ,2.4 ,1.9 ,19.8 ,19.4 ,1.65E-03,4.56E-04,1.40E-03,5.27E-04,""
2014/6/13 12:00,24.0 ,23.2 ,23.9 ,24.0 ,23.9 ,23.8 ,2.4 ,1.9 ,19.8 ,19.4 ,1.38E-03,4.20E-04,1.61E-03,4.89E-04,""
2014/6/13 13:00,24.0 ,23.2 ,23.9 ,24.0 ,23.9 ,23.8 ,2.5 ,1.9 ,19.9 ,19.5 ,1.16E-03,4.65E-04,1.71E-03,4.95E-04,""
2014/6/13 14:00,24.0 ,23.2 ,23.9 ,24.0 ,23.9 ,23.8 ,2.4 ,1.9 ,19.9 ,19.5 ,1.54E-03,4.36E-04,1.69E-03,4.89E-04,""
2014/6/13 15:00,24.0 ,23.2 ,23.9 ,24.0 ,23.9 ,23.8 ,2.4 ,1.9 ,19.9 ,19.5 ,1.60E-03,4.30E-04,1.97E-03,4.74E-04,""
2014/6/13 16:00,24.0 ,23.2 ,23.9 ,24.1 ,23.9 ,23.8 ,2.4 ,1.9 ,20.0 ,19.5 ,1.36E-03,4.37E-04,1.54E-03,5.02E-04,""
2014/6/13 17:00,24.1 ,23.2 ,23.9 ,24.1 ,23.9 ,23.8 ,2.4 ,1.9 ,20.0 ,19.6 ,1.33E-03,4.38E-04,1.37E-03,5.22E-04,""
2014/6/13 18:00,24.1 ,23.2 ,24.0 ,24.1 ,23.9 ,23.8 ,2.4 ,1.9 ,20.0 ,19.6 ,1.48E-03,4.42E-04,1.51E-03,4.94E-04,""
2014/6/13 19:00,24.1 ,23.2 ,24.0 ,24.1 ,23.9 ,23.8 ,2.4 ,1.9 ,20.0 ,19.6 ,1.17E-03,4.55E-04,1.66E-03,4.90E-04,""
2014/6/13 20:00,24.1 ,23.2 ,24.0 ,24.1 ,23.9 ,23.8 ,2.4 ,1.9 ,20.0 ,19.6 ,1.35E-03,4.54E-04,1.22E-03,5.11E-04,""
2014/6/13 21:00,24.1 ,23.2 ,24.0 ,24.1 ,23.9 ,23.8 ,2.4 ,1.9 ,20.0 ,19.6 ,1.29E-03,4.43E-04,1.77E-03,5.22E-04,""
2014/6/13 22:00,24.1 ,23.2 ,24.0 ,24.1 ,23.9 ,23.8 ,2.4 ,1.9 ,20.0 ,19.6 ,1.41E-03,4.36E-04,1.81E-03,5.15E-04,""
2014/6/13 23:00,24.0 ,23.2 ,24.0 ,24.1 ,23.9 ,23.8 ,2.4 ,1.9 ,20.0 ,19.6 ,1.23E-03,4.41E-04,1.74E-03,5.26E-04,""
2014/6/14 0:00,24.1 ,23.2 ,24.0 ,24.1 ,23.9 ,23.8 ,2.4 ,1.9 ,20.0 ,19.6 ,1.53E-03,4.46E-04,1.76E-03,4.85E-04,""
2014/6/14 1:00,24.1 ,23.3 ,24.0 ,24.1 ,23.9 ,23.9 ,2.4 ,1.9 ,20.1 ,19.6 ,1.19E-03,4.66E-04,1.29E-03,5.09E-04,""
2014/6/14 2:00,24.1 ,23.3 ,24.0 ,24.1 ,23.9 ,23.9 ,2.4 ,1.9 ,20.1 ,19.6 ,1.56E-03,4.54E-04,1.63E-03,5.04E-04,""
2014/6/14 3:00,24.1 ,23.3 ,24.0 ,24.1 ,24.0 ,23.9 ,2.4 ,1.9 ,20.0 ,19.6 ,1.47E-03,4.73E-04,1.69E-03,5.30E-04,""
2014/6/14 4:00,24.1 ,23.3 ,24.0 ,24.1 ,23.9 ,23.9 ,2.4 ,1.9 ,20.0 ,19.6 ,1.53E-03,4.56E-04,1.61E-03,4.90E-04,""
2014/6/14 5:00,24.1 ,23.3 ,24.0 ,24.1 ,23.9 ,23.8 ,2.4 ,1.9 ,20.0 ,19.6 ,1.58E-03,4.48E-04,1.71E-03,5.11E-04,""
2014/6/14 6:00,24.1 ,23.3 ,24.0 ,24.1 ,23.9 ,23.9 ,2.4 ,1.9 ,20.0 ,19.6 ,1.32E-03,4.54E-04,1.45E-03,4.89E-04,""
2014/6/14 7:00,24.1 ,23.3 ,24.0 ,24.1 ,23.9 ,23.9 ,2.4 ,1.9 ,20.1 ,19.6 ,1.33E-03,4.56E-04,1.82E-03,4.70E-04,""
2014/6/14 8:00,24.1 ,23.3 ,24.0 ,24.1 ,23.9 ,23.9 ,2.4 ,1.9 ,20.1 ,19.7 ,1.42E-03,4.43E-04,1.43E-03,4.93E-04,""
2014/6/14 9:00,24.1 ,23.3 ,24.0 ,24.1 ,23.9 ,23.9 ,2.4 ,1.9 ,20.1 ,19.7 ,1.31E-03,4.62E-04,1.88E-03,5.15E-04,""
2014/6/14 10:00,24.1 ,23.3 ,24.0 ,24.1 ,23.9 ,23.9 ,2.4 ,1.9 ,20.1 ,19.7 ,1.52E-03,4.55E-04,1.77E-03,5.21E-04,""
2014/6/14 11:00,24.1 ,23.3 ,24.0 ,24.1 ,24.0 ,23.9 ,2.4 ,1.9 ,20.2 ,19.7 ,1.41E-03,4.57E-04,1.62E-03,4.98E-04,""
2014/6/14 12:00,24.1 ,23.3 ,24.0 ,24.1 ,24.0 ,23.9 ,2.4 ,1.9 ,20.2 ,19.8 ,1.42E-03,4.77E-04,1.50E-03,4.95E-04,""
2014/6/14 13:00,24.1 ,23.3 ,24.0 ,24.1 ,24.0 ,23.9 ,2.4 ,1.9 ,20.2 ,19.8 ,1.68E-03,4.69E-04,1.58E-03,4.84E-04,""
2014/6/14 14:00,24.1 ,23.3 ,24.0 ,24.1 ,24.0 ,23.9 ,2.4 ,1.9 ,20.3 ,19.8 ,1.71E-03,4.76E-04,2.05E-03,5.19E-04,""
2014/6/14 15:00,24.1 ,23.3 ,24.0 ,24.2 ,24.0 ,23.9 ,2.4 ,1.9 ,20.3 ,19.9 ,1.50E-03,4.46E-04,1.92E-03,4.87E-04,""
2014/6/14 16:00,24.2 ,23.3 ,24.0 ,24.2 ,24.0 ,23.9 ,2.4 ,1.9 ,20.3 ,19.9 ,1.36E-03,4.76E-04,1.82E-03,4.95E-04,""
2014/6/14 17:00,24.2 ,23.3 ,24.1 ,24.2 ,24.0 ,23.9 ,2.4 ,1.9 ,20.3 ,19.9 ,1.63E-03,4.51E-04,1.04E-03,5.09E-04,""
2014/6/14 18:00,24.2 ,23.3 ,24.1 ,24.2 ,24.0 ,23.9 ,2.4 ,1.9 ,20.3 ,19.9 ,1.78E-03,4.59E-04,1.59E-03,4.83E-04,""
2014/6/14 19:00,24.2 ,23.3 ,24.1 ,24.2 ,24.0 ,23.9 ,2.4 ,1.9 ,20.3 ,19.9 ,1.66E-03,4.65E-04,1.62E-03,5.25E-04,""
2014/6/14 20:00,24.1 ,23.3 ,24.1 ,24.2 ,24.0 ,23.9 ,2.4 ,1.9 ,20.3 ,19.9 ,1.60E-03,4.55E-04,1.61E-03,5.20E-04,""
2014/6/14 21:00,24.1 ,23.3 ,24.1 ,24.2 ,24.0 ,23.9 ,2.4 ,1.9 ,20.4 ,19.9 ,1.56E-03,4.52E-04,1.65E-03,4.88E-04,""
2014/6/14 22:00,24.2 ,23.3 ,24.1 ,24.2 ,24.0 ,23.9 ,2.4 ,1.9 ,20.3 ,19.9 ,1.24E-03,4.80E-04,1.85E-03,5.05E-04,""
2014/6/14 23:00,24.2 ,23.3 ,24.1 ,24.2 ,24.0 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.60E-03,4.51E-04,1.65E-03,5.28E-04,""
2014/6/15 0:00,24.2 ,23.3 ,24.1 ,24.2 ,24.0 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.57E-03,4.70E-04,1.64E-03,4.78E-04,""
2014/6/15 1:00,24.2 ,23.3 ,24.1 ,24.2 ,24.1 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.38E-03,4.74E-04,1.52E-03,4.92E-04,""
2014/6/15 2:00,24.2 ,23.3 ,24.1 ,24.2 ,24.0 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.56E-03,4.66E-04,1.76E-03,4.85E-04,""
2014/6/15 3:00,24.2 ,23.3 ,24.1 ,24.2 ,24.0 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.24E-03,4.78E-04,1.54E-03,5.26E-04,""
2014/6/15 4:00,24.2 ,23.3 ,24.1 ,24.2 ,24.0 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.45E-03,4.78E-04,1.29E-03,4.92E-04,""
2014/6/15 5:00,24.2 ,23.3 ,24.1 ,24.2 ,24.1 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.70E-03,4.57E-04,1.66E-03,5.21E-04,""
2014/6/15 6:00,24.2 ,23.3 ,24.1 ,24.2 ,24.1 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.41E-03,4.64E-04,1.69E-03,5.07E-04,""
2014/6/15 7:00,24.2 ,23.4 ,24.1 ,24.2 ,24.1 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.33E-03,4.76E-04,1.33E-03,5.23E-04,""
2014/6/15 8:00,24.2 ,23.4 ,24.1 ,24.2 ,24.0 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.62E-03,4.63E-04,1.74E-03,4.79E-04,""
2014/6/15 9:00,24.2 ,23.3 ,24.1 ,24.2 ,24.1 ,24.0 ,2.4 ,1.9 ,20.3 ,19.9 ,1.20E-03,4.75E-04,1.26E-03,5.36E-04,""
2014/6/15 10:00,24.2 ,23.4 ,24.1 ,24.3 ,24.1 ,24.0 ,2.4 ,1.9 ,20.4 ,19.9 ,1.49E-03,4.58E-04,1.27E-03,5.30E-04,""
2014/6/15 11:00,24.2 ,23.4 ,24.1 ,24.2 ,24.0 ,24.0 ,2.4 ,1.9 ,20.4 ,20.0 ,1.42E-03,4.68E-04,1.40E-03,5.33E-04,""
2014/6/15 12:00,24.2 ,23.4 ,24.1 ,24.2 ,24.1 ,24.0 ,2.4 ,1.9 ,20.4 ,20.0 ,1.63E-03,4.66E-04,1.33E-03,5.34E-04,""
2014/6/15 13:00,24.3 ,23.4 ,24.1 ,24.3 ,24.1 ,24.0 ,2.4 ,1.9 ,20.5 ,20.0 ,1.40E-03,4.90E-04,1.55E-03,4.95E-04,""
2014/6/15 14:00,24.2 ,23.4 ,24.1 ,24.3 ,24.1 ,24.0 ,2.4 ,1.9 ,20.5 ,20.0 ,1.32E-03,4.55E-04,1.70E-03,5.13E-04,""
2014/6/15 15:00,24.3 ,23.4 ,24.1 ,24.3 ,24.1 ,24.0 ,2.4 ,1.9 ,20.5 ,20.1 ,1.70E-03,4.60E-04,1.71E-03,5.24E-04,""
2014/6/15 16:00,24.2 ,23.4 ,24.1 ,24.2 ,24.1 ,24.0 ,2.4 ,1.9 ,20.5 ,20.1 ,1.37E-03,4.70E-04,1.66E-03,4.98E-04,""
2014/6/15 17:00,24.2 ,23.4 ,24.1 ,24.3 ,24.1 ,24.0 ,2.4 ,1.9 ,20.5 ,20.1 ,1.56E-03,4.67E-04,1.73E-03,4.89E-04,""
2014/6/15 18:00,24.3 ,23.4 ,24.2 ,24.3 ,24.1 ,24.0 ,2.4 ,1.9 ,20.5 ,20.1 ,1.17E-03,4.91E-04,1.83E-03,5.17E-04,""
2014/6/15 19:00,24.3 ,23.4 ,24.2 ,24.3 ,24.1 ,24.1 ,2.4 ,1.9 ,20.5 ,20.1 ,1.50E-03,4.55E-04,1.43E-03,4.93E-04,""
2014/6/15 20:00,24.3 ,23.4 ,24.2 ,24.3 ,24.1 ,24.1 ,2.4 ,1.9 ,20.5 ,20.1 ,1.35E-03,4.63E-04,1.80E-03,5.02E-04,""
2014/6/15 21:00,24.3 ,23.5 ,24.2 ,24.3 ,24.1 ,24.1 ,2.4 ,1.9 ,20.6 ,20.1 ,1.57E-03,4.59E-04,1.64E-03,5.28E-04,""
2014/6/15 22:00,24.3 ,23.4 ,24.2 ,24.3 ,24.1 ,24.1 ,2.4 ,1.9 ,20.6 ,20.1 ,1.31E-03,4.71E-04,1.60E-03,5.20E-04,""
2014/6/15 23:00,24.3 ,23.5 ,24.2 ,24.3 ,24.1 ,24.1 ,2.4 ,1.9 ,20.6 ,20.1 ,1.70E-03,4.52E-04,1.91E-03,5.20E-04,""
2014/6/16 0:00,24.3 ,23.5 ,24.2 ,24.3 ,24.1 ,24.1 ,2.4 ,1.9 ,20.6 ,20.1 ,1.44E-03,4.87E-04,1.76E-03,4.87E-04,""
2014/6/16 1:00,24.3 ,23.5 ,24.2 ,24.3 ,24.2 ,24.1 ,2.4 ,1.9 ,20.6 ,20.1 ,1.14E-03,4.97E-04,1.89E-03,5.21E-04,""
2014/6/16 2:00,24.3 ,23.5 ,24.2 ,24.3 ,24.2 ,24.1 ,2.4 ,1.9 ,20.6 ,20.1 ,1.26E-03,4.73E-04,1.26E-03,5.49E-04,""
2014/6/16 3:00,24.3 ,23.4 ,24.2 ,24.3 ,24.1 ,24.1 ,2.4 ,1.9 ,20.6 ,20.1 ,1.36E-03,4.84E-04,1.46E-03,5.31E-04,""
2014/6/16 4:00,24.3 ,23.5 ,24.2 ,24.3 ,24.2 ,24.1 ,2.4 ,1.9 ,20.6 ,20.1 ,1.65E-03,4.69E-04,1.31E-03,5.37E-04,""
2014/6/16 5:00,24.3 ,23.5 ,24.2 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.5 ,20.1 ,1.23E-03,4.75E-04,1.51E-03,5.05E-04,""
2014/6/16 6:00,24.3 ,23.5 ,24.2 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.5 ,20.1 ,1.87E-03,4.52E-04,1.53E-03,5.49E-04,""
2014/6/16 7:00,24.3 ,23.5 ,24.3 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.6 ,20.1 ,1.30E-03,5.06E-04,1.82E-03,5.15E-04,""
2014/6/16 8:00,24.4 ,23.5 ,24.3 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.6 ,20.1 ,1.50E-03,4.47E-04,1.99E-03,4.88E-04,""
2014/6/16 9:00,24.3 ,23.5 ,24.3 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.6 ,20.2 ,1.44E-03,4.66E-04,1.37E-03,5.20E-04,""
2014/6/16 10:00,24.4 ,23.5 ,24.3 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.6 ,20.2 ,1.64E-03,4.79E-04,1.81E-03,4.96E-04,""
2014/6/16 11:00,24.4 ,23.6 ,24.3 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.6 ,20.2 ,1.31E-03,4.89E-04,1.71E-03,4.95E-04,""
2014/6/16 12:00,24.4 ,23.6 ,24.3 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.7 ,20.2 ,1.64E-03,4.79E-04,1.47E-03,5.32E-04,""
2014/6/16 13:00,24.4 ,23.5 ,24.2 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.7 ,20.3 ,1.31E-03,4.84E-04,1.39E-03,5.36E-04,""
2014/6/16 14:00,24.4 ,23.5 ,24.3 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.7 ,20.3 ,1.26E-03,4.90E-04,1.25E-03,5.10E-04,""
2014/6/16 15:00,24.4 ,23.6 ,24.3 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.7 ,20.3 ,1.34E-03,4.73E-04,1.61E-03,5.33E-04,""
2014/6/16 16:00,24.4 ,23.6 ,24.3 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.7 ,20.3 ,1.52E-03,4.54E-04,1.87E-03,5.04E-04,""
2014/6/16 17:00,24.4 ,23.6 ,24.3 ,24.4 ,24.2 ,24.1 ,2.4 ,1.9 ,20.7 ,20.3 ,1.29E-03,4.97E-04,1.76E-03,5.32E-04,""
2014/6/16 18:00,24.4 ,23.6 ,24.3 ,24.4 ,24.2 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.48E-03,4.77E-04,1.70E-03,5.33E-04,""
2014/6/16 19:00,24.4 ,23.6 ,24.3 ,24.4 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.30E-03,4.60E-04,1.67E-03,5.31E-04,""
2014/6/16 20:00,24.4 ,23.6 ,24.3 ,24.4 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.45E-03,4.67E-04,1.68E-03,5.29E-04,""
2014/6/16 21:00,24.4 ,23.6 ,24.3 ,24.5 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.57E-03,4.56E-04,1.61E-03,5.10E-04,""
2014/6/16 22:00,24.4 ,23.6 ,24.3 ,24.5 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.98E-03,4.50E-04,1.17E-03,5.34E-04,""
2014/6/16 23:00,24.4 ,23.6 ,24.3 ,24.5 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.13E-03,5.08E-04,1.44E-03,5.44E-04,""
2014/6/17 0:00,24.5 ,23.6 ,24.4 ,24.5 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.38E-03,4.74E-04,1.91E-03,4.82E-04,""
2014/6/17 1:00,24.5 ,23.7 ,24.4 ,24.5 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.47E-03,4.93E-04,1.90E-03,5.15E-04,""
2014/6/17 2:00,24.5 ,23.6 ,24.3 ,24.5 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.28E-03,4.72E-04,2.27E-03,4.99E-04,""
2014/6/17 3:00,24.5 ,23.6 ,24.4 ,24.5 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.48E-03,4.78E-04,1.60E-03,5.22E-04,""
