,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/6/17 4:00,24.5 ,23.7 ,24.4 ,24.5 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.14E-03,4.88E-04,1.62E-03,5.34E-04,""
2014/6/17 5:00,24.5 ,23.7 ,24.4 ,24.5 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.3 ,1.67E-03,4.67E-04,1.51E-03,5.00E-04,""
2014/6/17 6:00,24.5 ,23.7 ,24.4 ,24.5 ,24.3 ,24.2 ,2.4 ,1.9 ,20.7 ,20.2 ,1.60E-03,4.62E-04,1.39E-03,5.04E-04,""
2014/6/17 7:00,24.5 ,23.7 ,24.4 ,24.5 ,24.3 ,24.3 ,2.4 ,1.9 ,20.7 ,20.3 ,1.53E-03,4.80E-04,1.76E-03,5.19E-04,""
2014/6/17 8:00,24.5 ,23.7 ,24.4 ,24.5 ,24.3 ,24.3 ,2.4 ,1.9 ,20.7 ,20.3 ,1.36E-03,4.80E-04,1.47E-03,5.18E-04,""
2014/6/17 9:00,24.5 ,23.7 ,24.4 ,24.5 ,24.3 ,24.3 ,2.4 ,1.9 ,20.7 ,20.3 ,1.45E-03,4.70E-04,2.01E-03,5.14E-04,""
2014/6/17 10:00,24.5 ,23.7 ,24.4 ,24.5 ,24.4 ,24.3 ,2.4 ,1.9 ,20.7 ,20.3 ,1.56E-03,4.84E-04,1.64E-03,4.88E-04,""
2014/6/17 11:00,24.5 ,23.7 ,24.4 ,24.6 ,24.4 ,24.3 ,2.4 ,1.9 ,20.8 ,20.3 ,1.75E-03,4.79E-04,1.66E-03,5.18E-04,""
2014/6/17 12:00,24.5 ,23.7 ,24.4 ,24.5 ,24.4 ,24.3 ,2.4 ,1.9 ,20.8 ,20.4 ,1.09E-03,4.90E-04,1.39E-03,5.52E-04,""
2014/6/17 13:00,24.5 ,23.7 ,24.4 ,24.5 ,24.4 ,24.3 ,2.4 ,1.9 ,20.8 ,20.4 ,1.44E-03,4.78E-04,1.27E-03,5.33E-04,""
2014/6/17 14:00,24.5 ,23.7 ,24.4 ,24.5 ,24.4 ,24.3 ,2.5 ,1.9 ,20.8 ,20.4 ,1.60E-03,4.51E-04,1.11E-03,5.31E-04,""
2014/6/17 15:00,24.5 ,23.7 ,24.4 ,24.5 ,24.4 ,24.3 ,2.4 ,1.9 ,20.8 ,20.4 ,1.67E-03,4.64E-04,1.62E-03,5.27E-04,""
2014/6/17 16:00,24.5 ,23.7 ,24.4 ,24.5 ,24.3 ,24.3 ,2.4 ,1.9 ,20.8 ,20.4 ,1.59E-03,4.76E-04,1.32E-03,5.39E-04,""
2014/6/17 17:00,24.5 ,23.7 ,24.4 ,24.5 ,24.4 ,24.3 ,2.4 ,1.9 ,20.8 ,20.4 ,1.41E-03,4.62E-04,1.70E-03,5.28E-04,""
2014/6/17 18:00,24.5 ,23.7 ,24.4 ,24.6 ,24.4 ,24.3 ,2.4 ,1.9 ,20.8 ,20.4 ,1.28E-03,4.90E-04,1.47E-03,5.15E-04,""
2014/6/17 19:00,24.5 ,23.7 ,24.4 ,24.6 ,24.4 ,24.3 ,2.4 ,1.9 ,20.8 ,20.4 ,1.50E-03,4.62E-04,1.61E-03,5.26E-04,""
2014/6/17 20:00,24.5 ,23.7 ,24.4 ,24.6 ,24.4 ,24.3 ,2.4 ,1.9 ,20.8 ,20.4 ,1.60E-03,4.56E-04,1.91E-03,5.01E-04,""
2014/6/17 21:00,24.5 ,23.7 ,24.4 ,24.6 ,24.4 ,24.3 ,2.4 ,1.9 ,20.8 ,20.4 ,1.56E-03,4.49E-04,1.76E-03,4.86E-04,""
2014/6/17 22:00,24.6 ,23.7 ,24.5 ,24.6 ,24.4 ,24.4 ,2.4 ,1.9 ,20.8 ,20.4 ,1.47E-03,4.71E-04,1.68E-03,5.20E-04,""
2014/6/17 23:00,24.6 ,23.7 ,24.5 ,24.6 ,24.4 ,24.4 ,2.4 ,1.9 ,20.8 ,20.4 ,1.45E-03,4.62E-04,1.76E-03,5.37E-04,""
2014/6/18 0:00,24.6 ,23.8 ,24.5 ,24.6 ,24.4 ,24.4 ,2.4 ,1.9 ,20.8 ,20.4 ,1.42E-03,4.80E-04,1.73E-03,5.16E-04,""
2014/6/18 1:00,24.6 ,23.8 ,24.5 ,24.6 ,24.4 ,24.4 ,2.4 ,1.9 ,20.8 ,20.4 ,1.53E-03,4.58E-04,1.60E-03,5.37E-04,""
2014/6/18 2:00,24.6 ,23.8 ,24.5 ,24.6 ,24.4 ,24.4 ,2.4 ,1.9 ,20.8 ,20.4 ,1.91E-03,4.54E-04,1.65E-03,5.27E-04,""
2014/6/18 3:00,24.6 ,23.8 ,24.5 ,24.6 ,24.4 ,24.4 ,2.4 ,1.9 ,20.8 ,20.4 ,1.50E-03,4.64E-04,1.97E-03,5.19E-04,""
2014/6/18 4:00,24.6 ,23.8 ,24.5 ,24.6 ,24.5 ,24.4 ,2.4 ,1.9 ,20.8 ,20.4 ,1.53E-03,4.76E-04,1.77E-03,4.79E-04,""
2014/6/18 5:00,24.6 ,23.8 ,24.5 ,24.6 ,24.5 ,24.4 ,2.4 ,1.9 ,20.8 ,20.4 ,1.35E-03,4.70E-04,1.46E-03,5.24E-04,""
2014/6/18 6:00,24.6 ,23.8 ,24.5 ,24.6 ,24.5 ,24.4 ,2.4 ,1.9 ,20.8 ,20.4 ,1.33E-03,4.89E-04,1.85E-03,5.19E-04,""
2014/6/18 7:00,24.6 ,23.8 ,24.5 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,20.8 ,20.4 ,1.68E-03,4.67E-04,1.84E-03,5.28E-04,""
2014/6/18 8:00,24.7 ,23.8 ,24.6 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,20.9 ,20.4 ,1.33E-03,4.74E-04,1.67E-03,5.10E-04,""
2014/6/18 9:00,24.6 ,23.8 ,24.5 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,20.9 ,20.4 ,1.56E-03,4.83E-04,1.80E-03,5.19E-04,""
2014/6/18 10:00,24.7 ,23.8 ,24.6 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,20.9 ,20.5 ,1.36E-03,4.89E-04,1.65E-03,4.96E-04,""
2014/6/18 11:00,24.7 ,23.8 ,24.6 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,20.9 ,20.5 ,1.55E-03,4.75E-04,1.20E-03,5.45E-04,""
2014/6/18 12:00,24.7 ,23.8 ,24.6 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,20.9 ,20.5 ,1.67E-03,4.81E-04,1.81E-03,5.10E-04,""
2014/6/18 13:00,24.6 ,23.8 ,24.6 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,20.9 ,20.5 ,1.39E-03,4.95E-04,1.24E-03,5.06E-04,""
2014/6/18 14:00,24.7 ,23.8 ,24.6 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,20.9 ,20.5 ,1.51E-03,4.73E-04,1.74E-03,5.18E-04,""
2014/6/18 15:00,24.7 ,23.8 ,24.6 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,21.0 ,20.5 ,1.10E-03,5.03E-04,1.57E-03,4.72E-04,""
2014/6/18 16:00,24.7 ,23.8 ,24.6 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,21.0 ,20.5 ,1.12E-03,5.07E-04,1.74E-03,4.81E-04,""
2014/6/18 17:00,24.7 ,23.8 ,24.6 ,24.7 ,24.5 ,24.4 ,2.4 ,1.9 ,21.0 ,20.5 ,1.27E-03,4.90E-04,1.43E-03,5.34E-04,""
2014/6/18 18:00,24.7 ,23.9 ,24.6 ,24.7 ,24.5 ,24.5 ,2.4 ,1.9 ,21.0 ,20.5 ,1.84E-03,4.63E-04,1.84E-03,5.23E-04,""
2014/6/18 19:00,24.7 ,23.9 ,24.6 ,24.7 ,24.5 ,24.5 ,2.4 ,1.9 ,21.0 ,20.5 ,1.52E-03,4.86E-04,1.69E-03,5.18E-04,""
2014/6/18 20:00,24.7 ,23.9 ,24.6 ,24.7 ,24.5 ,24.5 ,2.4 ,1.9 ,21.0 ,20.6 ,1.97E-03,4.74E-04,1.60E-03,5.11E-04,""
2014/6/18 21:00,24.7 ,23.9 ,24.6 ,24.7 ,24.5 ,24.5 ,2.4 ,1.9 ,21.0 ,20.6 ,1.51E-03,4.72E-04,1.61E-03,5.14E-04,""
2014/6/18 22:00,24.7 ,23.9 ,24.6 ,24.7 ,24.5 ,24.5 ,2.4 ,1.9 ,21.0 ,20.5 ,1.11E-03,4.80E-04,1.53E-03,4.96E-04,""
2014/6/18 23:00,24.7 ,23.9 ,24.6 ,24.7 ,24.6 ,24.5 ,2.4 ,1.9 ,21.0 ,20.6 ,1.52E-03,4.71E-04,1.39E-03,5.29E-04,""
2014/6/19 0:00,24.7 ,23.9 ,24.6 ,24.7 ,24.5 ,24.5 ,2.4 ,1.9 ,21.0 ,20.5 ,1.18E-03,5.02E-04,1.34E-03,5.23E-04,""
2014/6/19 1:00,24.7 ,23.9 ,24.6 ,24.7 ,24.6 ,24.5 ,2.4 ,1.9 ,21.0 ,20.5 ,1.89E-03,4.51E-04,1.86E-03,5.27E-04,""
2014/6/19 2:00,24.7 ,23.9 ,24.6 ,24.7 ,24.6 ,24.5 ,2.4 ,1.9 ,21.0 ,20.5 ,1.61E-03,4.55E-04,1.65E-03,5.36E-04,""
2014/6/19 3:00,24.7 ,23.9 ,24.6 ,24.7 ,24.6 ,24.5 ,2.4 ,1.9 ,21.0 ,20.5 ,1.71E-03,4.63E-04,1.74E-03,5.03E-04,""
2014/6/19 4:00,24.7 ,23.9 ,24.6 ,24.7 ,24.6 ,24.5 ,2.4 ,1.9 ,21.0 ,20.5 ,1.44E-03,4.78E-04,1.48E-03,5.34E-04,""
2014/6/19 5:00,24.7 ,23.9 ,24.6 ,24.7 ,24.6 ,24.5 ,2.4 ,1.9 ,20.9 ,20.5 ,1.42E-03,4.67E-04,1.70E-03,4.87E-04,""
2014/6/19 6:00,24.7 ,23.9 ,24.6 ,24.7 ,24.6 ,24.5 ,2.4 ,1.9 ,20.9 ,20.5 ,1.70E-03,4.65E-04,1.65E-03,4.94E-04,""
2014/6/19 7:00,24.7 ,23.9 ,24.7 ,24.7 ,24.6 ,24.5 ,2.4 ,1.9 ,20.9 ,20.5 ,1.35E-03,4.68E-04,1.49E-03,5.18E-04,""
2014/6/19 8:00,24.7 ,23.9 ,24.7 ,24.8 ,24.6 ,24.5 ,2.4 ,1.9 ,21.0 ,20.5 ,1.31E-03,4.60E-04,2.10E-03,5.02E-04,""
2014/6/19 9:00,24.7 ,23.9 ,24.7 ,24.8 ,24.6 ,24.5 ,2.4 ,1.9 ,21.0 ,20.5 ,1.56E-03,4.64E-04,1.53E-03,5.30E-04,""
2014/6/19 10:00,24.7 ,23.9 ,24.7 ,24.8 ,24.6 ,24.5 ,2.4 ,1.9 ,21.0 ,20.6 ,1.21E-03,4.70E-04,1.82E-03,5.07E-04,""
2014/6/19 11:00,24.7 ,23.9 ,24.7 ,24.8 ,24.6 ,24.5 ,2.4 ,1.9 ,21.0 ,20.6 ,1.33E-03,4.79E-04,1.73E-03,5.20E-04,""
2014/6/19 12:00,24.7 ,23.9 ,24.7 ,24.8 ,24.6 ,24.5 ,2.4 ,1.9 ,21.0 ,20.6 ,1.44E-03,4.66E-04,1.65E-03,5.14E-04,""
2014/6/19 13:00,24.8 ,24.0 ,24.7 ,24.8 ,24.7 ,24.6 ,2.4 ,1.9 ,21.0 ,20.6 ,1.56E-03,4.67E-04,1.71E-03,4.84E-04,""
2014/6/19 14:00,24.8 ,24.0 ,24.7 ,24.8 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.6 ,1.56E-03,4.58E-04,1.88E-03,5.15E-04,""
2014/6/19 15:00,24.8 ,24.0 ,24.7 ,24.8 ,24.6 ,24.6 ,2.4 ,1.9 ,21.1 ,20.6 ,1.65E-03,4.47E-04,1.70E-03,5.44E-04,""
2014/6/19 16:00,24.8 ,24.0 ,24.7 ,24.8 ,24.6 ,24.6 ,2.4 ,1.9 ,21.1 ,20.7 ,1.53E-03,4.70E-04,1.77E-03,4.89E-04,""
2014/6/19 17:00,24.8 ,24.0 ,24.7 ,24.8 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.7 ,1.24E-03,4.81E-04,1.61E-03,4.98E-04,""
2014/6/19 18:00,24.8 ,24.0 ,24.7 ,24.8 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.7 ,1.30E-03,4.61E-04,1.35E-03,5.08E-04,""
2014/6/19 19:00,24.8 ,24.0 ,24.7 ,24.8 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.7 ,1.06E-03,4.95E-04,1.70E-03,5.06E-04,""
2014/6/19 20:00,24.8 ,24.0 ,24.7 ,24.8 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.7 ,1.56E-03,4.49E-04,1.37E-03,5.28E-04,""
2014/6/19 21:00,24.8 ,24.0 ,24.7 ,24.8 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.7 ,1.64E-03,4.69E-04,1.40E-03,5.38E-04,""
2014/6/19 22:00,24.8 ,24.0 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.7 ,1.28E-03,4.74E-04,1.56E-03,5.14E-04,""
2014/6/19 23:00,24.8 ,24.0 ,24.7 ,24.8 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.7 ,1.53E-03,4.54E-04,1.80E-03,5.19E-04,""
2014/6/20 0:00,24.8 ,24.0 ,24.7 ,24.8 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.7 ,1.17E-03,4.80E-04,1.81E-03,5.10E-04,""
2014/6/20 1:00,24.9 ,24.0 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.6 ,1.49E-03,4.74E-04,1.43E-03,5.40E-04,""
2014/6/20 2:00,24.8 ,24.0 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.6 ,1.30E-03,4.74E-04,1.52E-03,5.27E-04,""
2014/6/20 3:00,24.8 ,24.0 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.6 ,1.57E-03,4.65E-04,1.65E-03,4.77E-04,""
2014/6/20 4:00,24.9 ,24.0 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.6 ,1.53E-03,4.72E-04,1.94E-03,5.29E-04,""
2014/6/20 5:00,24.9 ,24.1 ,24.7 ,24.9 ,24.7 ,24.7 ,2.4 ,1.9 ,21.1 ,20.6 ,1.19E-03,5.01E-04,1.43E-03,5.30E-04,""
2014/6/20 6:00,24.9 ,24.1 ,24.7 ,24.9 ,24.7 ,24.7 ,2.4 ,1.9 ,21.1 ,20.6 ,1.83E-03,5.01E-04,1.66E-03,5.15E-04,""
2014/6/20 7:00,24.9 ,24.1 ,24.8 ,24.9 ,24.7 ,24.7 ,2.4 ,1.9 ,21.1 ,20.7 ,1.31E-03,4.65E-04,1.25E-03,5.37E-04,""
2014/6/20 8:00,24.8 ,24.0 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,21.1 ,20.7 ,1.38E-03,4.62E-04,1.42E-03,5.20E-04,""
2014/6/20 9:00,24.9 ,24.1 ,24.8 ,24.9 ,24.7 ,24.7 ,2.4 ,1.9 ,21.1 ,20.7 ,1.25E-03,4.88E-04,1.64E-03,5.36E-04,""
2014/6/20 10:00,24.9 ,24.1 ,24.8 ,24.9 ,24.7 ,24.7 ,2.5 ,1.9 ,21.1 ,20.7 ,1.38E-03,4.83E-04,1.71E-03,4.85E-04,""
2014/6/20 11:00,24.9 ,24.1 ,24.8 ,24.9 ,24.7 ,24.7 ,2.4 ,1.9 ,21.1 ,20.7 ,1.22E-03,4.91E-04,1.97E-03,5.03E-04,""
2014/6/20 12:00,24.9 ,24.1 ,24.8 ,24.9 ,24.8 ,24.7 ,2.5 ,1.9 ,21.1 ,20.7 ,1.66E-03,4.58E-04,1.62E-03,5.29E-04,""
2014/6/20 13:00,24.9 ,24.1 ,24.8 ,24.9 ,24.7 ,24.7 ,2.5 ,1.9 ,21.1 ,20.7 ,1.47E-03,4.68E-04,1.63E-03,5.12E-04,""
2014/6/20 14:00,24.9 ,24.1 ,24.8 ,24.9 ,24.7 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.39E-03,4.78E-04,1.54E-03,5.16E-04,""
2014/6/20 15:00,24.9 ,24.1 ,24.8 ,24.9 ,24.7 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.65E-03,4.59E-04,1.71E-03,5.25E-04,""
2014/6/20 16:00,24.9 ,24.1 ,24.8 ,24.9 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.53E-03,4.80E-04,1.83E-03,5.15E-04,""
2014/6/20 17:00,24.9 ,24.1 ,24.9 ,24.9 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.49E-03,4.79E-04,1.66E-03,4.73E-04,""
2014/6/20 18:00,24.9 ,24.1 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.51E-03,4.88E-04,1.49E-03,5.43E-04,""
2014/6/20 19:00,24.9 ,24.1 ,24.8 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.8 ,1.29E-03,4.82E-04,1.46E-03,5.28E-04,""
2014/6/20 20:00,24.9 ,24.1 ,24.8 ,24.9 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.53E-03,4.77E-04,1.51E-03,4.95E-04,""
2014/6/20 21:00,24.9 ,24.1 ,24.8 ,24.9 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.62E-03,4.61E-04,1.40E-03,5.26E-04,""
2014/6/20 22:00,25.0 ,24.1 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.8 ,1.05E-03,4.85E-04,1.36E-03,5.29E-04,""
2014/6/20 23:00,24.9 ,24.1 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.30E-03,4.70E-04,1.96E-03,5.11E-04,""
2014/6/21 0:00,25.0 ,24.1 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.40E-03,4.81E-04,1.78E-03,5.27E-04,""
2014/6/21 1:00,25.0 ,24.2 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.42E-03,4.77E-04,1.84E-03,4.81E-04,""
2014/6/21 2:00,24.9 ,24.1 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.74E-03,4.79E-04,1.87E-03,4.87E-04,""
2014/6/21 3:00,25.0 ,24.2 ,24.9 ,25.0 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.7 ,1.38E-03,4.94E-04,1.73E-03,5.30E-04,""
2014/6/21 4:00,24.9 ,24.1 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.64E-03,4.62E-04,1.82E-03,5.09E-04,""
2014/6/21 5:00,25.0 ,24.2 ,24.9 ,25.0 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.7 ,1.42E-03,4.87E-04,1.66E-03,5.18E-04,""
2014/6/21 6:00,25.0 ,24.2 ,24.9 ,25.0 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.7 ,1.57E-03,4.74E-04,1.61E-03,5.25E-04,""
2014/6/21 7:00,25.0 ,24.2 ,24.9 ,25.0 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.7 ,1.37E-03,4.59E-04,1.91E-03,4.86E-04,""
2014/6/21 8:00,25.0 ,24.2 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,21.2 ,20.7 ,1.42E-03,4.84E-04,1.87E-03,5.03E-04,""
2014/6/21 9:00,25.0 ,24.2 ,24.9 ,25.0 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.10E-03,5.16E-04,1.11E-03,5.38E-04,""
2014/6/21 10:00,25.0 ,24.2 ,24.9 ,25.0 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.66E-03,4.60E-04,1.87E-03,5.07E-04,""
2014/6/21 11:00,25.0 ,24.2 ,24.9 ,25.0 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,9.37E-04,4.90E-04,1.59E-03,4.81E-04,""
2014/6/21 12:00,25.0 ,24.2 ,24.9 ,25.0 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.28E-03,4.70E-04,1.60E-03,4.85E-04,""
2014/6/21 13:00,25.0 ,24.2 ,24.9 ,25.0 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.42E-03,4.75E-04,1.93E-03,5.12E-04,""
2014/6/21 14:00,25.0 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.39E-03,4.72E-04,1.82E-03,5.27E-04,""
2014/6/21 15:00,25.0 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.58E-03,4.97E-04,1.77E-03,4.82E-04,""
2014/6/21 16:00,25.0 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.59E-03,4.64E-04,1.36E-03,5.31E-04,""
2014/6/21 17:00,25.0 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.07E-03,5.03E-04,1.48E-03,5.15E-04,""
2014/6/21 18:00,25.1 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.55E-03,4.62E-04,1.47E-03,5.36E-04,""
2014/6/21 19:00,25.1 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.48E-03,4.97E-04,1.74E-03,5.12E-04,""
2014/6/21 20:00,25.0 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.09E-03,4.86E-04,1.83E-03,4.72E-04,""
2014/6/21 21:00,25.1 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.64E-03,4.76E-04,1.72E-03,4.96E-04,""
2014/6/21 22:00,25.1 ,24.2 ,24.9 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.73E-03,4.69E-04,1.83E-03,4.93E-04,""
2014/6/21 23:00,25.1 ,24.2 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.53E-03,4.56E-04,1.72E-03,5.28E-04,""
2014/6/22 0:00,25.1 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.35E-03,4.71E-04,1.30E-03,5.51E-04,""
2014/6/22 1:00,25.1 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.40E-03,4.92E-04,1.72E-03,4.83E-04,""
2014/6/22 2:00,25.1 ,24.3 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.63E-03,4.59E-04,1.35E-03,5.27E-04,""
2014/6/22 3:00,25.1 ,24.3 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.37E-03,4.70E-04,1.48E-03,5.19E-04,""
2014/6/22 4:00,25.1 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,1.20E-03,4.70E-04,1.75E-03,5.16E-04,""
2014/6/22 5:00,25.1 ,24.3 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.55E-03,4.67E-04,1.13E-03,5.47E-04,""
2014/6/22 6:00,25.1 ,24.2 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,21.2 ,20.8 ,2.12E-03,4.45E-04,1.80E-03,5.19E-04,""
2014/6/22 7:00,25.1 ,24.3 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.57E-03,4.56E-04,2.01E-03,5.16E-04,""
2014/6/22 8:00,25.1 ,24.3 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.27E-03,4.61E-04,1.60E-03,5.12E-04,""
2014/6/22 9:00,25.1 ,24.3 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.7 ,1.48E-03,4.76E-04,1.66E-03,5.28E-04,""
2014/6/22 10:00,25.1 ,24.3 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.41E-03,4.43E-04,1.79E-03,5.21E-04,""
2014/6/22 11:00,25.1 ,24.3 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.48E-03,4.60E-04,1.91E-03,5.08E-04,""
2014/6/22 12:00,25.1 ,24.3 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.7 ,1.60E-03,4.39E-04,2.07E-03,5.00E-04,""
2014/6/22 13:00,25.1 ,24.3 ,25.0 ,25.1 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.7 ,1.48E-03,4.40E-04,1.86E-03,5.69E-04,""
2014/6/22 14:00,25.1 ,24.3 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,21.2 ,20.7 ,1.33E-03,4.80E-04,1.51E-03,5.21E-04,""
2014/6/22 15:00,25.1 ,24.3 ,25.0 ,25.1 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.7 ,1.45E-03,4.42E-04,1.42E-03,5.42E-04,""
2014/6/22 16:00,25.1 ,24.3 ,25.0 ,25.1 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.56E-03,4.54E-04,1.81E-03,5.23E-04,""
2014/6/22 17:00,25.1 ,24.3 ,25.0 ,25.1 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.14E-03,4.75E-04,1.58E-03,5.02E-04,""
2014/6/22 18:00,25.1 ,24.3 ,25.0 ,25.1 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.32E-03,4.90E-04,1.36E-03,5.25E-04,""
2014/6/22 19:00,25.1 ,24.3 ,25.0 ,25.1 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.50E-03,4.60E-04,1.58E-03,5.23E-04,""
2014/6/22 20:00,25.1 ,24.3 ,25.0 ,25.1 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.63E-03,4.89E-04,1.84E-03,4.96E-04,""
2014/6/22 21:00,25.1 ,24.3 ,25.1 ,25.1 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.8 ,1.87E-03,4.30E-04,1.67E-03,5.22E-04,""
2014/6/22 22:00,25.1 ,24.3 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.7 ,1.20E-03,4.92E-04,2.01E-03,4.91E-04,""
2014/6/22 23:00,25.1 ,24.3 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.7 ,1.09E-03,4.73E-04,1.55E-03,5.34E-04,""
2014/6/23 0:00,25.1 ,24.3 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.7 ,1.68E-03,4.48E-04,1.77E-03,5.39E-04,""
2014/6/23 1:00,25.1 ,24.3 ,25.0 ,25.1 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.7 ,1.43E-03,4.49E-04,1.67E-03,5.26E-04,""
2014/6/23 2:00,25.1 ,24.3 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,21.2 ,20.7 ,1.36E-03,4.55E-04,1.46E-03,5.33E-04,""
2014/6/23 3:00,25.1 ,24.3 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,21.1 ,20.7 ,1.64E-03,4.65E-04,1.81E-03,5.00E-04,""
2014/6/23 4:00,25.1 ,24.3 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,21.1 ,20.7 ,1.28E-03,4.64E-04,1.83E-03,5.10E-04,""
2014/6/23 5:00,25.1 ,24.4 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,21.1 ,20.7 ,7.83E-04,4.80E-04,1.74E-03,5.06E-04,""
2014/6/23 6:00,25.1 ,24.4 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,21.1 ,20.7 ,1.38E-03,4.68E-04,2.11E-03,4.73E-04,""
2014/6/23 7:00,25.2 ,24.4 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,21.1 ,20.7 ,1.25E-03,4.72E-04,1.62E-03,5.14E-04,""
2014/6/23 8:00,25.2 ,24.4 ,25.1 ,25.2 ,25.1 ,24.9 ,2.5 ,1.9 ,21.1 ,20.7 ,1.44E-03,4.77E-04,1.56E-03,4.81E-04,""
2014/6/23 9:00,25.2 ,24.4 ,25.1 ,25.2 ,25.1 ,25.0 ,2.5 ,1.9 ,21.1 ,20.7 ,1.55E-03,4.53E-04,1.59E-03,5.14E-04,""
2014/6/23 10:00,25.2 ,24.4 ,25.1 ,25.2 ,25.1 ,25.0 ,2.5 ,1.9 ,21.2 ,20.7 ,1.52E-03,4.85E-04,1.86E-03,5.20E-04,""
2014/6/23 11:00,25.2 ,24.3 ,25.1 ,25.2 ,25.1 ,25.0 ,2.5 ,1.9 ,21.2 ,20.8 ,1.55E-03,4.43E-04,1.53E-03,5.22E-04,""
2014/6/23 12:00,25.2 ,24.4 ,25.1 ,25.2 ,25.1 ,25.0 ,2.5 ,1.9 ,21.2 ,20.8 ,1.45E-03,4.64E-04,1.60E-03,5.32E-04,""
2014/6/23 13:00,25.2 ,24.4 ,25.1 ,25.2 ,25.1 ,25.0 ,2.5 ,1.9 ,21.2 ,20.8 ,1.65E-03,4.49E-04,1.97E-03,5.12E-04,""
2014/6/23 14:00,25.3 ,24.4 ,25.1 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,21.2 ,20.8 ,1.71E-03,4.62E-04,1.70E-03,5.24E-04,""
2014/6/23 15:00,25.2 ,24.4 ,25.1 ,25.2 ,25.1 ,25.0 ,2.5 ,1.9 ,21.3 ,20.8 ,1.36E-03,4.67E-04,1.78E-03,5.16E-04,""
2014/6/23 16:00,25.2 ,24.4 ,25.1 ,25.2 ,25.1 ,25.0 ,2.5 ,1.9 ,21.3 ,20.8 ,1.66E-03,4.16E-04,1.61E-03,4.94E-04,""
2014/6/23 17:00,25.2 ,24.4 ,25.1 ,25.2 ,25.1 ,25.0 ,2.5 ,1.9 ,21.3 ,20.8 ,1.58E-03,4.74E-04,1.39E-03,5.41E-04,""
2014/6/23 18:00,25.2 ,24.4 ,25.1 ,25.3 ,25.1 ,25.0 ,2.4 ,1.9 ,21.3 ,20.8 ,1.44E-03,4.54E-04,1.27E-03,5.10E-04,""
2014/6/23 19:00,25.2 ,24.4 ,25.1 ,25.2 ,25.1 ,25.0 ,2.4 ,1.9 ,21.3 ,20.8 ,1.30E-03,4.62E-04,1.57E-03,5.26E-04,""
2014/6/23 20:00,25.2 ,24.4 ,25.1 ,25.3 ,25.1 ,25.0 ,2.4 ,1.9 ,21.3 ,20.8 ,1.73E-03,4.63E-04,1.72E-03,5.05E-04,""
2014/6/23 21:00,25.3 ,24.4 ,25.1 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,21.3 ,20.8 ,1.51E-03,4.57E-04,1.72E-03,5.37E-04,""
2014/6/23 22:00,25.2 ,24.4 ,25.1 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,21.3 ,20.8 ,1.35E-03,4.49E-04,1.79E-03,5.22E-04,""
2014/6/23 23:00,25.2 ,24.4 ,25.1 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,21.3 ,20.8 ,2.03E-03,4.49E-04,1.53E-03,5.40E-04,""
2014/6/24 0:00,25.3 ,24.4 ,25.1 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,21.3 ,20.8 ,1.33E-03,4.76E-04,1.81E-03,5.16E-04,""
2014/6/24 1:00,25.2 ,24.4 ,25.1 ,25.3 ,25.1 ,25.0 ,2.4 ,1.9 ,21.2 ,20.8 ,1.39E-03,4.61E-04,1.51E-03,4.99E-04,""
2014/6/24 2:00,25.3 ,24.4 ,25.2 ,25.3 ,25.1 ,25.1 ,2.4 ,1.9 ,21.2 ,20.8 ,1.35E-03,4.62E-04,1.41E-03,5.17E-04,""
2014/6/24 3:00,25.3 ,24.4 ,25.2 ,25.3 ,25.1 ,25.1 ,2.4 ,1.9 ,21.2 ,20.8 ,1.39E-03,4.76E-04,1.80E-03,5.05E-04,""
2014/6/24 4:00,25.3 ,24.4 ,25.1 ,25.3 ,25.1 ,25.1 ,2.5 ,1.9 ,21.2 ,20.8 ,1.31E-03,4.69E-04,1.57E-03,5.00E-04,""
2014/6/24 5:00,25.3 ,24.4 ,25.2 ,25.3 ,25.1 ,25.1 ,2.4 ,1.9 ,21.2 ,20.8 ,1.50E-03,4.63E-04,1.58E-03,5.28E-04,""
2014/6/24 6:00,25.3 ,24.4 ,25.2 ,25.3 ,25.1 ,25.1 ,2.5 ,1.9 ,21.2 ,20.8 ,1.67E-03,4.38E-04,1.67E-03,5.13E-04,""
2014/6/24 7:00,25.3 ,24.4 ,25.2 ,25.3 ,25.1 ,25.1 ,2.5 ,1.9 ,21.2 ,20.8 ,1.31E-03,4.88E-04,1.84E-03,5.05E-04,""
2014/6/24 8:00,25.3 ,24.4 ,25.1 ,25.3 ,25.1 ,25.1 ,2.5 ,1.9 ,21.2 ,20.8 ,1.61E-03,4.54E-04,1.71E-03,5.21E-04,""
2014/6/24 9:00,25.3 ,24.4 ,25.2 ,25.3 ,25.1 ,25.1 ,2.5 ,1.9 ,21.2 ,20.8 ,1.58E-03,4.49E-04,1.64E-03,5.24E-04,""
2014/6/24 10:00,25.3 ,24.4 ,25.2 ,25.3 ,25.1 ,25.1 ,2.4 ,1.9 ,21.2 ,20.8 ,1.40E-03,4.62E-04,1.32E-03,5.04E-04,""
2014/6/24 11:00,25.3 ,24.5 ,25.2 ,25.3 ,25.1 ,25.1 ,2.4 ,1.9 ,21.2 ,20.8 ,1.28E-03,4.79E-04,1.71E-03,5.15E-04,""
2014/6/24 12:00,25.3 ,24.5 ,25.2 ,25.3 ,25.1 ,25.1 ,2.4 ,1.9 ,21.3 ,20.8 ,1.22E-03,4.78E-04,1.39E-03,4.85E-04,""
2014/6/24 13:00,25.3 ,24.5 ,25.2 ,25.3 ,25.1 ,25.1 ,2.5 ,1.9 ,21.3 ,20.8 ,1.65E-03,4.44E-04,1.46E-03,4.88E-04,""
2014/6/24 14:00,25.3 ,24.5 ,25.2 ,25.3 ,25.1 ,25.1 ,2.4 ,1.9 ,21.3 ,20.9 ,1.65E-03,4.60E-04,1.59E-03,5.16E-04,""
2014/6/24 15:00,25.3 ,24.5 ,25.2 ,25.3 ,25.1 ,25.1 ,2.4 ,1.9 ,21.3 ,20.9 ,1.25E-03,4.93E-04,1.75E-03,5.10E-04,""
2014/6/24 16:00,25.3 ,24.5 ,25.2 ,25.3 ,25.2 ,25.1 ,2.4 ,1.9 ,21.3 ,20.9 ,1.73E-03,4.48E-04,1.89E-03,5.14E-04,""
2014/6/24 17:00,25.3 ,24.5 ,25.2 ,25.3 ,25.2 ,25.1 ,2.5 ,1.9 ,21.3 ,20.9 ,1.25E-03,4.87E-04,1.57E-03,5.15E-04,""
2014/6/24 18:00,25.3 ,24.5 ,25.2 ,25.3 ,25.1 ,25.1 ,2.4 ,1.9 ,21.3 ,20.9 ,1.56E-03,4.70E-04,1.79E-03,5.21E-04,""
2014/6/24 19:00,25.3 ,24.5 ,25.2 ,25.4 ,25.2 ,25.1 ,2.4 ,1.9 ,21.3 ,20.9 ,1.68E-03,4.73E-04,1.62E-03,5.22E-04,""
2014/6/24 20:00,25.3 ,24.5 ,25.2 ,25.4 ,25.2 ,25.1 ,2.4 ,1.9 ,21.3 ,20.9 ,1.49E-03,4.39E-04,1.62E-03,5.22E-04,""
2014/6/24 21:00,25.3 ,24.5 ,25.2 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,21.3 ,20.9 ,1.67E-03,4.60E-04,1.49E-03,5.21E-04,""
2014/6/24 22:00,25.3 ,24.5 ,25.2 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,21.3 ,20.9 ,1.82E-03,4.86E-04,1.49E-03,5.08E-04,""
2014/6/24 23:00,25.3 ,24.5 ,25.2 ,25.3 ,25.2 ,25.1 ,2.5 ,1.9 ,21.3 ,20.9 ,1.36E-03,4.83E-04,1.49E-03,5.10E-04,""
2014/6/25 0:00,25.3 ,24.5 ,25.3 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,21.3 ,20.9 ,1.39E-03,4.80E-04,2.14E-03,5.07E-04,""
2014/6/25 1:00,25.3 ,24.5 ,25.2 ,25.3 ,25.2 ,25.1 ,2.5 ,1.9 ,21.3 ,20.8 ,1.46E-03,4.77E-04,1.59E-03,5.23E-04,""
2014/6/25 2:00,25.3 ,24.5 ,25.2 ,25.3 ,25.2 ,25.1 ,2.5 ,1.9 ,21.3 ,20.8 ,1.58E-03,4.75E-04,1.47E-03,5.21E-04,""
2014/6/25 3:00,25.3 ,24.5 ,25.3 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,21.3 ,20.8 ,1.88E-03,4.81E-04,1.57E-03,4.85E-04,""
2014/6/25 4:00,25.3 ,24.6 ,25.3 ,25.4 ,25.2 ,25.1 ,2.4 ,1.9 ,21.2 ,20.8 ,1.74E-03,4.46E-04,1.26E-03,5.31E-04,""
2014/6/25 5:00,25.4 ,24.5 ,25.3 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,21.2 ,20.8 ,1.58E-03,4.76E-04,1.73E-03,5.04E-04,""
2014/6/25 6:00,25.3 ,24.6 ,25.3 ,25.4 ,25.2 ,25.1 ,2.4 ,1.9 ,21.2 ,20.8 ,1.75E-03,4.81E-04,1.24E-03,5.48E-04,""
2014/6/25 7:00,25.4 ,24.6 ,25.3 ,25.4 ,25.2 ,25.1 ,2.4 ,1.9 ,21.2 ,20.8 ,1.73E-03,4.79E-04,1.75E-03,5.31E-04,""
2014/6/25 8:00,25.3 ,24.6 ,25.3 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,21.2 ,20.8 ,1.63E-03,4.82E-04,1.57E-03,5.17E-04,""
2014/6/25 9:00,25.4 ,24.6 ,25.3 ,25.4 ,25.2 ,25.2 ,2.5 ,1.9 ,21.2 ,20.8 ,1.31E-03,4.66E-04,1.60E-03,4.84E-04,""
2014/6/25 10:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.5 ,1.9 ,21.2 ,20.8 ,1.57E-03,4.66E-04,1.36E-03,5.34E-04,""
2014/6/25 11:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.8 ,1.36E-03,4.74E-04,1.89E-03,5.03E-04,""
2014/6/25 12:00,25.4 ,24.6 ,25.3 ,25.4 ,25.2 ,25.1 ,2.4 ,1.9 ,21.3 ,20.8 ,1.44E-03,4.78E-04,1.91E-03,5.12E-04,""
2014/6/25 13:00,25.4 ,24.6 ,25.3 ,25.4 ,25.2 ,25.1 ,2.4 ,1.9 ,21.3 ,20.9 ,1.56E-03,4.69E-04,1.47E-03,5.23E-04,""
2014/6/25 14:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.5 ,1.9 ,21.3 ,20.9 ,1.41E-03,4.74E-04,1.44E-03,5.36E-04,""
2014/6/25 15:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.5 ,1.9 ,21.3 ,20.9 ,1.37E-03,4.86E-04,1.47E-03,5.37E-04,""
2014/6/25 16:00,25.4 ,24.6 ,25.3 ,25.4 ,25.2 ,25.1 ,2.4 ,1.9 ,21.3 ,20.9 ,1.71E-03,4.67E-04,1.75E-03,4.90E-04,""
2014/6/25 17:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.21E-03,4.92E-04,1.47E-03,5.38E-04,""
2014/6/25 18:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.65E-03,4.67E-04,1.75E-03,5.27E-04,""
2014/6/25 19:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.82E-03,4.75E-04,1.73E-03,5.11E-04,""
2014/6/25 20:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.43E-03,4.67E-04,1.69E-03,5.19E-04,""
2014/6/25 21:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.33E-03,4.97E-04,1.29E-03,5.52E-04,""
2014/6/25 22:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.48E-03,4.84E-04,1.51E-03,5.37E-04,""
2014/6/25 23:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.47E-03,4.87E-04,1.86E-03,5.21E-04,""
2014/6/26 0:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.58E-03,4.88E-04,1.40E-03,5.20E-04,""
2014/6/26 1:00,25.4 ,24.6 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.63E-03,4.74E-04,1.38E-03,5.36E-04,""
2014/6/26 2:00,25.4 ,24.6 ,25.3 ,25.5 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.29E-03,4.97E-04,1.49E-03,4.94E-04,""
2014/6/26 3:00,25.4 ,24.6 ,25.3 ,25.5 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.8 ,1.45E-03,4.94E-04,1.56E-03,5.24E-04,""
2014/6/26 4:00,25.4 ,24.6 ,25.3 ,25.5 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.8 ,1.54E-03,4.82E-04,1.44E-03,5.20E-04,""
2014/6/26 5:00,25.4 ,24.6 ,25.3 ,25.5 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.8 ,1.51E-03,4.85E-04,1.58E-03,5.13E-04,""
2014/6/26 6:00,25.4 ,24.6 ,25.3 ,25.5 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.8 ,1.40E-03,4.48E-04,1.34E-03,5.30E-04,""
2014/6/26 7:00,25.4 ,24.6 ,25.3 ,25.5 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.8 ,1.54E-03,4.81E-04,1.52E-03,5.24E-04,""
2014/6/26 8:00,25.5 ,24.6 ,25.3 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.3 ,20.8 ,1.36E-03,4.88E-04,1.71E-03,5.26E-04,""
2014/6/26 9:00,25.4 ,24.6 ,25.3 ,25.5 ,25.3 ,25.2 ,2.4 ,1.9 ,21.3 ,20.9 ,1.41E-03,4.75E-04,1.99E-03,5.18E-04,""
2014/6/26 10:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.3 ,20.9 ,1.55E-03,4.83E-04,2.06E-03,5.07E-04,""
2014/6/26 11:00,25.4 ,24.6 ,25.3 ,25.5 ,25.3 ,25.2 ,2.4 ,1.9 ,21.4 ,20.9 ,1.20E-03,4.77E-04,1.41E-03,5.36E-04,""
2014/6/26 12:00,25.4 ,24.6 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.4 ,20.9 ,1.22E-03,4.99E-04,1.79E-03,5.26E-04,""
2014/6/26 13:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.4 ,21.0 ,1.64E-03,4.63E-04,1.72E-03,5.34E-04,""
2014/6/26 14:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.4 ,21.0 ,1.46E-03,4.97E-04,2.13E-03,5.05E-04,""
2014/6/26 15:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.5 ,21.0 ,1.58E-03,4.83E-04,1.89E-03,5.25E-04,""
2014/6/26 16:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.21E-03,4.97E-04,1.64E-03,4.91E-04,""
2014/6/26 17:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.33E-03,4.94E-04,1.59E-03,5.27E-04,""
2014/6/26 18:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.65E-03,4.83E-04,1.91E-03,5.16E-04,""
2014/6/26 19:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.22E-03,4.90E-04,1.34E-03,5.21E-04,""
2014/6/26 20:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.51E-03,4.78E-04,1.47E-03,5.05E-04,""
2014/6/26 21:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.40E-03,4.93E-04,1.49E-03,5.30E-04,""
2014/6/26 22:00,25.5 ,24.7 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.39E-03,4.81E-04,1.57E-03,5.16E-04,""
2014/6/26 23:00,25.5 ,24.7 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.60E-03,4.61E-04,1.76E-03,5.23E-04,""
2014/6/27 0:00,25.5 ,24.7 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.53E-03,4.65E-04,1.45E-03,4.90E-04,""
2014/6/27 1:00,25.5 ,24.7 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.14E-03,4.93E-04,1.95E-03,4.78E-04,""
2014/6/27 2:00,25.5 ,24.7 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.43E-03,4.81E-04,1.61E-03,5.08E-04,""
2014/6/27 3:00,25.5 ,24.7 ,25.4 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.0 ,1.56E-03,4.89E-04,1.75E-03,5.09E-04,""
2014/6/27 4:00,25.5 ,24.7 ,25.4 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.0 ,1.88E-03,4.69E-04,1.63E-03,5.31E-04,""
2014/6/27 5:00,25.5 ,24.7 ,25.4 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.0 ,1.31E-03,4.78E-04,1.31E-03,5.27E-04,""
2014/6/27 6:00,25.5 ,24.7 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.0 ,1.63E-03,4.74E-04,1.60E-03,5.27E-04,""
2014/6/27 7:00,25.5 ,24.7 ,25.4 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.0 ,1.62E-03,4.68E-04,1.21E-03,5.44E-04,""
2014/6/27 8:00,25.5 ,24.7 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.0 ,1.80E-03,4.57E-04,1.74E-03,5.23E-04,""
2014/6/27 9:00,25.5 ,24.7 ,25.4 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.0 ,1.86E-03,4.74E-04,1.75E-03,5.38E-04,""
2014/6/27 10:00,25.5 ,24.7 ,25.4 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.36E-03,4.90E-04,1.50E-03,5.22E-04,""
2014/6/27 11:00,25.5 ,24.7 ,25.4 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.5 ,21.1 ,1.35E-03,4.83E-04,1.60E-03,5.22E-04,""
2014/6/27 12:00,25.6 ,24.7 ,25.4 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.6 ,21.1 ,1.48E-03,4.84E-04,1.59E-03,5.31E-04,""
2014/6/27 13:00,25.5 ,24.7 ,25.5 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.6 ,21.1 ,2.03E-03,4.59E-04,1.69E-03,5.22E-04,""
2014/6/27 14:00,25.5 ,24.7 ,25.4 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.6 ,21.1 ,1.67E-03,4.66E-04,1.58E-03,5.14E-04,""
2014/6/27 15:00,25.6 ,24.7 ,25.4 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.6 ,21.2 ,1.62E-03,4.77E-04,2.03E-03,5.11E-04,""
2014/6/27 16:00,25.6 ,24.7 ,25.5 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.6 ,21.2 ,1.85E-03,4.67E-04,1.46E-03,5.21E-04,""
2014/6/27 17:00,25.6 ,24.7 ,25.5 ,25.6 ,25.4 ,25.3 ,2.4 ,1.9 ,21.6 ,21.2 ,1.23E-03,4.89E-04,1.46E-03,5.33E-04,""
2014/6/27 18:00,25.6 ,24.8 ,25.5 ,25.6 ,25.4 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.38E-03,4.97E-04,1.74E-03,4.95E-04,""
2014/6/27 19:00,25.6 ,24.8 ,25.5 ,25.6 ,25.4 ,25.4 ,2.4 ,1.9 ,21.7 ,21.2 ,1.76E-03,4.64E-04,1.54E-03,5.37E-04,""
2014/6/27 20:00,25.6 ,24.7 ,25.5 ,25.6 ,25.4 ,25.4 ,2.4 ,1.9 ,21.7 ,21.2 ,1.36E-03,4.89E-04,1.75E-03,5.36E-04,""
2014/6/27 21:00,25.6 ,24.7 ,25.5 ,25.6 ,25.4 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.44E-03,4.82E-04,1.84E-03,4.77E-04,""
2014/6/27 22:00,25.6 ,24.8 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.64E-03,4.73E-04,1.89E-03,5.10E-04,""
2014/6/27 23:00,25.6 ,24.8 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,1.9 ,21.7 ,21.2 ,1.46E-03,4.88E-04,1.39E-03,5.32E-04,""
2014/6/28 0:00,25.6 ,24.8 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.50E-03,4.80E-04,1.70E-03,5.23E-04,""
2014/6/28 1:00,25.6 ,24.8 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.56E-03,4.71E-04,1.59E-03,5.06E-04,""
2014/6/28 2:00,25.6 ,24.8 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.57E-03,4.65E-04,1.53E-03,4.90E-04,""
2014/6/28 3:00,25.6 ,24.8 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.62E-03,4.79E-04,1.69E-03,5.20E-04,""
2014/6/28 4:00,25.6 ,24.8 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.63E-03,4.89E-04,1.87E-03,4.72E-04,""
2014/6/28 5:00,25.6 ,24.8 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.60E-03,4.77E-04,1.51E-03,5.22E-04,""
2014/6/28 6:00,25.7 ,24.8 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.65E-03,4.69E-04,1.69E-03,5.22E-04,""
2014/6/28 7:00,25.7 ,24.8 ,25.6 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.6 ,21.2 ,1.98E-03,4.71E-04,1.50E-03,5.38E-04,""
2014/6/28 8:00,25.7 ,24.8 ,25.6 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.7 ,21.2 ,1.73E-03,4.73E-04,1.75E-03,5.01E-04,""
2014/6/28 9:00,25.7 ,24.8 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.7 ,21.2 ,1.49E-03,4.59E-04,1.98E-03,4.99E-04,""
2014/6/28 10:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.7 ,21.2 ,1.27E-03,4.81E-04,2.10E-03,4.93E-04,""
2014/6/28 11:00,25.6 ,24.8 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.7 ,21.2 ,1.65E-03,4.69E-04,1.59E-03,5.13E-04,""
2014/6/28 12:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.7 ,21.2 ,1.48E-03,4.40E-04,1.83E-03,5.00E-04,""
2014/6/28 13:00,25.6 ,24.8 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.7 ,21.2 ,1.53E-03,4.66E-04,1.59E-03,5.14E-04,""
2014/6/28 14:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.7 ,21.3 ,1.53E-03,4.75E-04,1.60E-03,5.32E-04,""
2014/6/28 15:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.4 ,2.4 ,1.9 ,21.7 ,21.3 ,1.52E-03,4.58E-04,1.73E-03,5.13E-04,""
2014/6/28 16:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.68E-03,4.42E-04,1.11E-03,5.46E-04,""
2014/6/28 17:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.45E-03,4.79E-04,1.77E-03,5.19E-04,""
2014/6/28 18:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,8.45E-04,4.94E-04,1.72E-03,5.15E-04,""
2014/6/28 19:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.40E-03,4.61E-04,1.68E-03,5.08E-04,""
2014/6/28 20:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.60E-03,4.47E-04,1.70E-03,5.13E-04,""
2014/6/28 21:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.30E-03,4.77E-04,1.86E-03,5.22E-04,""
2014/6/28 22:00,25.7 ,24.9 ,25.6 ,25.7 ,25.5 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.88E-03,4.70E-04,1.62E-03,5.19E-04,""
2014/6/28 23:00,25.7 ,24.9 ,25.6 ,25.7 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.36E-03,4.74E-04,1.95E-03,5.00E-04,""
2014/6/29 0:00,25.7 ,24.9 ,25.6 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.15E-03,4.77E-04,1.33E-03,5.28E-04,""
2014/6/29 1:00,25.7 ,24.9 ,25.6 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.58E-03,4.70E-04,1.69E-03,5.13E-04,""
2014/6/29 2:00,25.7 ,24.9 ,25.6 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.63E-03,4.40E-04,1.75E-03,5.11E-04,""
2014/6/29 3:00,25.7 ,24.9 ,25.6 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.42E-03,4.63E-04,1.48E-03,5.14E-04,""
2014/6/29 4:00,25.7 ,24.9 ,25.6 ,25.7 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.2 ,1.57E-03,4.78E-04,1.82E-03,5.12E-04,""
2014/6/29 5:00,25.7 ,24.9 ,25.6 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.2 ,1.53E-03,4.55E-04,1.90E-03,5.13E-04,""
2014/6/29 6:00,25.7 ,24.9 ,25.6 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.2 ,1.58E-03,4.38E-04,1.31E-03,5.41E-04,""
2014/6/29 7:00,25.7 ,24.9 ,25.6 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.2 ,1.62E-03,4.46E-04,1.53E-03,5.27E-04,""
2014/6/29 8:00,25.8 ,24.9 ,25.7 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.2 ,1.59E-03,4.67E-04,1.95E-03,5.09E-04,""
2014/6/29 9:00,25.8 ,24.9 ,25.6 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.2 ,1.55E-03,4.57E-04,1.94E-03,4.68E-04,""
2014/6/29 10:00,25.8 ,25.0 ,25.7 ,25.8 ,25.6 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.53E-03,4.77E-04,1.19E-03,5.18E-04,""
2014/6/29 11:00,25.8 ,24.9 ,25.7 ,25.8 ,25.6 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.38E-03,4.63E-04,1.69E-03,5.25E-04,""
2014/6/29 12:00,25.8 ,24.9 ,25.7 ,25.8 ,25.6 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.47E-03,4.51E-04,1.41E-03,5.44E-04,""
2014/6/29 13:00,25.8 ,24.9 ,25.6 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.39E-03,4.67E-04,1.52E-03,5.59E-04,""
2014/6/29 14:00,25.8 ,24.9 ,25.7 ,25.8 ,25.6 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.31E-03,4.75E-04,1.70E-03,5.18E-04,""
2014/6/29 15:00,25.8 ,24.9 ,25.7 ,25.8 ,25.6 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.75E-03,4.38E-04,1.39E-03,5.35E-04,""
2014/6/29 16:00,25.8 ,24.9 ,25.7 ,25.8 ,25.6 ,25.5 ,2.4 ,1.9 ,21.7 ,21.3 ,1.65E-03,4.55E-04,1.46E-03,5.19E-04,""
2014/6/29 17:00,25.8 ,25.0 ,25.7 ,25.8 ,25.6 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.63E-03,4.57E-04,1.38E-03,5.27E-04,""
2014/6/29 18:00,25.8 ,25.0 ,25.7 ,25.8 ,25.6 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.54E-03,4.47E-04,1.77E-03,5.13E-04,""
2014/6/29 19:00,25.8 ,25.0 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.25E-03,4.76E-04,1.54E-03,5.10E-04,""
2014/6/29 20:00,25.8 ,25.0 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.44E-03,4.39E-04,2.01E-03,5.23E-04,""
2014/6/29 21:00,25.8 ,25.0 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.50E-03,4.56E-04,1.64E-03,5.17E-04,""
2014/6/29 22:00,25.8 ,25.0 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.40E-03,4.70E-04,1.91E-03,5.18E-04,""
2014/6/29 23:00,25.8 ,25.0 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.42E-03,4.79E-04,1.75E-03,5.12E-04,""
2014/6/30 0:00,25.8 ,25.0 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.29E-03,4.71E-04,1.22E-03,5.43E-04,""
2014/6/30 1:00,25.8 ,25.0 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.52E-03,4.59E-04,1.32E-03,5.23E-04,""
2014/6/30 2:00,25.8 ,25.0 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.54E-03,4.60E-04,1.37E-03,5.41E-04,""
2014/6/30 3:00,25.8 ,25.0 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.42E-03,4.60E-04,1.60E-03,5.26E-04,""
2014/6/30 4:00,25.8 ,25.0 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.59E-03,4.42E-04,1.84E-03,5.16E-04,""
2014/6/30 5:00,25.8 ,25.0 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.75E-03,4.53E-04,1.80E-03,5.23E-04,""
2014/6/30 6:00,25.8 ,25.0 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.66E-03,4.55E-04,1.76E-03,5.21E-04,""
2014/6/30 7:00,25.8 ,25.0 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.03E-03,4.81E-04,1.81E-03,5.15E-04,""
2014/6/30 8:00,25.8 ,25.0 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.46E-03,4.55E-04,1.40E-03,5.32E-04,""
2014/6/30 9:00,25.9 ,25.0 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.40E-03,4.61E-04,1.39E-03,5.30E-04,""
2014/6/30 10:00,25.8 ,25.0 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.2 ,1.33E-03,4.65E-04,1.70E-03,5.44E-04,""
2014/6/30 11:00,25.9 ,25.1 ,25.8 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.42E-03,4.89E-04,1.48E-03,5.23E-04,""
2014/6/30 12:00,25.8 ,25.1 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.55E-03,4.31E-04,1.53E-03,5.21E-04,""
2014/6/30 13:00,25.9 ,25.1 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.48E-03,4.90E-04,1.49E-03,5.14E-04,""
2014/6/30 14:00,25.9 ,25.1 ,25.8 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.27E-03,4.61E-04,1.30E-03,4.94E-04,""
2014/6/30 15:00,25.9 ,25.1 ,25.8 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.45E-03,4.55E-04,1.81E-03,5.22E-04,""
2014/6/30 16:00,25.9 ,25.1 ,25.8 ,25.9 ,25.7 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.17E-03,4.94E-04,2.06E-03,5.18E-04,""
2014/6/30 17:00,25.9 ,25.1 ,25.8 ,25.9 ,25.7 ,25.6 ,2.4 ,1.9 ,21.7 ,21.3 ,1.37E-03,5.74E-04,1.56E-03,5.34E-04,""
2014/6/30 18:00,25.9 ,25.1 ,25.8 ,25.9 ,25.7 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.74E-03,4.50E-04,1.43E-03,5.18E-04,""
2014/6/30 19:00,25.9 ,25.1 ,25.8 ,25.9 ,25.7 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.48E-03,4.76E-04,1.41E-03,5.37E-04,""
2014/6/30 20:00,25.9 ,25.1 ,25.8 ,25.9 ,25.7 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.62E-03,4.54E-04,1.77E-03,5.17E-04,""
2014/6/30 21:00,25.9 ,25.1 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.67E-03,4.66E-04,1.50E-03,5.29E-04,""
2014/6/30 22:00,25.9 ,25.1 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.84E-03,4.58E-04,1.83E-03,4.83E-04,""
2014/6/30 23:00,25.9 ,25.1 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.60E-03,4.36E-04,1.65E-03,5.16E-04,""
2014/7/1 0:00,25.9 ,25.1 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.25E-03,4.95E-04,1.65E-03,5.06E-04,""
2014/7/1 1:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.25E-03,4.99E-04,1.64E-03,5.13E-04,""
2014/7/1 2:00,25.9 ,25.1 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.26E-03,4.76E-04,1.73E-03,5.23E-04,""
2014/7/1 3:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.28E-03,4.79E-04,1.73E-03,5.02E-04,""
2014/7/1 4:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.57E-03,4.70E-04,1.41E-03,5.46E-04,""
2014/7/1 5:00,25.9 ,25.1 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.84E-03,4.64E-04,1.50E-03,5.17E-04,""
2014/7/1 6:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.53E-03,4.56E-04,1.85E-03,5.03E-04,""
2014/7/1 7:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.2 ,1.37E-03,4.81E-04,1.73E-03,5.18E-04,""
2014/7/1 8:00,26.0 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.35E-03,4.80E-04,1.65E-03,5.17E-04,""
2014/7/1 9:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.7 ,21.3 ,1.57E-03,4.59E-04,1.34E-03,5.30E-04,""
2014/7/1 10:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.8 ,21.3 ,1.66E-03,4.86E-04,1.37E-03,5.11E-04,""
2014/7/1 11:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.8 ,21.3 ,1.63E-03,4.67E-04,1.51E-03,5.26E-04,""
2014/7/1 12:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.8 ,21.3 ,1.44E-03,4.82E-04,1.45E-03,5.32E-04,""
2014/7/1 13:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.8 ,21.4 ,1.43E-03,4.70E-04,1.31E-03,5.19E-04,""
2014/7/1 14:00,26.0 ,25.1 ,25.9 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.8 ,21.4 ,1.71E-03,4.72E-04,2.09E-03,5.04E-04,""
2014/7/1 15:00,26.0 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.9 ,21.4 ,1.53E-03,4.75E-04,1.64E-03,4.82E-04,""
2014/7/1 16:00,26.0 ,25.1 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,1.9 ,21.9 ,21.4 ,1.67E-03,4.68E-04,1.18E-03,5.42E-04,""
2014/7/1 17:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.9 ,21.4 ,1.42E-03,4.88E-04,1.80E-03,5.24E-04,""
2014/7/1 18:00,25.9 ,25.1 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.9 ,21.5 ,1.41E-03,4.66E-04,1.78E-03,5.31E-04,""
2014/7/1 19:00,26.0 ,25.1 ,25.9 ,26.0 ,25.8 ,25.7 ,2.4 ,1.9 ,21.9 ,21.5 ,1.44E-03,4.82E-04,1.86E-03,4.91E-04,""
2014/7/1 20:00,26.0 ,25.1 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,1.9 ,21.9 ,21.5 ,1.24E-03,4.73E-04,1.92E-03,4.83E-04,""
2014/7/1 21:00,26.0 ,25.1 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,1.9 ,21.9 ,21.5 ,1.57E-03,4.61E-04,1.63E-03,5.36E-04,""
2014/7/1 22:00,26.0 ,25.2 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,1.9 ,21.9 ,21.5 ,1.15E-03,5.05E-04,1.75E-03,5.12E-04,""
2014/7/1 23:00,26.0 ,25.2 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,1.9 ,21.9 ,21.5 ,1.83E-03,4.62E-04,1.77E-03,5.20E-04,""
2014/7/2 0:00,26.0 ,25.2 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,1.9 ,21.9 ,21.5 ,1.55E-03,4.77E-04,1.71E-03,5.32E-04,""
2014/7/2 1:00,26.0 ,25.2 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,1.9 ,21.9 ,21.5 ,1.47E-03,4.82E-04,1.57E-03,5.42E-04,""
2014/7/2 2:00,26.0 ,25.2 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,1.9 ,21.9 ,21.4 ,1.33E-03,4.83E-04,1.91E-03,4.99E-04,""
2014/7/2 3:00,26.0 ,25.2 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,1.9 ,21.9 ,21.4 ,1.82E-03,4.40E-04,2.02E-03,5.02E-04,""
2014/7/2 4:00,26.0 ,25.2 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,1.9 ,21.9 ,21.4 ,1.42E-03,4.90E-04,1.91E-03,4.84E-04,""
2014/7/2 5:00,26.0 ,25.2 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,1.9 ,21.9 ,21.4 ,1.24E-03,4.89E-04,1.53E-03,5.25E-04,""
2014/7/2 6:00,26.0 ,25.2 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,1.9 ,21.9 ,21.4 ,1.30E-03,4.69E-04,1.16E-03,5.46E-04,""
2014/7/2 7:00,26.0 ,25.2 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,1.9 ,21.9 ,21.4 ,1.56E-03,4.79E-04,1.77E-03,5.17E-04,""
2014/7/2 8:00,26.0 ,25.2 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,1.9 ,21.9 ,21.4 ,1.44E-03,4.73E-04,1.52E-03,4.97E-04,""
2014/7/2 9:00,26.0 ,25.2 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,21.9 ,21.5 ,1.77E-03,4.61E-04,1.88E-03,4.89E-04,""
2014/7/2 10:00,26.0 ,25.2 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,21.9 ,21.5 ,1.42E-03,4.80E-04,1.72E-03,5.35E-04,""
2014/7/2 11:00,26.0 ,25.2 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.0 ,21.5 ,1.55E-03,4.69E-04,1.83E-03,5.09E-04,""
2014/7/2 12:00,26.0 ,25.2 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.0 ,21.5 ,1.74E-03,4.60E-04,1.29E-03,5.28E-04,""
2014/7/2 13:00,26.0 ,25.2 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.0 ,21.6 ,1.53E-03,4.79E-04,1.58E-03,5.23E-04,""
2014/7/2 14:00,26.0 ,25.3 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.0 ,21.6 ,1.16E-03,4.99E-04,1.48E-03,4.83E-04,""
2014/7/2 15:00,26.1 ,25.2 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.1 ,21.6 ,1.33E-03,4.80E-04,1.94E-03,5.01E-04,""
2014/7/2 16:00,26.1 ,25.3 ,26.0 ,26.1 ,25.9 ,25.9 ,2.4 ,1.9 ,22.1 ,21.6 ,1.43E-03,4.69E-04,1.86E-03,5.00E-04,""
2014/7/2 17:00,26.1 ,25.3 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.1 ,21.6 ,1.33E-03,5.02E-04,1.60E-03,4.99E-04,""
2014/7/2 18:00,26.1 ,25.3 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.1 ,21.7 ,1.64E-03,4.78E-04,1.56E-03,5.44E-04,""
2014/7/2 19:00,26.0 ,25.3 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.1 ,21.7 ,1.67E-03,4.58E-04,1.88E-03,5.16E-04,""
2014/7/2 20:00,26.0 ,25.3 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.1 ,21.7 ,1.50E-03,4.77E-04,1.18E-03,4.99E-04,""
2014/7/2 21:00,26.0 ,25.3 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.1 ,21.7 ,1.74E-03,4.80E-04,1.67E-03,5.34E-04,""
2014/7/2 22:00,26.0 ,25.3 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.1 ,21.7 ,1.57E-03,4.74E-04,1.93E-03,5.23E-04,""
2014/7/2 23:00,26.1 ,25.3 ,25.9 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,22.1 ,21.7 ,1.66E-03,4.72E-04,1.42E-03,5.26E-04,""
2014/7/3 0:00,26.1 ,25.3 ,26.0 ,26.1 ,25.9 ,25.9 ,2.4 ,1.9 ,22.1 ,21.7 ,1.57E-03,4.53E-04,1.87E-03,5.10E-04,""
2014/7/3 1:00,26.1 ,25.3 ,26.0 ,26.1 ,25.9 ,25.9 ,2.4 ,1.9 ,22.1 ,21.7 ,1.39E-03,4.76E-04,1.61E-03,4.93E-04,""
2014/7/3 2:00,26.1 ,25.3 ,26.0 ,26.1 ,25.9 ,25.9 ,2.4 ,1.9 ,22.1 ,21.7 ,1.55E-03,4.72E-04,1.42E-03,5.13E-04,""
2014/7/3 3:00,26.1 ,25.3 ,26.0 ,26.1 ,25.9 ,25.9 ,2.4 ,1.9 ,22.1 ,21.6 ,1.45E-03,4.79E-04,1.71E-03,5.12E-04,""
2014/7/3 4:00,26.1 ,25.3 ,26.0 ,26.1 ,26.0 ,25.9 ,2.4 ,1.9 ,22.1 ,21.6 ,1.38E-03,4.78E-04,1.96E-03,5.21E-04,""
2014/7/3 5:00,26.1 ,25.3 ,26.0 ,26.1 ,26.0 ,25.9 ,2.4 ,1.9 ,22.1 ,21.6 ,1.35E-03,4.73E-04,1.34E-03,5.30E-04,""
2014/7/3 6:00,26.1 ,25.3 ,26.0 ,26.1 ,26.0 ,25.9 ,2.4 ,1.9 ,22.1 ,21.6 ,1.38E-03,4.81E-04,1.63E-03,4.90E-04,""
2014/7/3 7:00,26.1 ,25.3 ,26.0 ,26.1 ,26.0 ,25.9 ,2.4 ,1.9 ,22.1 ,21.6 ,1.59E-03,4.84E-04,1.81E-03,5.09E-04,""
2014/7/3 8:00,26.1 ,25.3 ,26.0 ,26.1 ,25.9 ,25.9 ,2.4 ,1.9 ,22.1 ,21.6 ,1.45E-03,4.77E-04,1.53E-03,5.22E-04,""
2014/7/3 9:00,26.1 ,25.3 ,26.0 ,26.1 ,26.0 ,25.9 ,2.4 ,1.9 ,22.1 ,21.7 ,1.15E-03,4.74E-04,1.84E-03,5.23E-04,""
2014/7/3 10:00,26.1 ,25.3 ,26.0 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.1 ,21.7 ,1.45E-03,4.78E-04,1.23E-03,5.13E-04,""
2014/7/3 11:00,26.1 ,25.3 ,26.0 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.1 ,21.7 ,1.45E-03,4.85E-04,1.63E-03,4.90E-04,""
2014/7/3 12:00,26.1 ,25.3 ,26.0 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.2 ,21.7 ,1.54E-03,4.93E-04,1.58E-03,5.19E-04,""
2014/7/3 13:00,26.1 ,25.3 ,26.0 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.2 ,21.7 ,1.27E-03,4.91E-04,1.84E-03,4.94E-04,""
2014/7/3 14:00,26.1 ,25.3 ,26.0 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.2 ,21.8 ,1.46E-03,4.73E-04,1.74E-03,5.14E-04,""
2014/7/3 15:00,26.2 ,25.3 ,26.0 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.2 ,21.8 ,1.14E-03,4.74E-04,1.39E-03,5.41E-04,""
2014/7/3 16:00,26.2 ,25.3 ,26.0 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.3 ,21.8 ,1.42E-03,4.79E-04,1.96E-03,4.74E-04,""
2014/7/3 17:00,26.2 ,25.3 ,26.1 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.3 ,21.8 ,1.71E-03,4.47E-04,1.87E-03,5.13E-04,""
2014/7/3 18:00,26.2 ,25.3 ,26.1 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.3 ,21.8 ,1.41E-03,4.72E-04,1.81E-03,5.22E-04,""
2014/7/3 19:00,26.2 ,25.3 ,26.1 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.3 ,21.8 ,1.47E-03,4.90E-04,1.67E-03,5.11E-04,""
2014/7/3 20:00,26.2 ,25.3 ,26.1 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,22.3 ,21.8 ,1.27E-03,4.89E-04,1.91E-03,5.14E-04,""
2014/7/3 21:00,26.2 ,25.3 ,26.1 ,26.2 ,26.0 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.63E-03,4.58E-04,1.58E-03,5.22E-04,""
2014/7/3 22:00,26.2 ,25.4 ,26.1 ,26.2 ,26.0 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.80E-03,4.53E-04,1.51E-03,5.27E-04,""
2014/7/3 23:00,26.2 ,25.4 ,26.1 ,26.2 ,26.0 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.41E-03,4.82E-04,1.59E-03,5.21E-04,""
2014/7/4 0:00,26.2 ,25.4 ,26.1 ,26.2 ,26.0 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.39E-03,4.71E-04,1.70E-03,5.36E-04,""
2014/7/4 1:00,26.2 ,25.4 ,26.1 ,26.2 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.33E-03,4.92E-04,1.90E-03,5.13E-04,""
2014/7/4 2:00,26.2 ,25.4 ,26.1 ,26.2 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.38E-03,4.76E-04,1.41E-03,5.39E-04,""
2014/7/4 3:00,26.2 ,25.4 ,26.1 ,26.2 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.56E-03,4.70E-04,1.46E-03,5.19E-04,""
2014/7/4 4:00,26.2 ,25.4 ,26.1 ,26.2 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.72E-03,4.82E-04,1.67E-03,4.94E-04,""
2014/7/4 5:00,26.2 ,25.4 ,26.1 ,26.2 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.31E-03,4.53E-04,1.42E-03,5.42E-04,""
2014/7/4 6:00,26.2 ,25.4 ,26.1 ,26.2 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.20E-03,4.86E-04,1.79E-03,5.12E-04,""
2014/7/4 7:00,26.2 ,25.4 ,26.1 ,26.2 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.28E-03,4.95E-04,1.51E-03,5.27E-04,""
2014/7/4 8:00,26.2 ,25.4 ,26.1 ,26.3 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.35E-03,4.72E-04,1.84E-03,5.01E-04,""
2014/7/4 9:00,26.2 ,25.4 ,26.1 ,26.3 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.46E-03,4.62E-04,1.75E-03,5.30E-04,""
2014/7/4 10:00,26.2 ,25.4 ,26.1 ,26.3 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.55E-03,4.53E-04,1.34E-03,5.30E-04,""
2014/7/4 11:00,26.3 ,25.4 ,26.1 ,26.3 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.17E-03,4.90E-04,1.72E-03,4.91E-04,""
2014/7/4 12:00,26.3 ,25.4 ,26.2 ,26.3 ,26.1 ,26.1 ,2.4 ,1.9 ,22.3 ,21.8 ,1.69E-03,4.87E-04,1.72E-03,5.13E-04,""
2014/7/4 13:00,26.2 ,25.4 ,26.1 ,26.3 ,26.1 ,26.0 ,2.4 ,1.9 ,22.3 ,21.8 ,1.33E-03,4.84E-04,1.73E-03,5.25E-04,""
2014/7/4 14:00,26.3 ,25.4 ,26.2 ,26.3 ,26.1 ,26.1 ,2.4 ,1.9 ,22.3 ,21.8 ,1.62E-03,4.55E-04,1.72E-03,5.07E-04,""
2014/7/4 15:00,26.3 ,25.4 ,26.2 ,26.3 ,26.1 ,26.1 ,2.4 ,1.9 ,22.3 ,21.8 ,1.49E-03,4.66E-04,1.92E-03,5.11E-04,""
2014/7/4 16:00,26.3 ,25.4 ,26.2 ,26.3 ,26.1 ,26.1 ,2.4 ,1.9 ,22.3 ,21.8 ,1.81E-03,4.59E-04,1.78E-03,4.97E-04,""
2014/7/4 17:00,26.3 ,25.5 ,26.2 ,26.3 ,26.1 ,26.1 ,2.4 ,1.9 ,22.3 ,21.8 ,1.42E-03,4.81E-04,1.98E-03,5.13E-04,""
2014/7/4 18:00,26.3 ,25.5 ,26.2 ,26.3 ,26.1 ,26.1 ,2.4 ,1.9 ,22.3 ,21.8 ,1.36E-03,4.78E-04,1.32E-03,5.35E-04,""
