,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/7/4 19:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.3 ,21.8 ,1.61E-03,4.72E-04,1.70E-03,5.25E-04,""
2014/7/4 20:00,26.3 ,25.4 ,26.2 ,26.3 ,26.1 ,26.1 ,2.4 ,1.9 ,22.3 ,21.8 ,1.35E-03,4.85E-04,2.05E-03,5.18E-04,""
2014/7/4 21:00,26.3 ,25.4 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.3 ,21.8 ,1.71E-03,4.58E-04,1.79E-03,5.19E-04,""
2014/7/4 22:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.3 ,21.8 ,1.57E-03,4.64E-04,1.28E-03,5.15E-04,""
2014/7/4 23:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.8 ,1.64E-03,4.64E-04,1.74E-03,4.80E-04,""
2014/7/5 0:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.8 ,1.19E-03,4.52E-04,1.46E-03,5.15E-04,""
2014/7/5 1:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.8 ,1.54E-03,4.77E-04,1.63E-03,5.32E-04,""
2014/7/5 2:00,26.3 ,25.4 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.8 ,1.54E-03,4.64E-04,1.48E-03,5.00E-04,""
2014/7/5 3:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.8 ,1.25E-03,4.81E-04,1.39E-03,5.36E-04,""
2014/7/5 4:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.8 ,1.18E-03,4.85E-04,1.23E-03,5.41E-04,""
2014/7/5 5:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.8 ,1.30E-03,4.63E-04,1.85E-03,5.35E-04,""
2014/7/5 6:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.7 ,1.71E-03,4.60E-04,1.93E-03,5.24E-04,""
2014/7/5 7:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.7 ,1.47E-03,4.85E-04,1.58E-03,5.21E-04,""
2014/7/5 8:00,26.3 ,25.5 ,26.2 ,26.3 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.7 ,1.46E-03,4.80E-04,1.79E-03,5.02E-04,""
2014/7/5 9:00,26.4 ,25.5 ,26.2 ,26.4 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.7 ,1.09E-03,4.84E-04,1.85E-03,5.21E-04,""
2014/7/5 10:00,26.4 ,25.5 ,26.2 ,26.4 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.7 ,1.39E-03,4.82E-04,1.71E-03,5.26E-04,""
2014/7/5 11:00,26.4 ,25.5 ,26.3 ,26.4 ,26.2 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.60E-03,4.57E-04,1.72E-03,4.90E-04,""
2014/7/5 12:00,26.4 ,25.5 ,26.3 ,26.4 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.7 ,1.57E-03,4.62E-04,1.51E-03,5.33E-04,""
2014/7/5 13:00,26.4 ,25.5 ,26.2 ,26.4 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.7 ,1.61E-03,4.71E-04,1.67E-03,4.93E-04,""
2014/7/5 14:00,26.4 ,25.5 ,26.3 ,26.4 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.7 ,1.46E-03,4.72E-04,1.57E-03,5.20E-04,""
2014/7/5 15:00,26.4 ,25.5 ,26.3 ,26.4 ,26.2 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.54E-03,4.70E-04,1.68E-03,5.11E-04,""
2014/7/5 16:00,26.4 ,25.5 ,26.3 ,26.4 ,26.2 ,26.1 ,2.4 ,1.9 ,22.2 ,21.8 ,1.36E-03,4.61E-04,1.59E-03,5.25E-04,""
2014/7/5 17:00,26.4 ,25.5 ,26.3 ,26.4 ,26.2 ,26.2 ,2.4 ,1.9 ,22.2 ,21.8 ,1.19E-03,4.66E-04,1.74E-03,5.36E-04,""
2014/7/5 18:00,26.4 ,25.5 ,26.3 ,26.4 ,26.2 ,26.2 ,2.4 ,1.9 ,22.2 ,21.8 ,1.56E-03,4.69E-04,1.46E-03,5.21E-04,""
2014/7/5 19:00,26.4 ,25.6 ,26.3 ,26.4 ,26.2 ,26.2 ,2.4 ,1.9 ,22.2 ,21.8 ,1.43E-03,4.63E-04,1.44E-03,5.15E-04,""
2014/7/5 20:00,26.4 ,25.6 ,26.3 ,26.4 ,26.2 ,26.2 ,2.4 ,1.9 ,22.2 ,21.8 ,1.16E-03,4.85E-04,2.00E-03,5.49E-04,""
2014/7/5 21:00,26.4 ,25.6 ,26.3 ,26.4 ,26.2 ,26.2 ,2.4 ,1.9 ,22.2 ,21.8 ,1.37E-03,4.64E-04,1.85E-03,5.26E-04,""
2014/7/5 22:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.8 ,1.32E-03,4.81E-04,2.03E-03,5.00E-04,""
2014/7/5 23:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.8 ,1.29E-03,4.64E-04,1.72E-03,4.98E-04,""
2014/7/6 0:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.69E-03,4.68E-04,1.46E-03,5.38E-04,""
2014/7/6 1:00,26.4 ,25.6 ,26.3 ,26.4 ,26.2 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.44E-03,4.74E-04,1.31E-03,5.29E-04,""
2014/7/6 2:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.55E-03,4.43E-04,1.68E-03,5.30E-04,""
2014/7/6 3:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.51E-03,4.75E-04,1.87E-03,4.79E-04,""
2014/7/6 4:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.38E-03,4.41E-04,1.62E-03,5.45E-04,""
2014/7/6 5:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.50E-03,4.66E-04,1.51E-03,5.45E-04,""
2014/7/6 6:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.16E-03,4.75E-04,1.61E-03,4.86E-04,""
2014/7/6 7:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.32E-03,4.61E-04,1.63E-03,5.14E-04,""
2014/7/6 8:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.65E-03,4.62E-04,1.72E-03,5.28E-04,""
2014/7/6 9:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.7 ,1.67E-03,4.60E-04,1.51E-03,5.19E-04,""
2014/7/6 10:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.8 ,1.61E-03,4.75E-04,1.67E-03,5.11E-04,""
2014/7/6 11:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.2 ,21.8 ,1.62E-03,4.75E-04,1.38E-03,5.28E-04,""
2014/7/6 12:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.8 ,1.48E-03,4.61E-04,1.65E-03,5.17E-04,""
2014/7/6 13:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.8 ,1.46E-03,4.75E-04,1.69E-03,5.10E-04,""
2014/7/6 14:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.8 ,1.81E-03,4.83E-04,1.69E-03,5.13E-04,""
2014/7/6 15:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.9 ,1.57E-03,4.69E-04,1.65E-03,4.79E-04,""
2014/7/6 16:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.9 ,1.53E-03,4.76E-04,1.61E-03,5.27E-04,""
2014/7/6 17:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.9 ,1.45E-03,4.70E-04,1.91E-03,5.13E-04,""
2014/7/6 18:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.9 ,1.63E-03,4.82E-04,1.60E-03,5.16E-04,""
2014/7/6 19:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.9 ,1.67E-03,4.67E-04,2.00E-03,4.87E-04,""
2014/7/6 20:00,26.4 ,25.6 ,26.3 ,26.5 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.9 ,1.62E-03,4.51E-04,1.40E-03,5.17E-04,""
2014/7/6 21:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.9 ,1.44E-03,4.84E-04,1.66E-03,4.88E-04,""
2014/7/6 22:00,26.4 ,25.6 ,26.4 ,26.5 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.9 ,1.48E-03,4.86E-04,1.74E-03,5.03E-04,""
2014/7/6 23:00,26.4 ,25.6 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.25E-03,4.77E-04,1.70E-03,4.65E-04,""
2014/7/7 0:00,26.4 ,25.6 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.62E-03,4.83E-04,1.79E-03,5.26E-04,""
2014/7/7 1:00,26.4 ,25.6 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.32E-03,4.80E-04,1.73E-03,5.15E-04,""
2014/7/7 2:00,26.5 ,25.7 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.39E-03,4.95E-04,1.43E-03,5.38E-04,""
2014/7/7 3:00,26.4 ,25.6 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.43E-03,4.82E-04,1.02E-03,5.50E-04,""
2014/7/7 4:00,26.4 ,25.6 ,26.4 ,26.5 ,26.3 ,26.2 ,2.4 ,1.9 ,22.3 ,21.9 ,1.75E-03,4.58E-04,1.63E-03,5.30E-04,""
2014/7/7 5:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.40E-03,4.73E-04,1.86E-03,5.13E-04,""
2014/7/7 6:00,26.5 ,25.7 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.44E-03,4.89E-04,1.38E-03,5.29E-04,""
2014/7/7 7:00,26.5 ,25.7 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.44E-03,4.84E-04,1.44E-03,5.23E-04,""
2014/7/7 8:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.39E-03,4.74E-04,1.44E-03,5.26E-04,""
2014/7/7 9:00,26.5 ,25.7 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.41E-03,5.23E-04,1.64E-03,5.23E-04,""
2014/7/7 10:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.54E-03,4.75E-04,1.87E-03,5.29E-04,""
2014/7/7 11:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.58E-03,4.97E-04,1.77E-03,5.19E-04,""
2014/7/7 12:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.05E-03,4.86E-04,1.42E-03,5.47E-04,""
2014/7/7 13:00,26.5 ,25.7 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.71E-03,4.81E-04,1.94E-03,5.06E-04,""
2014/7/7 14:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.14E-03,4.91E-04,1.62E-03,5.26E-04,""
2014/7/7 15:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.51E-03,4.74E-04,2.03E-03,5.17E-04,""
2014/7/7 16:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.43E-03,4.98E-04,1.54E-03,4.83E-04,""
2014/7/7 17:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.20E-03,4.90E-04,1.65E-03,5.31E-04,""
2014/7/7 18:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.37E-03,5.08E-04,2.00E-03,5.27E-04,""
2014/7/7 19:00,26.5 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.47E-03,4.90E-04,1.51E-03,5.08E-04,""
2014/7/7 20:00,26.5 ,25.7 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.34E-03,4.80E-04,1.61E-03,5.29E-04,""
2014/7/7 21:00,26.6 ,25.7 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.39E-03,4.86E-04,1.42E-03,4.86E-04,""
2014/7/7 22:00,26.5 ,25.7 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.47E-03,4.79E-04,1.57E-03,4.87E-04,""
2014/7/7 23:00,26.5 ,25.7 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.68E-03,4.86E-04,1.51E-03,5.29E-04,""
2014/7/8 0:00,26.5 ,25.7 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.11E-03,5.09E-04,1.87E-03,4.97E-04,""
2014/7/8 1:00,26.5 ,25.7 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.69E-03,4.95E-04,1.76E-03,5.27E-04,""
2014/7/8 2:00,26.6 ,25.7 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.57E-03,4.90E-04,1.73E-03,4.76E-04,""
2014/7/8 3:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.3 ,21.9 ,1.82E-03,4.63E-04,1.88E-03,5.05E-04,""
2014/7/8 4:00,26.6 ,25.7 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.74E-03,4.73E-04,1.25E-03,5.45E-04,""
2014/7/8 5:00,26.6 ,25.7 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,22.3 ,21.9 ,1.21E-03,4.96E-04,1.43E-03,5.03E-04,""
2014/7/8 6:00,26.6 ,25.8 ,26.4 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.3 ,21.9 ,1.32E-03,4.87E-04,1.51E-03,5.31E-04,""
2014/7/8 7:00,26.6 ,25.7 ,26.4 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.3 ,21.9 ,1.76E-03,4.59E-04,1.60E-03,5.14E-04,""
2014/7/8 8:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.3 ,21.9 ,1.59E-03,4.94E-04,1.69E-03,5.15E-04,""
2014/7/8 9:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.4 ,21.9 ,1.51E-03,4.89E-04,2.08E-03,5.15E-04,""
2014/7/8 10:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.4 ,21.9 ,1.67E-03,4.78E-04,1.73E-03,5.14E-04,""
2014/7/8 11:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.4 ,21.9 ,1.70E-03,4.54E-04,1.67E-03,5.11E-04,""
2014/7/8 12:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.4 ,22.0 ,1.57E-03,4.55E-04,1.63E-03,5.11E-04,""
2014/7/8 13:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.4 ,22.0 ,1.81E-03,4.60E-04,1.16E-03,5.40E-04,""
2014/7/8 14:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.46E-03,4.70E-04,1.89E-03,4.83E-04,""
2014/7/8 15:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.56E-03,4.53E-04,1.69E-03,5.27E-04,""
2014/7/8 16:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.50E-03,4.75E-04,1.51E-03,5.40E-04,""
2014/7/8 17:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.74E-03,4.61E-04,1.71E-03,5.18E-04,""
2014/7/8 18:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.1 ,1.10E-03,4.85E-04,1.51E-03,4.85E-04,""
2014/7/8 19:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.1 ,1.34E-03,4.87E-04,1.70E-03,5.25E-04,""
2014/7/8 20:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.1 ,1.01E-03,4.89E-04,1.59E-03,5.16E-04,""
2014/7/8 21:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.1 ,1.35E-03,4.56E-04,1.56E-03,5.10E-04,""
2014/7/8 22:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.1 ,1.36E-03,4.92E-04,1.89E-03,5.03E-04,""
2014/7/8 23:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.1 ,1.24E-03,4.46E-04,1.86E-03,5.15E-04,""
2014/7/9 0:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.1 ,1.58E-03,4.44E-04,1.97E-03,5.04E-04,""
2014/7/9 1:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.1 ,1.72E-03,4.46E-04,1.71E-03,5.08E-04,""
2014/7/9 2:00,26.6 ,25.8 ,26.6 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.61E-03,4.56E-04,1.63E-03,4.80E-04,""
2014/7/9 3:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.52E-03,4.56E-04,1.62E-03,5.15E-04,""
2014/7/9 4:00,26.6 ,25.8 ,26.6 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.82E-03,4.23E-04,1.95E-03,5.15E-04,""
2014/7/9 5:00,26.6 ,25.8 ,26.6 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.53E-03,4.50E-04,1.95E-03,5.11E-04,""
2014/7/9 6:00,26.6 ,25.8 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.25E-03,4.61E-04,1.66E-03,5.18E-04,""
2014/7/9 7:00,26.6 ,25.9 ,26.6 ,26.7 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.38E-03,4.39E-04,1.72E-03,5.11E-04,""
2014/7/9 8:00,26.7 ,25.9 ,26.6 ,26.7 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.27E-03,4.57E-04,1.58E-03,5.10E-04,""
2014/7/9 9:00,26.7 ,25.9 ,26.6 ,26.7 ,26.5 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.56E-03,4.49E-04,1.68E-03,5.16E-04,""
2014/7/9 10:00,26.7 ,25.9 ,26.6 ,26.7 ,26.5 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.66E-03,4.41E-04,1.67E-03,4.81E-04,""
2014/7/9 11:00,26.7 ,25.9 ,26.6 ,26.7 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.74E-03,4.57E-04,1.73E-03,5.08E-04,""
2014/7/9 12:00,26.7 ,25.9 ,26.6 ,26.7 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.25E-03,4.81E-04,1.78E-03,5.18E-04,""
2014/7/9 13:00,26.6 ,25.8 ,26.6 ,26.7 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.57E-03,4.64E-04,1.91E-03,5.13E-04,""
2014/7/9 14:00,26.7 ,25.9 ,26.6 ,26.7 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.60E-03,4.57E-04,1.62E-03,5.21E-04,""
2014/7/9 15:00,26.7 ,25.9 ,26.6 ,26.7 ,26.5 ,26.4 ,2.4 ,1.9 ,22.5 ,22.0 ,1.17E-03,4.78E-04,1.59E-03,5.29E-04,""
2014/7/9 16:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.38E-03,4.55E-04,1.71E-03,5.27E-04,""
2014/7/9 17:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.67E-03,4.59E-04,1.72E-03,5.08E-04,""
2014/7/9 18:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.38E-03,4.65E-04,1.39E-03,5.30E-04,""
2014/7/9 19:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.20E-03,4.76E-04,1.27E-03,5.09E-04,""
2014/7/9 20:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.59E-03,4.44E-04,1.41E-03,5.28E-04,""
2014/7/9 21:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.1 ,1.09E-03,4.66E-04,1.64E-03,5.14E-04,""
2014/7/9 22:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.61E-03,4.51E-04,1.41E-03,4.99E-04,""
2014/7/9 23:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.1 ,1.58E-03,4.52E-04,1.29E-03,5.30E-04,""
2014/7/10 0:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.1 ,1.50E-03,4.58E-04,1.62E-03,5.14E-04,""
2014/7/10 1:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.1 ,1.62E-03,4.64E-04,2.00E-03,5.10E-04,""
2014/7/10 2:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.1 ,1.56E-03,4.63E-04,1.61E-03,5.36E-04,""
2014/7/10 3:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.1 ,1.58E-03,4.67E-04,1.77E-03,5.04E-04,""
2014/7/10 4:00,26.7 ,25.9 ,26.6 ,26.8 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.1 ,1.33E-03,4.64E-04,1.89E-03,4.83E-04,""
2014/7/10 5:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.46E-03,4.85E-04,1.55E-03,5.22E-04,""
2014/7/10 6:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.28E-03,4.80E-04,1.75E-03,4.68E-04,""
2014/7/10 7:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.20E-03,4.79E-04,1.65E-03,5.14E-04,""
2014/7/10 8:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.26E-03,4.60E-04,1.88E-03,4.84E-04,""
2014/7/10 9:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.24E-03,4.66E-04,1.75E-03,5.15E-04,""
2014/7/10 10:00,26.8 ,26.0 ,26.6 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.64E-03,4.45E-04,1.92E-03,5.14E-04,""
2014/7/10 11:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.31E-03,4.65E-04,1.49E-03,5.30E-04,""
2014/7/10 12:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.53E-03,4.47E-04,1.48E-03,5.34E-04,""
2014/7/10 13:00,26.8 ,25.9 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.63E-03,4.52E-04,1.58E-03,5.03E-04,""
2014/7/10 14:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.4 ,1.9 ,22.5 ,22.0 ,1.25E-03,4.59E-04,1.62E-03,5.17E-04,""
2014/7/10 15:00,26.8 ,25.9 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.27E-03,4.08E-04,1.65E-03,4.75E-04,""
2014/7/10 16:00,26.8 ,25.9 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.47E-03,4.50E-04,1.70E-03,5.19E-04,""
2014/7/10 17:00,26.8 ,25.9 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.20E-03,4.52E-04,1.34E-03,5.41E-04,""
2014/7/10 18:00,26.8 ,25.9 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.31E-03,4.59E-04,1.55E-03,5.23E-04,""
2014/7/10 19:00,26.8 ,26.0 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.23E-03,4.88E-04,1.34E-03,5.47E-04,""
2014/7/10 20:00,26.8 ,25.9 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.27E-03,4.61E-04,1.90E-03,5.09E-04,""
2014/7/10 21:00,26.8 ,26.0 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.51E-03,4.52E-04,1.21E-03,5.39E-04,""
2014/7/10 22:00,26.8 ,26.0 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.4 ,22.0 ,1.66E-03,4.49E-04,1.25E-03,5.11E-04,""
2014/7/10 23:00,26.8 ,26.0 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.4 ,22.0 ,1.66E-03,4.56E-04,1.35E-03,5.31E-04,""
2014/7/11 0:00,26.8 ,26.0 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.4 ,22.0 ,1.67E-03,4.58E-04,1.37E-03,5.29E-04,""
2014/7/11 1:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.4 ,22.0 ,1.46E-03,4.53E-04,1.79E-03,5.35E-04,""
2014/7/11 2:00,26.8 ,26.0 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.4 ,21.9 ,1.45E-03,4.75E-04,1.22E-03,5.27E-04,""
2014/7/11 3:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.4 ,21.9 ,1.34E-03,4.54E-04,1.45E-03,4.92E-04,""
2014/7/11 4:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.4 ,21.9 ,1.64E-03,4.55E-04,1.76E-03,5.21E-04,""
2014/7/11 5:00,26.8 ,26.0 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,1.9 ,22.4 ,21.9 ,1.52E-03,4.44E-04,1.63E-03,5.26E-04,""
2014/7/11 6:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.4 ,21.9 ,1.85E-03,4.31E-04,1.86E-03,5.15E-04,""
2014/7/11 7:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.4 ,21.9 ,1.62E-03,4.53E-04,1.80E-03,5.24E-04,""
2014/7/11 8:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.4 ,21.9 ,1.42E-03,4.65E-04,1.73E-03,5.09E-04,""
2014/7/11 9:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.4 ,21.9 ,1.25E-03,4.58E-04,1.48E-03,5.17E-04,""
2014/7/11 10:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.4 ,21.9 ,1.75E-03,4.52E-04,1.49E-03,5.20E-04,""
2014/7/11 11:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.4 ,22.0 ,1.55E-03,4.46E-04,1.89E-03,5.10E-04,""
2014/7/11 12:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.4 ,22.0 ,1.34E-03,4.50E-04,1.81E-03,5.22E-04,""
2014/7/11 13:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.52E-03,4.46E-04,1.68E-03,4.92E-04,""
2014/7/11 14:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.25E-03,4.67E-04,1.72E-03,4.95E-04,""
2014/7/11 15:00,26.9 ,26.0 ,26.7 ,26.9 ,26.7 ,26.6 ,2.4 ,1.9 ,22.5 ,22.0 ,1.60E-03,4.45E-04,1.43E-03,5.23E-04,""
2014/7/11 16:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.6 ,2.4 ,1.9 ,22.5 ,22.1 ,1.53E-03,4.42E-04,1.50E-03,5.03E-04,""
2014/7/11 17:00,26.8 ,26.0 ,26.7 ,26.9 ,26.7 ,26.6 ,2.4 ,1.9 ,22.6 ,22.1 ,1.23E-03,4.60E-04,1.76E-03,5.14E-04,""
2014/7/11 18:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.6 ,22.1 ,1.29E-03,4.56E-04,1.66E-03,5.19E-04,""
2014/7/11 19:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.6 ,2.4 ,1.9 ,22.6 ,22.1 ,1.37E-03,4.50E-04,1.48E-03,5.30E-04,""
2014/7/11 20:00,26.9 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.6 ,22.2 ,1.34E-03,4.63E-04,1.67E-03,5.06E-04,""
2014/7/11 21:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.6 ,22.2 ,1.47E-03,4.55E-04,1.70E-03,5.22E-04,""
2014/7/11 22:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,1.9 ,22.6 ,22.2 ,1.69E-03,4.50E-04,1.86E-03,4.70E-04,""
2014/7/11 23:00,26.9 ,26.0 ,26.8 ,26.9 ,26.7 ,26.6 ,2.4 ,1.9 ,22.6 ,22.2 ,1.44E-03,4.75E-04,1.49E-03,5.22E-04,""
2014/7/12 0:00,26.9 ,26.0 ,26.8 ,26.9 ,26.7 ,26.7 ,2.4 ,1.9 ,22.6 ,22.2 ,1.48E-03,4.33E-04,1.68E-03,5.23E-04,""
2014/7/12 1:00,26.9 ,26.0 ,26.8 ,26.9 ,26.7 ,26.6 ,2.4 ,1.9 ,22.6 ,22.2 ,1.67E-03,4.62E-04,1.89E-03,5.05E-04,""
2014/7/12 2:00,26.9 ,26.0 ,26.8 ,26.9 ,26.7 ,26.7 ,2.4 ,1.9 ,22.6 ,22.2 ,1.52E-03,4.50E-04,2.03E-03,5.11E-04,""
2014/7/12 3:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.4 ,1.9 ,22.6 ,22.2 ,1.71E-03,4.49E-04,2.00E-03,5.19E-04,""
2014/7/12 4:00,26.9 ,26.0 ,26.8 ,26.9 ,26.7 ,26.6 ,2.4 ,1.9 ,22.6 ,22.2 ,1.60E-03,4.70E-04,1.82E-03,5.11E-04,""
2014/7/12 5:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.4 ,1.9 ,22.6 ,22.2 ,1.68E-03,4.69E-04,1.65E-03,4.84E-04,""
2014/7/12 6:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.4 ,1.9 ,22.6 ,22.2 ,1.67E-03,4.55E-04,1.73E-03,5.26E-04,""
2014/7/12 7:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.4 ,1.9 ,22.6 ,22.2 ,1.36E-03,4.84E-04,1.54E-03,5.39E-04,""
2014/7/12 8:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.7 ,22.2 ,1.57E-03,4.65E-04,1.47E-03,5.28E-04,""
2014/7/12 9:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.7 ,22.2 ,1.50E-03,4.74E-04,1.83E-03,5.17E-04,""
2014/7/12 10:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.7 ,22.3 ,1.60E-03,4.75E-04,1.33E-03,5.40E-04,""
2014/7/12 11:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.7 ,22.3 ,1.47E-03,4.78E-04,1.73E-03,5.32E-04,""
2014/7/12 12:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.8 ,22.3 ,1.23E-03,4.94E-04,1.44E-03,5.32E-04,""
2014/7/12 13:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.8 ,22.4 ,1.73E-03,4.80E-04,1.73E-03,5.28E-04,""
2014/7/12 14:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.8 ,22.4 ,1.62E-03,4.57E-04,1.93E-03,4.80E-04,""
2014/7/12 15:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.4 ,1.53E-03,4.11E-04,1.80E-03,5.11E-04,""
2014/7/12 16:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.4 ,1.47E-03,4.61E-04,1.69E-03,5.16E-04,""
2014/7/12 17:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.4 ,1.76E-03,4.71E-04,1.66E-03,4.93E-04,""
2014/7/12 18:00,27.0 ,26.1 ,26.9 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.5 ,1.47E-03,4.59E-04,1.61E-03,5.18E-04,""
2014/7/12 19:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.5 ,1.29E-03,4.72E-04,1.81E-03,5.11E-04,""
2014/7/12 20:00,27.0 ,26.1 ,26.9 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.5 ,1.53E-03,4.71E-04,1.82E-03,5.15E-04,""
2014/7/12 21:00,27.0 ,26.1 ,26.8 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.5 ,1.53E-03,4.80E-04,1.60E-03,5.27E-04,""
2014/7/12 22:00,27.0 ,26.1 ,26.8 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.5 ,1.56E-03,4.57E-04,1.88E-03,5.01E-04,""
2014/7/12 23:00,27.0 ,26.1 ,26.8 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.5 ,1.63E-03,4.63E-04,1.94E-03,5.19E-04,""
2014/7/13 0:00,27.0 ,26.1 ,26.9 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.5 ,1.21E-03,4.59E-04,1.91E-03,5.19E-04,""
2014/7/13 1:00,27.0 ,26.1 ,26.9 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.5 ,1.40E-03,4.54E-04,1.82E-03,5.16E-04,""
2014/7/13 2:00,27.0 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,1.9 ,22.9 ,22.5 ,1.63E-03,4.60E-04,1.59E-03,5.15E-04,""
2014/7/13 3:00,27.0 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,1.9 ,22.9 ,22.5 ,1.51E-03,4.49E-04,2.08E-03,4.98E-04,""
2014/7/13 4:00,27.0 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,1.9 ,22.9 ,22.5 ,1.35E-03,4.58E-04,1.62E-03,5.09E-04,""
2014/7/13 5:00,27.0 ,26.2 ,26.9 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,22.9 ,22.5 ,1.46E-03,4.67E-04,1.28E-03,5.57E-04,""
2014/7/13 6:00,27.0 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,1.9 ,22.9 ,22.5 ,1.38E-03,4.63E-04,1.80E-03,5.14E-04,""
2014/7/13 7:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,22.9 ,22.5 ,1.69E-03,4.69E-04,1.76E-03,5.28E-04,""
2014/7/13 8:00,27.0 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,1.9 ,22.9 ,22.5 ,1.20E-03,4.86E-04,1.78E-03,5.10E-04,""
2014/7/13 9:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.5 ,1.18E-03,4.66E-04,1.77E-03,5.12E-04,""
2014/7/13 10:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.5 ,1.54E-03,4.74E-04,1.51E-03,5.34E-04,""
2014/7/13 11:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.5 ,1.34E-03,4.67E-04,1.57E-03,5.08E-04,""
2014/7/13 12:00,27.0 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,1.9 ,23.0 ,22.5 ,1.67E-03,4.45E-04,1.38E-03,5.34E-04,""
2014/7/13 13:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.6 ,1.28E-03,5.07E-04,1.65E-03,5.12E-04,""
2014/7/13 14:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.6 ,1.56E-03,4.76E-04,1.66E-03,5.32E-04,""
2014/7/13 15:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.6 ,1.64E-03,4.56E-04,1.86E-03,5.18E-04,""
2014/7/13 16:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.6 ,1.43E-03,4.66E-04,1.35E-03,5.35E-04,""
2014/7/13 17:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.6 ,1.39E-03,4.40E-04,1.54E-03,5.30E-04,""
2014/7/13 18:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.6 ,1.27E-03,4.70E-04,1.74E-03,5.38E-04,""
2014/7/13 19:00,27.1 ,26.3 ,26.9 ,27.1 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.6 ,1.58E-03,4.70E-04,1.85E-03,5.19E-04,""
2014/7/13 20:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.6 ,1.51E-03,4.88E-04,1.76E-03,5.28E-04,""
2014/7/13 21:00,27.0 ,26.3 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,1.9 ,23.0 ,22.6 ,1.35E-03,4.73E-04,1.66E-03,5.30E-04,""
2014/7/13 22:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.40E-03,4.79E-04,1.69E-03,5.20E-04,""
2014/7/13 23:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,2.02E-03,4.49E-04,1.99E-03,5.12E-04,""
2014/7/14 0:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.67E-03,4.55E-04,1.87E-03,5.18E-04,""
2014/7/14 1:00,27.1 ,26.2 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.25E-03,4.94E-04,1.51E-03,5.18E-04,""
2014/7/14 2:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.63E-03,4.57E-04,1.63E-03,5.10E-04,""
2014/7/14 3:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.5 ,1.42E-03,4.83E-04,1.68E-03,5.28E-04,""
2014/7/14 4:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.65E-03,4.71E-04,1.51E-03,5.25E-04,""
2014/7/14 5:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.31E-03,4.82E-04,1.72E-03,5.21E-04,""
2014/7/14 6:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.32E-03,4.80E-04,1.41E-03,5.33E-04,""
2014/7/14 7:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.37E-03,4.83E-04,1.18E-03,5.40E-04,""
2014/7/14 8:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.60E-03,4.64E-04,1.43E-03,5.31E-04,""
2014/7/14 9:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.26E-03,4.83E-04,1.49E-03,5.39E-04,""
2014/7/14 10:00,27.1 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,1.9 ,23.0 ,22.6 ,1.25E-03,4.68E-04,1.87E-03,5.05E-04,""
2014/7/14 11:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,1.9 ,23.1 ,22.6 ,1.39E-03,4.91E-04,1.52E-03,5.04E-04,""
2014/7/14 12:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,1.9 ,23.1 ,22.7 ,1.53E-03,4.55E-04,1.67E-03,5.21E-04,""
2014/7/14 13:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,1.9 ,23.1 ,22.7 ,1.49E-03,4.70E-04,1.76E-03,5.25E-04,""
2014/7/14 14:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,1.9 ,23.2 ,22.7 ,1.60E-03,4.75E-04,1.51E-03,5.15E-04,""
2014/7/14 15:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,1.9 ,23.2 ,22.7 ,1.50E-03,4.71E-04,1.67E-03,5.00E-04,""
2014/7/14 16:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,1.9 ,23.2 ,22.8 ,1.20E-03,4.82E-04,1.66E-03,5.23E-04,""
2014/7/14 17:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,1.9 ,23.2 ,22.8 ,1.45E-03,4.71E-04,1.97E-03,5.27E-04,""
2014/7/14 18:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,1.9 ,23.2 ,22.8 ,1.16E-03,4.82E-04,1.73E-03,5.10E-04,""
2014/7/14 19:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,1.9 ,23.2 ,22.8 ,1.12E-03,4.77E-04,1.69E-03,4.86E-04,""
2014/7/14 20:00,27.1 ,26.4 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,1.9 ,23.3 ,22.8 ,1.77E-03,4.53E-04,1.74E-03,5.41E-04,""
2014/7/14 21:00,27.2 ,26.3 ,27.1 ,27.2 ,27.0 ,27.0 ,2.4 ,1.9 ,23.3 ,22.8 ,1.93E-03,4.54E-04,1.46E-03,5.41E-04,""
2014/7/14 22:00,27.2 ,26.3 ,27.1 ,27.2 ,27.0 ,26.9 ,2.4 ,1.9 ,23.3 ,22.8 ,1.79E-03,4.13E-04,1.51E-03,5.11E-04,""
2014/7/14 23:00,27.2 ,26.4 ,27.1 ,27.2 ,27.0 ,27.0 ,2.4 ,1.9 ,23.3 ,22.8 ,1.37E-03,4.69E-04,1.53E-03,5.44E-04,""
2014/7/15 0:00,27.2 ,26.4 ,27.1 ,27.2 ,27.0 ,27.0 ,2.4 ,1.9 ,23.3 ,22.8 ,1.44E-03,4.83E-04,1.27E-03,5.27E-04,""
2014/7/15 1:00,27.2 ,26.4 ,27.1 ,27.2 ,27.0 ,27.0 ,2.4 ,1.9 ,23.3 ,22.8 ,1.73E-03,4.59E-04,1.96E-03,5.18E-04,""
2014/7/15 2:00,27.2 ,26.4 ,27.1 ,27.2 ,27.0 ,27.0 ,2.4 ,1.9 ,23.3 ,22.9 ,1.38E-03,4.78E-04,1.97E-03,5.14E-04,""
2014/7/15 3:00,27.2 ,26.4 ,27.1 ,27.2 ,27.0 ,27.0 ,2.4 ,1.9 ,23.3 ,22.9 ,1.53E-03,4.56E-04,1.58E-03,5.15E-04,""
2014/7/15 4:00,27.2 ,26.4 ,27.1 ,27.2 ,27.0 ,27.0 ,2.4 ,1.9 ,23.3 ,22.9 ,1.04E-03,5.01E-04,1.41E-03,5.33E-04,""
2014/7/15 5:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.3 ,22.9 ,1.65E-03,4.50E-04,1.89E-03,4.77E-04,""
2014/7/15 6:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.3 ,22.9 ,1.42E-03,4.48E-04,1.47E-03,5.27E-04,""
2014/7/15 7:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.3 ,22.9 ,1.19E-03,4.76E-04,1.59E-03,5.26E-04,""
2014/7/15 8:00,27.2 ,26.4 ,27.1 ,27.2 ,27.0 ,27.0 ,2.4 ,1.9 ,23.3 ,22.9 ,1.50E-03,4.83E-04,1.64E-03,5.08E-04,""
2014/7/15 9:00,27.2 ,26.4 ,27.1 ,27.2 ,27.0 ,27.0 ,2.4 ,1.9 ,23.3 ,22.9 ,1.68E-03,4.68E-04,1.45E-03,4.98E-04,""
2014/7/15 10:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.4 ,22.9 ,1.36E-03,4.74E-04,1.96E-03,5.19E-04,""
2014/7/15 11:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.4 ,22.9 ,1.58E-03,4.77E-04,1.33E-03,5.48E-04,""
2014/7/15 12:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.4 ,23.0 ,1.51E-03,4.69E-04,1.51E-03,5.35E-04,""
2014/7/15 13:00,27.3 ,26.5 ,27.1 ,27.3 ,27.1 ,27.0 ,2.4 ,1.9 ,23.4 ,23.0 ,1.37E-03,4.75E-04,1.37E-03,5.51E-04,""
2014/7/15 14:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.5 ,23.0 ,1.78E-03,4.63E-04,1.47E-03,5.26E-04,""
2014/7/15 15:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.5 ,23.0 ,1.31E-03,4.85E-04,1.36E-03,5.27E-04,""
2014/7/15 16:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.5 ,23.0 ,1.48E-03,4.69E-04,1.62E-03,5.27E-04,""
2014/7/15 17:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.5 ,23.1 ,1.73E-03,4.56E-04,1.51E-03,5.18E-04,""
2014/7/15 18:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,1.9 ,23.5 ,23.1 ,1.65E-03,4.57E-04,1.36E-03,5.33E-04,""
2014/7/15 19:00,27.3 ,26.4 ,27.2 ,27.3 ,27.1 ,27.1 ,2.4 ,1.9 ,23.5 ,23.1 ,1.62E-03,4.57E-04,1.42E-03,5.25E-04,""
2014/7/15 20:00,27.3 ,26.5 ,27.2 ,27.3 ,27.1 ,27.1 ,2.4 ,1.9 ,23.5 ,23.1 ,1.61E-03,4.60E-04,1.48E-03,5.27E-04,""
2014/7/15 21:00,27.3 ,26.4 ,27.2 ,27.3 ,27.1 ,27.0 ,2.4 ,1.9 ,23.5 ,23.1 ,1.37E-03,4.83E-04,1.68E-03,5.15E-04,""
2014/7/15 22:00,27.3 ,26.5 ,27.2 ,27.3 ,27.1 ,27.1 ,2.4 ,1.9 ,23.5 ,23.1 ,1.37E-03,4.66E-04,1.81E-03,4.74E-04,""
2014/7/15 23:00,27.2 ,26.4 ,27.1 ,27.3 ,27.1 ,27.0 ,2.4 ,1.9 ,23.6 ,23.1 ,1.51E-03,4.72E-04,1.74E-03,5.23E-04,""
2014/7/16 0:00,27.3 ,26.5 ,27.2 ,27.3 ,27.1 ,27.1 ,2.4 ,1.9 ,23.6 ,23.1 ,1.41E-03,4.55E-04,1.38E-03,5.30E-04,""
2014/7/16 1:00,27.3 ,26.5 ,27.2 ,27.3 ,27.1 ,27.1 ,2.4 ,1.9 ,23.6 ,23.1 ,1.54E-03,4.45E-04,1.80E-03,5.24E-04,""
2014/7/16 2:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.1 ,1.28E-03,4.76E-04,1.66E-03,5.12E-04,""
2014/7/16 3:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.1 ,1.74E-03,4.51E-04,1.59E-03,5.24E-04,""
2014/7/16 4:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.1 ,1.40E-03,4.73E-04,1.57E-03,5.15E-04,""
2014/7/16 5:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.1 ,1.39E-03,4.82E-04,1.61E-03,5.19E-04,""
2014/7/16 6:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.1 ,1.75E-03,4.61E-04,1.92E-03,4.95E-04,""
2014/7/16 7:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.1 ,1.47E-03,4.70E-04,1.58E-03,5.11E-04,""
2014/7/16 8:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.1 ,1.52E-03,4.71E-04,1.85E-03,5.13E-04,""
2014/7/16 9:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.1 ,1.24E-03,4.74E-04,1.97E-03,4.99E-04,""
2014/7/16 10:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.2 ,-,-,1.53E-03,5.36E-04,""
2014/7/16 11:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.2 ,-,-,1.72E-03,5.19E-04,""
2014/7/16 12:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.6 ,23.2 ,-,-,1.34E-03,5.37E-04,""
2014/7/16 13:00,27.4 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,1.9 ,23.7 ,23.2 ,-,-,1.90E-03,5.08E-04,""
2014/7/16 14:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.61E-03,4.59E-04,1.70E-03,5.10E-04,""
2014/7/16 15:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.1 ,2.4 ,1.9 ,23.7 ,23.2 ,1.53E-03,4.67E-04,2.05E-03,5.02E-04,""
2014/7/16 16:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.58E-03,4.47E-04,2.04E-03,5.00E-04,""
2014/7/16 17:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.50E-03,4.91E-04,1.91E-03,5.19E-04,""
2014/7/16 18:00,27.4 ,26.6 ,27.2 ,27.4 ,27.2 ,27.1 ,2.4 ,1.9 ,23.7 ,23.2 ,1.58E-03,4.75E-04,1.59E-03,5.18E-04,""
2014/7/16 19:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.42E-03,4.63E-04,1.58E-03,5.16E-04,""
2014/7/16 20:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.40E-03,4.69E-04,1.81E-03,5.10E-04,""
2014/7/16 21:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.12E-03,4.93E-04,1.89E-03,5.05E-04,""
2014/7/16 22:00,27.4 ,26.6 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.69E-03,4.77E-04,1.59E-03,5.22E-04,""
2014/7/16 23:00,27.4 ,26.6 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.49E-03,4.60E-04,1.73E-03,5.26E-04,""
2014/7/17 0:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.28E-03,4.48E-04,1.76E-03,5.04E-04,""
2014/7/17 1:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.43E-03,4.75E-04,1.61E-03,5.15E-04,""
2014/7/17 2:00,27.4 ,26.6 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.50E-03,4.70E-04,1.65E-03,5.15E-04,""
2014/7/17 3:00,27.4 ,26.6 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.89E-03,4.65E-04,1.69E-03,4.97E-04,""
2014/7/17 4:00,27.4 ,26.6 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.80E-03,4.69E-04,1.68E-03,5.22E-04,""
2014/7/17 5:00,27.4 ,26.6 ,27.3 ,27.5 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.18E-03,4.90E-04,1.50E-03,5.02E-04,""
2014/7/17 6:00,27.5 ,26.6 ,27.3 ,27.5 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.71E-03,4.79E-04,1.61E-03,5.31E-04,""
2014/7/17 7:00,27.5 ,26.6 ,27.3 ,27.5 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.45E-03,4.77E-04,1.75E-03,5.16E-04,""
2014/7/17 8:00,27.5 ,26.6 ,27.4 ,27.5 ,27.3 ,27.3 ,2.4 ,1.9 ,23.6 ,23.2 ,1.55E-03,4.64E-04,1.13E-03,5.31E-04,""
2014/7/17 9:00,27.5 ,26.6 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,1.9 ,23.6 ,23.2 ,1.45E-03,4.83E-04,1.95E-03,4.88E-04,""
2014/7/17 10:00,27.5 ,26.6 ,27.4 ,27.5 ,27.3 ,27.3 ,2.4 ,1.9 ,23.7 ,23.2 ,-,-,1.60E-03,5.27E-04,""
2014/7/17 11:00,27.5 ,26.6 ,27.4 ,27.4 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,-,-,1.63E-03,5.24E-04,""
2014/7/17 12:00,27.5 ,26.6 ,27.4 ,27.5 ,27.3 ,27.3 ,2.4 ,1.9 ,23.7 ,23.2 ,-,-,1.68E-03,5.20E-04,""
2014/7/17 13:00,27.4 ,26.6 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.2 ,1.29E-03,4.84E-04,1.66E-03,5.19E-04,""
2014/7/17 14:00,27.4 ,26.6 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,1.9 ,23.7 ,23.3 ,1.49E-03,4.70E-04,1.51E-03,5.32E-04,""
2014/7/17 15:00,27.5 ,26.6 ,27.4 ,27.5 ,27.3 ,27.3 ,2.4 ,1.9 ,23.7 ,23.3 ,1.89E-03,4.59E-04,1.59E-03,5.34E-04,""
2014/7/17 16:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.4 ,1.9 ,23.7 ,23.3 ,1.52E-03,4.11E-04,1.64E-03,5.30E-04,""
2014/7/17 17:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.3 ,1.46E-03,4.74E-04,1.52E-03,5.39E-04,""
2014/7/17 18:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.3 ,1.59E-03,4.76E-04,2.02E-03,5.05E-04,""
2014/7/17 19:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.4 ,1.9 ,23.7 ,23.3 ,1.73E-03,4.61E-04,1.39E-03,4.97E-04,""
2014/7/17 20:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.3 ,1.50E-03,4.59E-04,1.69E-03,5.17E-04,""
2014/7/17 21:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.3 ,1.35E-03,4.77E-04,1.98E-03,5.06E-04,""
2014/7/17 22:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.3 ,1.57E-03,4.88E-04,1.77E-03,5.14E-04,""
2014/7/17 23:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.3 ,1.36E-03,4.93E-04,1.80E-03,5.20E-04,""
2014/7/18 0:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.2 ,1.66E-03,4.73E-04,1.94E-03,5.08E-04,""
2014/7/18 1:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.2 ,1.49E-03,4.69E-04,1.86E-03,5.01E-04,""
2014/7/18 2:00,27.6 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.2 ,1.46E-03,4.56E-04,1.57E-03,5.18E-04,""
2014/7/18 3:00,27.6 ,26.7 ,27.5 ,27.6 ,27.4 ,27.4 ,2.4 ,1.9 ,23.7 ,23.2 ,1.62E-03,4.71E-04,2.00E-03,5.14E-04,""
2014/7/18 4:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.2 ,1.34E-03,4.75E-04,1.55E-03,5.25E-04,""
2014/7/18 5:00,27.6 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.7 ,23.2 ,1.42E-03,4.79E-04,1.60E-03,5.26E-04,""
2014/7/18 6:00,27.6 ,26.7 ,27.4 ,27.6 ,27.4 ,27.3 ,2.4 ,1.9 ,23.6 ,23.2 ,1.75E-03,4.49E-04,1.91E-03,5.12E-04,""
2014/7/18 7:00,27.6 ,26.7 ,27.5 ,27.6 ,27.4 ,27.3 ,2.4 ,1.9 ,23.6 ,23.2 ,1.49E-03,4.72E-04,1.45E-03,5.29E-04,""
2014/7/18 8:00,27.6 ,26.7 ,27.5 ,27.6 ,27.4 ,27.3 ,2.4 ,1.9 ,23.6 ,23.2 ,1.44E-03,4.86E-04,1.82E-03,5.22E-04,""
2014/7/18 9:00,27.6 ,26.7 ,27.5 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.6 ,23.2 ,1.56E-03,4.75E-04,1.46E-03,5.46E-04,""
2014/7/18 10:00,27.6 ,26.8 ,27.5 ,27.6 ,27.4 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,-,-,1.67E-03,5.17E-04,""
2014/7/18 11:00,27.6 ,26.7 ,27.5 ,27.6 ,27.4 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,-,-,1.55E-03,5.40E-04,""
2014/7/18 12:00,27.6 ,26.7 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,-,-,1.78E-03,5.29E-04,""
2014/7/18 13:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,1.9 ,23.6 ,23.2 ,-,-,1.83E-03,4.80E-04,""
2014/7/18 14:00,27.5 ,26.7 ,27.4 ,27.6 ,27.4 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,-,-,1.70E-03,5.23E-04,""
2014/7/18 15:00,27.5 ,26.7 ,27.4 ,27.6 ,27.4 ,27.3 ,2.4 ,1.9 ,23.6 ,23.2 ,-,-,1.44E-03,5.39E-04,""
2014/7/18 16:00,27.6 ,26.7 ,27.5 ,27.6 ,27.4 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,1.64E-03,4.30E-04,1.84E-03,5.18E-04,""
2014/7/18 17:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,1.37E-03,4.52E-04,1.56E-03,4.77E-04,""
2014/7/18 18:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,1.30E-03,4.55E-04,1.48E-03,4.75E-04,""
2014/7/18 19:00,27.6 ,26.8 ,27.5 ,27.6 ,27.4 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,1.39E-03,4.67E-04,1.49E-03,5.45E-04,""
2014/7/18 20:00,27.6 ,26.8 ,27.5 ,27.6 ,27.4 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,1.58E-03,4.47E-04,1.71E-03,4.82E-04,""
2014/7/18 21:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,1.56E-03,4.53E-04,1.68E-03,5.19E-04,""
2014/7/18 22:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,1.86E-03,4.33E-04,1.70E-03,5.14E-04,""
2014/7/18 23:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,1.54E-03,4.44E-04,1.87E-03,5.12E-04,""
2014/7/19 0:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,1.58E-03,4.45E-04,1.70E-03,5.02E-04,""
2014/7/19 1:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.2 ,1.49E-03,4.46E-04,1.57E-03,5.15E-04,""
2014/7/19 2:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.1 ,1.78E-03,4.22E-04,1.91E-03,5.23E-04,""
2014/7/19 3:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.1 ,1.48E-03,4.21E-04,1.25E-03,5.41E-04,""
2014/7/19 4:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.1 ,1.40E-03,4.38E-04,2.08E-03,4.80E-04,""
2014/7/19 5:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.1 ,1.30E-03,4.50E-04,1.85E-03,5.23E-04,""
2014/7/19 6:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.1 ,1.49E-03,4.53E-04,1.92E-03,5.12E-04,""
2014/7/19 7:00,27.6 ,26.8 ,27.6 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.1 ,1.31E-03,4.45E-04,1.56E-03,4.96E-04,""
2014/7/19 8:00,27.6 ,26.8 ,27.6 ,27.6 ,27.5 ,27.4 ,2.3 ,1.9 ,23.5 ,23.1 ,1.65E-03,4.41E-04,1.93E-03,5.00E-04,""
2014/7/19 9:00,27.7 ,26.9 ,27.6 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.5 ,23.1 ,1.60E-03,4.18E-04,1.60E-03,4.94E-04,""
2014/7/19 10:00,27.6 ,26.8 ,27.6 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.5 ,23.1 ,1.49E-03,4.25E-04,1.67E-03,4.80E-04,""
2014/7/19 11:00,27.7 ,26.8 ,27.6 ,27.6 ,27.5 ,27.5 ,2.4 ,1.9 ,23.6 ,23.1 ,1.79E-03,4.28E-04,1.30E-03,5.10E-04,""
2014/7/19 12:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.1 ,1.20E-03,4.61E-04,1.65E-03,4.89E-04,""
2014/7/19 13:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.1 ,1.60E-03,4.43E-04,1.58E-03,5.29E-04,""
2014/7/19 14:00,27.6 ,26.8 ,27.6 ,27.6 ,27.5 ,27.4 ,2.4 ,1.9 ,23.6 ,23.1 ,1.35E-03,4.52E-04,1.74E-03,4.83E-04,""
2014/7/19 15:00,27.7 ,26.8 ,27.6 ,27.6 ,27.5 ,27.5 ,2.4 ,1.9 ,23.6 ,23.1 ,1.81E-03,4.40E-04,1.58E-03,5.29E-04,""
2014/7/19 16:00,27.7 ,26.9 ,27.6 ,27.7 ,27.5 ,27.5 ,2.4 ,1.9 ,23.6 ,23.1 ,1.31E-03,4.49E-04,1.76E-03,5.06E-04,""
2014/7/19 17:00,27.7 ,26.9 ,27.6 ,27.7 ,27.5 ,27.5 ,2.4 ,1.9 ,23.6 ,23.1 ,1.41E-03,4.36E-04,1.81E-03,5.23E-04,""
2014/7/19 18:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.6 ,23.1 ,1.25E-03,4.55E-04,1.78E-03,5.41E-04,""
2014/7/19 19:00,27.7 ,26.8 ,27.6 ,27.6 ,27.5 ,27.5 ,2.4 ,1.9 ,23.6 ,23.1 ,1.09E-03,4.60E-04,1.73E-03,5.26E-04,""
2014/7/19 20:00,27.7 ,26.9 ,27.6 ,27.7 ,27.5 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.12E-03,4.52E-04,1.58E-03,5.15E-04,""
2014/7/19 21:00,27.6 ,26.8 ,27.6 ,27.6 ,27.5 ,27.5 ,2.4 ,1.9 ,23.6 ,23.1 ,1.44E-03,4.28E-04,1.88E-03,5.23E-04,""
2014/7/19 22:00,27.7 ,26.9 ,27.6 ,27.7 ,27.5 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.31E-03,4.65E-04,1.80E-03,4.67E-04,""
2014/7/19 23:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.49E-03,4.49E-04,1.94E-03,4.90E-04,""
2014/7/20 0:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.67E-03,4.42E-04,1.52E-03,4.90E-04,""
2014/7/20 1:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.3 ,1.9 ,23.5 ,23.1 ,1.30E-03,4.60E-04,1.52E-03,5.06E-04,""
2014/7/20 2:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.3 ,1.9 ,23.5 ,23.1 ,1.74E-03,4.17E-04,2.03E-03,5.20E-04,""
2014/7/20 3:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.42E-03,4.29E-04,1.39E-03,5.22E-04,""
2014/7/20 4:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.67E-03,4.32E-04,1.01E-03,3.94E-04,""
2014/7/20 5:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.3 ,1.9 ,23.5 ,23.1 ,1.52E-03,4.38E-04,-,-,""
2014/7/20 6:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.37E-03,4.47E-04,-,-,""
2014/7/20 7:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.67E-03,4.47E-04,-,-,""
2014/7/20 8:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.45E-03,4.48E-04,-,-,""
2014/7/20 9:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.58E-03,4.47E-04,-,-,""
2014/7/20 10:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.0 ,1.07E-03,4.84E-04,-,-,""
2014/7/20 11:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.0 ,1.31E-03,4.47E-04,-,-,""
2014/7/20 12:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.0 ,1.48E-03,4.53E-04,-,-,""
2014/7/20 13:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.0 ,1.46E-03,4.50E-04,-,-,""
2014/7/20 14:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.0 ,1.42E-03,4.35E-04,-,-,""
2014/7/20 15:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.0 ,1.64E-03,4.42E-04,-,-,""
2014/7/20 16:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.49E-03,4.51E-04,-,-,""
2014/7/20 17:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.57E-03,4.34E-04,-,-,""
2014/7/20 18:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.1 ,1.22E-03,4.72E-04,-,-,""
2014/7/20 19:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.6 ,2.4 ,1.9 ,23.5 ,23.0 ,1.47E-03,4.57E-04,-,-,""
2014/7/20 20:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.0 ,1.51E-03,4.36E-04,-,-,""
2014/7/20 21:00,27.8 ,26.9 ,27.6 ,27.7 ,27.6 ,27.6 ,2.4 ,1.9 ,23.5 ,23.0 ,1.62E-03,4.31E-04,-,-,""
2014/7/20 22:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.0 ,1.55E-03,4.45E-04,-,-,""
2014/7/20 23:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.0 ,9.19E-04,4.70E-04,-,-,""
2014/7/21 0:00,27.8 ,26.9 ,27.6 ,27.7 ,27.6 ,27.6 ,2.4 ,1.9 ,23.5 ,23.0 ,1.38E-03,4.50E-04,-,-,""
2014/7/21 1:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.5 ,23.0 ,1.49E-03,4.41E-04,-,-,""
2014/7/21 2:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,1.9 ,23.4 ,23.0 ,1.52E-03,4.37E-04,-,-,""
2014/7/21 3:00,27.8 ,27.0 ,27.6 ,27.8 ,27.6 ,27.6 ,2.4 ,1.9 ,23.4 ,23.0 ,1.59E-03,4.50E-04,-,-,""
2014/7/21 4:00,27.8 ,27.0 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,1.9 ,23.4 ,23.0 ,1.11E-03,4.55E-04,-,-,""
2014/7/21 5:00,27.8 ,26.9 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,1.9 ,23.4 ,23.0 ,1.61E-03,4.29E-04,-,-,""
2014/7/21 6:00,27.8 ,27.0 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,1.9 ,23.4 ,23.0 ,1.33E-03,4.54E-04,-,-,""
2014/7/21 7:00,27.8 ,27.0 ,27.7 ,27.8 ,27.6 ,27.6 ,2.3 ,1.9 ,23.4 ,23.0 ,1.18E-03,4.60E-04,-,-,""
2014/7/21 8:00,27.8 ,27.0 ,27.7 ,27.8 ,27.6 ,27.6 ,2.3 ,1.9 ,23.4 ,22.9 ,1.55E-03,4.51E-04,-,-,""
2014/7/21 9:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.6 ,2.3 ,1.9 ,23.4 ,23.0 ,1.46E-03,4.40E-04,-,-,""
2014/7/21 10:00,27.7 ,26.9 ,27.7 ,27.7 ,27.6 ,27.6 ,2.3 ,1.9 ,23.4 ,23.0 ,1.38E-03,4.36E-04,-,-,""
2014/7/21 11:00,27.8 ,26.9 ,27.7 ,27.8 ,27.6 ,27.6 ,2.3 ,1.9 ,23.4 ,23.0 ,1.69E-03,4.35E-04,-,-,""
2014/7/21 12:00,27.8 ,26.9 ,27.7 ,27.8 ,27.6 ,27.6 ,2.3 ,1.9 ,23.4 ,23.0 ,1.45E-03,4.44E-04,-,-,""
2014/7/21 13:00,27.8 ,27.0 ,27.7 ,27.8 ,27.6 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.40E-03,4.52E-04,-,-,""
2014/7/21 14:00,27.8 ,27.0 ,27.7 ,27.8 ,27.6 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.65E-03,4.41E-04,-,-,""
2014/7/21 15:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.37E-03,4.50E-04,-,-,""
2014/7/21 16:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.1 ,1.43E-03,4.33E-04,-,-,""
2014/7/21 17:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.1 ,1.46E-03,4.57E-04,-,-,""
2014/7/21 18:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.1 ,1.48E-03,4.32E-04,-,-,""
2014/7/21 19:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.1 ,1.74E-03,4.35E-04,-,-,""
2014/7/21 20:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.1 ,1.66E-03,4.42E-04,-,-,""
2014/7/21 21:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.1 ,1.50E-03,4.49E-04,-,-,""
2014/7/21 22:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.49E-03,4.33E-04,-,-,""
2014/7/21 23:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.34E-03,4.54E-04,-,-,""
2014/7/22 0:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.68E-03,4.34E-04,-,-,""
2014/7/22 1:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.39E-03,4.48E-04,-,-,""
2014/7/22 2:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.50E-03,4.41E-04,-,-,""
2014/7/22 3:00,27.9 ,27.0 ,27.7 ,27.9 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.54E-03,4.45E-04,-,-,""
2014/7/22 4:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.51E-03,4.46E-04,-,-,""
2014/7/22 5:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.78E-03,4.37E-04,-,-,""
2014/7/22 6:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.4 ,23.0 ,1.26E-03,4.54E-04,-,-,""
2014/7/22 7:00,27.9 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.4 ,23.0 ,1.46E-03,4.37E-04,-,-,""
2014/7/22 8:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.4 ,23.0 ,1.65E-03,4.37E-04,-,-,""
2014/7/22 9:00,27.9 ,27.1 ,27.7 ,27.9 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.31E-03,4.57E-04,-,-,""
2014/7/22 10:00,27.9 ,27.1 ,27.7 ,27.9 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.0 ,1.63E-03,4.31E-04,-,-,""
2014/7/22 11:00,27.9 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.1 ,1.36E-03,4.53E-04,-,-,""
2014/7/22 12:00,27.9 ,27.0 ,27.7 ,27.9 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.1 ,1.35E-03,4.52E-04,-,-,""
2014/7/22 13:00,27.9 ,27.0 ,27.8 ,27.9 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.1 ,1.55E-03,4.58E-04,-,-,""
2014/7/22 14:00,27.9 ,27.1 ,27.7 ,27.9 ,27.7 ,27.6 ,2.3 ,1.9 ,23.5 ,23.1 ,1.54E-03,4.40E-04,-,-,""
2014/7/22 15:00,27.9 ,27.0 ,27.8 ,27.9 ,27.7 ,27.6 ,2.3 ,1.9 ,23.6 ,23.1 ,1.35E-03,4.54E-04,-,-,""
2014/7/22 16:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,1.9 ,23.6 ,23.1 ,1.31E-03,4.53E-04,-,-,""
2014/7/22 17:00,27.9 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.3 ,1.9 ,23.6 ,23.2 ,1.70E-03,4.41E-04,-,-,""
2014/7/22 18:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,1.9 ,23.6 ,23.2 ,1.43E-03,4.46E-04,-,-,""
2014/7/22 19:00,27.9 ,27.1 ,27.7 ,27.9 ,27.7 ,27.6 ,2.3 ,1.9 ,23.6 ,23.2 ,1.32E-03,4.41E-04,-,-,""
