,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/7/22 20:00,27.8 ,27.0 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,1.9 ,23.6 ,23.2 ,1.39E-03,4.67E-04,-,-,""
2014/7/22 21:00,27.9 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,1.9 ,23.6 ,23.2 ,1.30E-03,4.54E-04,-,-,""
2014/7/22 22:00,27.9 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,1.9 ,23.6 ,23.2 ,1.35E-03,4.56E-04,-,-,""
2014/7/22 23:00,27.9 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,1.9 ,23.6 ,23.2 ,1.67E-03,4.43E-04,-,-,""
2014/7/23 0:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.7 ,2.4 ,1.9 ,23.6 ,23.2 ,1.33E-03,4.52E-04,-,-,""
2014/7/23 1:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.7 ,2.4 ,1.9 ,23.6 ,23.2 ,1.54E-03,4.33E-04,-,-,""
2014/7/23 2:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.6 ,2.4 ,1.9 ,23.6 ,23.2 ,1.70E-03,4.37E-04,-,-,""
2014/7/23 3:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.7 ,2.4 ,1.9 ,23.6 ,23.2 ,1.33E-03,4.46E-04,-,-,""
2014/7/23 4:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.7 ,2.4 ,1.9 ,23.6 ,23.2 ,1.38E-03,4.47E-04,-,-,""
2014/7/23 5:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.7 ,2.4 ,1.9 ,23.6 ,23.2 ,1.09E-03,4.76E-04,-,-,""
2014/7/23 6:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.7 ,2.4 ,1.9 ,23.6 ,23.2 ,1.54E-03,4.34E-04,-,-,""
2014/7/23 7:00,27.9 ,27.1 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.6 ,23.2 ,1.30E-03,4.40E-04,-,-,""
2014/7/23 8:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.7 ,2.4 ,1.9 ,23.6 ,23.2 ,1.39E-03,4.41E-04,-,-,""
2014/7/23 9:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.7 ,2.4 ,1.9 ,23.7 ,23.2 ,1.15E-03,4.57E-04,-,-,""
2014/7/23 10:00,27.9 ,27.1 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.7 ,23.3 ,1.38E-03,4.57E-04,-,-,""
2014/7/23 11:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.7 ,2.4 ,1.9 ,23.7 ,23.3 ,1.55E-03,4.47E-04,-,-,""
2014/7/23 12:00,27.9 ,27.1 ,27.8 ,27.9 ,27.8 ,27.7 ,2.3 ,1.9 ,23.7 ,23.3 ,1.44E-03,4.45E-04,-,-,""
2014/7/23 13:00,27.9 ,27.1 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.8 ,23.3 ,1.46E-03,4.47E-04,-,-,""
2014/7/23 14:00,27.9 ,27.1 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.8 ,23.3 ,1.34E-03,4.42E-04,-,-,""
2014/7/23 15:00,27.9 ,27.1 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.8 ,23.4 ,1.48E-03,4.50E-04,-,-,""
2014/7/23 16:00,27.9 ,27.1 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.8 ,23.4 ,1.41E-03,4.48E-04,-,-,""
2014/7/23 17:00,27.9 ,27.1 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.8 ,23.4 ,1.53E-03,4.42E-04,-,-,""
2014/7/23 18:00,27.9 ,27.1 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.9 ,23.4 ,1.58E-03,4.56E-04,-,-,""
2014/7/23 19:00,28.0 ,27.2 ,27.8 ,28.0 ,27.8 ,27.7 ,2.4 ,1.9 ,23.9 ,23.4 ,1.63E-03,4.57E-04,-,-,""
2014/7/23 20:00,28.0 ,27.2 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.9 ,23.4 ,1.46E-03,4.48E-04,-,-,""
2014/7/23 21:00,28.0 ,27.2 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.9 ,23.4 ,1.60E-03,4.35E-04,-,-,""
2014/7/23 22:00,28.0 ,27.2 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,1.9 ,23.9 ,23.4 ,1.48E-03,4.41E-04,-,-,""
2014/7/23 23:00,28.0 ,27.2 ,27.8 ,28.0 ,27.8 ,27.7 ,2.3 ,1.9 ,23.9 ,23.4 ,1.54E-03,4.39E-04,-,-,""
2014/7/24 0:00,27.9 ,27.1 ,27.8 ,27.9 ,27.8 ,27.7 ,2.3 ,1.9 ,23.9 ,23.4 ,1.57E-03,4.54E-04,-,-,""
2014/7/24 1:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.3 ,1.9 ,23.9 ,23.4 ,1.42E-03,4.50E-04,-,-,""
2014/7/24 2:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.3 ,1.9 ,23.9 ,23.4 ,1.48E-03,4.53E-04,-,-,""
2014/7/24 3:00,28.0 ,27.2 ,27.8 ,28.0 ,27.8 ,27.8 ,2.3 ,1.9 ,23.9 ,23.5 ,1.59E-03,4.42E-04,-,-,""
2014/7/24 4:00,28.0 ,27.2 ,27.8 ,27.9 ,27.8 ,27.7 ,2.3 ,1.9 ,23.9 ,23.5 ,1.48E-03,4.43E-04,-,-,""
2014/7/24 5:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.3 ,1.9 ,23.9 ,23.5 ,1.19E-03,4.51E-04,-,-,""
2014/7/24 6:00,28.0 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,1.9 ,23.9 ,23.5 ,1.61E-03,4.42E-04,-,-,""
2014/7/24 7:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.4 ,1.9 ,23.9 ,23.5 ,1.62E-03,4.40E-04,-,-,""
2014/7/24 8:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.3 ,1.9 ,23.9 ,23.5 ,1.22E-03,4.69E-04,-,-,""
2014/7/24 9:00,28.0 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,1.9 ,24.0 ,23.5 ,1.30E-03,4.46E-04,-,-,""
2014/7/24 10:00,28.0 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,1.9 ,24.0 ,23.5 ,1.62E-03,4.57E-04,-,-,""
2014/7/24 11:00,28.0 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,1.9 ,24.0 ,23.6 ,1.75E-03,4.37E-04,-,-,""
2014/7/24 12:00,28.1 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.3 ,1.9 ,24.0 ,23.6 ,1.67E-03,4.41E-04,-,-,""
2014/7/24 13:00,28.1 ,27.3 ,27.9 ,28.1 ,27.9 ,27.8 ,2.3 ,1.9 ,24.0 ,23.6 ,1.49E-03,4.78E-04,-,-,""
2014/7/24 14:00,28.0 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.3 ,1.9 ,24.1 ,23.6 ,1.56E-03,4.38E-04,-,-,""
2014/7/24 15:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.3 ,1.9 ,24.1 ,23.6 ,1.41E-03,4.51E-04,1.16E-03,5.83E-04,""
2014/7/24 16:00,28.0 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.3 ,1.9 ,24.1 ,23.7 ,1.44E-03,4.62E-04,1.47E-03,5.55E-04,""
2014/7/24 17:00,28.0 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.3 ,1.9 ,24.1 ,23.7 ,1.27E-03,4.72E-04,1.17E-03,5.51E-04,""
2014/7/24 18:00,28.0 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.3 ,1.9 ,24.1 ,23.7 ,1.49E-03,4.43E-04,1.32E-03,5.89E-04,""
2014/7/24 19:00,28.0 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.3 ,1.9 ,24.1 ,23.7 ,1.36E-03,4.59E-04,1.10E-03,5.68E-04,""
2014/7/24 20:00,28.0 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.3 ,1.9 ,24.1 ,23.7 ,1.76E-03,4.35E-04,1.18E-03,5.94E-04,""
2014/7/24 21:00,28.1 ,27.2 ,27.9 ,28.0 ,27.9 ,27.9 ,2.3 ,1.9 ,24.1 ,23.7 ,1.80E-03,4.30E-04,1.41E-03,5.89E-04,""
2014/7/24 22:00,28.1 ,27.2 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,1.9 ,24.1 ,23.7 ,1.60E-03,4.45E-04,1.40E-03,5.55E-04,""
2014/7/24 23:00,28.1 ,27.3 ,28.0 ,28.1 ,27.9 ,27.9 ,2.3 ,1.9 ,24.1 ,23.7 ,1.46E-03,4.27E-04,1.77E-03,5.40E-04,""
2014/7/25 0:00,28.1 ,27.3 ,28.0 ,28.1 ,27.9 ,27.9 ,2.4 ,1.9 ,24.1 ,23.7 ,1.44E-03,4.39E-04,1.00E-03,5.65E-04,""
2014/7/25 1:00,28.1 ,27.2 ,28.0 ,28.1 ,27.9 ,27.9 ,2.4 ,1.9 ,24.1 ,23.7 ,1.59E-03,4.40E-04,1.33E-03,5.79E-04,""
2014/7/25 2:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.3 ,1.9 ,24.1 ,23.7 ,1.26E-03,4.55E-04,1.04E-03,5.58E-04,""
2014/7/25 3:00,28.1 ,27.3 ,28.0 ,28.1 ,27.9 ,27.9 ,2.4 ,1.9 ,24.1 ,23.7 ,1.34E-03,4.45E-04,1.36E-03,5.59E-04,""
2014/7/25 4:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.3 ,1.9 ,24.1 ,23.7 ,1.50E-03,4.27E-04,1.48E-03,5.31E-04,""
2014/7/25 5:00,28.1 ,27.3 ,28.0 ,28.1 ,27.9 ,27.9 ,2.4 ,1.9 ,24.1 ,23.7 ,1.59E-03,4.49E-04,1.29E-03,5.94E-04,""
2014/7/25 6:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,1.9 ,24.1 ,23.7 ,1.29E-03,4.69E-04,9.54E-04,5.62E-04,""
2014/7/25 7:00,28.1 ,27.3 ,28.0 ,28.1 ,27.9 ,27.9 ,2.4 ,1.9 ,24.2 ,23.7 ,1.35E-03,4.51E-04,1.18E-03,5.88E-04,""
2014/7/25 8:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.3 ,1.9 ,24.2 ,23.7 ,1.34E-03,4.39E-04,1.04E-03,5.64E-04,""
2014/7/25 9:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.3 ,1.9 ,24.2 ,23.8 ,1.56E-03,4.52E-04,1.48E-03,5.78E-04,""
2014/7/25 10:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,1.9 ,24.2 ,23.8 ,1.33E-03,4.67E-04,-,-,""
2014/7/25 11:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.3 ,1.9 ,24.3 ,23.8 ,1.57E-03,4.62E-04,-,-,""
2014/7/25 12:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,1.9 ,24.3 ,23.9 ,1.46E-03,4.56E-04,7.15E-04,5.79E-04,""
2014/7/25 13:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.3 ,1.9 ,24.3 ,23.9 ,1.10E-03,4.75E-04,1.13E-03,5.58E-04,""
2014/7/25 14:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,1.9 ,24.4 ,23.9 ,1.42E-03,4.30E-04,1.20E-03,5.52E-04,""
2014/7/25 15:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.3 ,1.9 ,24.4 ,23.9 ,1.49E-03,4.64E-04,1.59E-03,5.44E-04,""
2014/7/25 16:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.3 ,1.9 ,24.4 ,24.0 ,1.50E-03,4.52E-04,1.30E-03,5.49E-04,""
2014/7/25 17:00,28.2 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.3 ,1.9 ,24.4 ,24.0 ,1.70E-03,4.46E-04,1.59E-03,5.37E-04,""
2014/7/25 18:00,28.1 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.3 ,1.9 ,24.4 ,24.0 ,1.58E-03,4.51E-04,1.35E-03,5.34E-04,""
2014/7/25 19:00,28.2 ,27.4 ,28.1 ,28.2 ,28.0 ,27.9 ,2.3 ,1.9 ,24.4 ,24.0 ,1.76E-03,4.48E-04,1.27E-03,5.40E-04,""
2014/7/25 20:00,28.2 ,27.3 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,1.9 ,24.5 ,24.0 ,1.42E-03,4.51E-04,1.47E-03,5.55E-04,""
2014/7/25 21:00,28.2 ,27.4 ,28.1 ,28.2 ,28.0 ,28.0 ,2.3 ,1.9 ,24.5 ,24.0 ,1.14E-03,4.77E-04,1.65E-03,5.45E-04,""
2014/7/25 22:00,28.2 ,27.4 ,28.1 ,28.2 ,28.0 ,28.0 ,2.3 ,1.9 ,24.5 ,24.0 ,1.22E-03,4.61E-04,1.38E-03,5.37E-04,""
2014/7/25 23:00,28.2 ,27.3 ,28.1 ,28.2 ,28.0 ,28.0 ,2.3 ,1.9 ,24.5 ,24.0 ,1.61E-03,4.51E-04,1.51E-03,5.42E-04,""
2014/7/26 0:00,28.2 ,27.4 ,28.1 ,28.2 ,28.0 ,28.0 ,2.3 ,1.9 ,24.5 ,24.0 ,1.67E-03,4.48E-04,1.34E-03,5.45E-04,""
2014/7/26 1:00,28.2 ,27.4 ,28.1 ,28.2 ,28.0 ,28.0 ,2.4 ,1.9 ,24.5 ,24.0 ,1.51E-03,4.24E-04,9.24E-04,5.58E-04,""
2014/7/26 2:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,1.9 ,24.5 ,24.0 ,1.69E-03,4.41E-04,1.28E-03,5.56E-04,""
2014/7/26 3:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,1.9 ,24.5 ,24.0 ,1.30E-03,4.62E-04,1.26E-03,5.46E-04,""
2014/7/26 4:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,1.9 ,24.5 ,24.0 ,1.74E-03,4.26E-04,1.55E-03,5.45E-04,""
2014/7/26 5:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,1.9 ,24.5 ,24.0 ,1.63E-03,4.25E-04,1.32E-03,5.51E-04,""
2014/7/26 6:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,1.9 ,24.5 ,24.0 ,1.73E-03,4.32E-04,1.12E-03,5.65E-04,""
2014/7/26 7:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.3 ,1.9 ,24.5 ,24.0 ,1.74E-03,4.01E-04,1.41E-03,5.52E-04,""
2014/7/26 8:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.3 ,1.9 ,24.5 ,24.0 ,1.50E-03,4.36E-04,1.20E-03,5.88E-04,""
2014/7/26 9:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.3 ,1.9 ,24.5 ,24.1 ,1.24E-03,4.58E-04,1.25E-03,5.42E-04,""
2014/7/26 10:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.3 ,1.9 ,24.5 ,24.1 ,1.62E-03,4.43E-04,1.32E-03,5.45E-04,""
2014/7/26 11:00,28.3 ,27.5 ,28.2 ,28.2 ,28.1 ,28.0 ,2.4 ,1.9 ,24.6 ,24.1 ,1.51E-03,4.37E-04,1.19E-03,5.41E-04,""
2014/7/26 12:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.3 ,1.9 ,24.6 ,24.1 ,1.45E-03,4.50E-04,1.45E-03,5.53E-04,""
2014/7/26 13:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,1.9 ,24.6 ,24.2 ,1.45E-03,4.40E-04,1.39E-03,5.36E-04,""
2014/7/26 14:00,28.2 ,27.4 ,28.2 ,28.2 ,28.1 ,28.0 ,2.4 ,1.9 ,24.6 ,24.2 ,1.69E-03,4.54E-04,1.60E-03,5.43E-04,""
2014/7/26 15:00,28.3 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,1.9 ,24.7 ,24.2 ,1.48E-03,4.65E-04,1.70E-03,5.14E-04,""
2014/7/26 16:00,28.2 ,27.4 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,1.9 ,24.7 ,24.2 ,1.30E-03,4.82E-04,1.44E-03,5.40E-04,""
2014/7/26 17:00,28.3 ,27.5 ,28.2 ,28.3 ,28.1 ,28.1 ,2.4 ,1.9 ,24.7 ,24.2 ,1.78E-03,4.26E-04,1.25E-03,5.32E-04,""
2014/7/26 18:00,28.3 ,27.5 ,28.2 ,28.3 ,28.1 ,28.1 ,2.4 ,1.9 ,24.7 ,24.2 ,1.34E-03,4.28E-04,1.48E-03,5.52E-04,""
2014/7/26 19:00,28.3 ,27.5 ,28.2 ,28.3 ,28.1 ,28.1 ,2.4 ,1.9 ,24.7 ,24.2 ,1.59E-03,4.17E-04,1.45E-03,5.38E-04,""
2014/7/26 20:00,28.3 ,27.5 ,28.2 ,28.3 ,28.1 ,28.1 ,2.4 ,1.9 ,24.7 ,24.3 ,1.23E-03,4.54E-04,1.37E-03,5.59E-04,""
2014/7/26 21:00,28.3 ,27.5 ,28.2 ,28.3 ,28.1 ,28.1 ,2.4 ,1.9 ,24.7 ,24.3 ,1.54E-03,4.48E-04,9.41E-04,5.56E-04,""
2014/7/26 22:00,28.3 ,27.5 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,1.9 ,24.7 ,24.3 ,1.71E-03,4.40E-04,1.39E-03,5.24E-04,""
2014/7/26 23:00,28.3 ,27.5 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,1.9 ,24.7 ,24.3 ,1.56E-03,4.53E-04,1.30E-03,5.31E-04,""
2014/7/27 0:00,28.3 ,27.5 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,1.9 ,24.7 ,24.3 ,1.62E-03,4.63E-04,1.03E-03,5.63E-04,""
2014/7/27 1:00,28.3 ,27.5 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,1.9 ,24.7 ,24.3 ,1.66E-03,4.58E-04,1.26E-03,5.62E-04,""
2014/7/27 2:00,28.4 ,27.5 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,1.9 ,24.7 ,24.3 ,1.83E-03,4.44E-04,1.52E-03,5.52E-04,""
2014/7/27 3:00,28.3 ,27.5 ,28.2 ,28.3 ,28.2 ,28.1 ,2.3 ,1.9 ,24.7 ,24.3 ,1.46E-03,4.70E-04,1.49E-03,5.40E-04,""
2014/7/27 4:00,28.3 ,27.5 ,28.2 ,28.3 ,28.2 ,28.1 ,2.3 ,1.9 ,24.7 ,24.3 ,1.41E-03,4.80E-04,1.34E-03,5.34E-04,""
2014/7/27 5:00,28.4 ,27.5 ,28.3 ,28.4 ,28.2 ,28.2 ,2.3 ,1.9 ,24.7 ,24.3 ,1.63E-03,4.66E-04,1.30E-03,5.35E-04,""
2014/7/27 6:00,28.4 ,27.5 ,28.2 ,28.3 ,28.2 ,28.1 ,2.3 ,1.9 ,24.7 ,24.3 ,1.62E-03,4.73E-04,1.45E-03,5.32E-04,""
2014/7/27 7:00,28.4 ,27.5 ,28.2 ,28.4 ,28.2 ,28.1 ,2.3 ,1.9 ,24.7 ,24.3 ,1.46E-03,4.76E-04,1.07E-03,5.42E-04,""
2014/7/27 8:00,28.4 ,27.5 ,28.2 ,28.4 ,28.2 ,28.1 ,2.3 ,1.9 ,24.8 ,24.3 ,1.48E-03,4.81E-04,1.57E-03,5.42E-04,""
2014/7/27 9:00,28.4 ,27.6 ,28.3 ,28.4 ,28.2 ,28.2 ,2.3 ,1.9 ,24.8 ,24.3 ,1.57E-03,4.68E-04,1.50E-03,5.53E-04,""
2014/7/27 10:00,28.4 ,27.6 ,28.3 ,28.3 ,28.2 ,28.1 ,2.3 ,1.9 ,24.8 ,24.4 ,1.23E-03,4.67E-04,1.26E-03,5.61E-04,""
2014/7/27 11:00,28.4 ,27.6 ,28.3 ,28.4 ,28.2 ,28.2 ,2.3 ,1.9 ,24.9 ,24.4 ,1.83E-03,4.28E-04,1.20E-03,5.47E-04,""
2014/7/27 12:00,28.4 ,27.6 ,28.3 ,28.4 ,28.2 ,28.2 ,2.3 ,1.9 ,24.9 ,24.5 ,1.40E-03,4.49E-04,1.21E-03,5.57E-04,""
2014/7/27 13:00,28.4 ,27.6 ,28.3 ,28.4 ,28.2 ,28.2 ,2.3 ,1.9 ,25.0 ,24.5 ,1.36E-03,4.50E-04,1.17E-03,5.68E-04,""
2014/7/27 14:00,28.4 ,27.6 ,28.3 ,28.4 ,28.3 ,28.2 ,2.3 ,1.9 ,25.0 ,24.6 ,1.78E-03,4.31E-04,1.01E-03,5.71E-04,""
2014/7/27 15:00,28.4 ,27.6 ,28.3 ,28.4 ,28.3 ,28.2 ,2.3 ,1.9 ,25.0 ,24.6 ,1.27E-03,4.40E-04,1.22E-03,5.47E-04,""
2014/7/27 16:00,28.4 ,27.6 ,28.3 ,28.4 ,28.3 ,28.2 ,2.3 ,1.9 ,25.0 ,24.6 ,1.40E-03,4.40E-04,1.41E-03,5.55E-04,""
2014/7/27 17:00,28.4 ,27.6 ,28.3 ,28.4 ,28.2 ,28.2 ,2.3 ,1.9 ,25.1 ,24.6 ,1.59E-03,4.39E-04,9.02E-04,5.46E-04,""
2014/7/27 18:00,28.4 ,27.6 ,28.3 ,28.4 ,28.3 ,28.2 ,2.3 ,1.9 ,25.1 ,24.6 ,1.36E-03,4.59E-04,1.24E-03,5.30E-04,""
2014/7/27 19:00,28.4 ,27.6 ,28.3 ,28.4 ,28.3 ,28.2 ,2.3 ,1.9 ,25.1 ,24.6 ,1.36E-03,4.41E-04,1.52E-03,5.26E-04,""
2014/7/27 20:00,28.4 ,27.6 ,28.3 ,28.4 ,28.3 ,28.2 ,2.3 ,1.9 ,25.1 ,24.7 ,1.62E-03,4.31E-04,1.42E-03,5.47E-04,""
2014/7/27 21:00,28.4 ,27.6 ,28.3 ,28.4 ,28.3 ,28.2 ,2.3 ,1.9 ,25.1 ,24.7 ,1.37E-03,4.53E-04,1.17E-03,5.52E-04,""
2014/7/27 22:00,28.4 ,27.6 ,28.3 ,28.4 ,28.3 ,28.2 ,2.3 ,1.9 ,25.1 ,24.6 ,1.77E-03,4.64E-04,1.58E-03,5.38E-04,""
2014/7/27 23:00,28.4 ,27.6 ,28.3 ,28.4 ,28.3 ,28.2 ,2.3 ,1.9 ,25.1 ,24.7 ,1.33E-03,4.45E-04,1.56E-03,5.32E-04,""
2014/7/28 0:00,28.4 ,27.6 ,28.3 ,28.4 ,28.3 ,28.2 ,2.3 ,1.9 ,25.1 ,24.6 ,1.49E-03,4.41E-04,1.38E-03,5.35E-04,""
2014/7/28 1:00,28.5 ,27.6 ,28.4 ,28.5 ,28.3 ,28.2 ,2.3 ,1.9 ,25.1 ,24.6 ,1.49E-03,4.49E-04,1.64E-03,5.46E-04,""
2014/7/28 2:00,28.5 ,27.6 ,28.4 ,28.5 ,28.3 ,28.3 ,2.3 ,1.9 ,25.1 ,24.6 ,1.42E-03,4.38E-04,1.81E-03,5.20E-04,""
2014/7/28 3:00,28.5 ,27.6 ,28.4 ,28.5 ,28.3 ,28.3 ,2.3 ,1.9 ,25.1 ,24.6 ,1.18E-03,4.70E-04,1.56E-03,5.36E-04,""
2014/7/28 4:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.3 ,2.3 ,1.9 ,25.1 ,24.6 ,1.19E-03,4.55E-04,1.09E-03,5.54E-04,""
2014/7/28 5:00,28.5 ,27.6 ,28.3 ,28.5 ,28.3 ,28.2 ,2.3 ,1.9 ,25.1 ,24.6 ,1.60E-03,4.36E-04,1.27E-03,5.33E-04,""
2014/7/28 6:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.0 ,24.6 ,1.08E-03,4.57E-04,1.55E-03,5.43E-04,""
2014/7/28 7:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.0 ,24.6 ,1.20E-03,4.54E-04,1.20E-03,5.63E-04,""
2014/7/28 8:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.1 ,24.6 ,1.34E-03,4.37E-04,1.23E-03,5.44E-04,""
2014/7/28 9:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.1 ,24.6 ,1.48E-03,4.33E-04,1.32E-03,5.47E-04,""
2014/7/28 10:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.1 ,24.6 ,1.14E-03,4.71E-04,-,-,""
2014/7/28 11:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.1 ,24.7 ,1.68E-03,4.29E-04,1.30E-03,5.55E-04,""
2014/7/28 12:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.2 ,24.7 ,1.70E-03,4.22E-04,1.57E-03,5.43E-04,""
2014/7/28 13:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.2 ,24.7 ,1.39E-03,4.45E-04,1.45E-03,5.62E-04,""
2014/7/28 14:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.2 ,24.7 ,1.58E-03,4.33E-04,1.93E-03,5.40E-04,""
2014/7/28 15:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.2 ,24.7 ,1.52E-03,4.51E-04,1.44E-03,5.42E-04,""
2014/7/28 16:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.2 ,24.8 ,1.31E-03,4.67E-04,1.30E-03,5.50E-04,""
2014/7/28 17:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.2 ,24.8 ,1.53E-03,4.35E-04,1.35E-03,5.53E-04,""
2014/7/28 18:00,28.5 ,27.7 ,28.4 ,28.5 ,28.4 ,28.3 ,2.3 ,1.9 ,25.2 ,24.8 ,1.63E-03,4.43E-04,1.21E-03,5.55E-04,""
2014/7/28 19:00,28.6 ,27.7 ,28.5 ,28.5 ,28.4 ,28.4 ,2.3 ,1.9 ,25.2 ,24.8 ,1.56E-03,4.57E-04,1.31E-03,5.47E-04,""
2014/7/28 20:00,28.5 ,27.7 ,28.5 ,28.5 ,28.4 ,28.4 ,2.3 ,1.9 ,25.2 ,24.8 ,1.39E-03,4.47E-04,1.26E-03,5.91E-04,""
2014/7/28 21:00,28.6 ,27.7 ,28.5 ,28.5 ,28.4 ,28.4 ,2.3 ,1.9 ,25.2 ,24.8 ,1.17E-03,4.54E-04,1.32E-03,5.42E-04,""
2014/7/28 22:00,28.6 ,27.7 ,28.5 ,28.5 ,28.4 ,28.4 ,2.3 ,1.9 ,25.2 ,24.8 ,1.51E-03,4.36E-04,9.89E-04,5.64E-04,""
2014/7/28 23:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.2 ,24.8 ,1.48E-03,4.51E-04,1.43E-03,5.59E-04,""
2014/7/29 0:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.2 ,24.7 ,1.57E-03,4.42E-04,1.36E-03,5.41E-04,""
2014/7/29 1:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.2 ,24.7 ,1.55E-03,4.46E-04,1.41E-03,5.45E-04,""
2014/7/29 2:00,28.6 ,27.7 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.2 ,24.7 ,1.27E-03,4.69E-04,1.46E-03,5.50E-04,""
2014/7/29 3:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.2 ,24.7 ,1.56E-03,4.50E-04,1.66E-03,5.38E-04,""
2014/7/29 4:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.1 ,24.7 ,1.51E-03,4.30E-04,1.25E-03,5.44E-04,""
2014/7/29 5:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.1 ,24.7 ,1.51E-03,4.45E-04,1.24E-03,5.55E-04,""
2014/7/29 6:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.1 ,24.6 ,1.70E-03,4.31E-04,1.43E-03,5.55E-04,""
2014/7/29 7:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.1 ,24.6 ,1.33E-03,4.60E-04,1.32E-03,5.68E-04,""
2014/7/29 8:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.1 ,24.7 ,1.58E-03,4.47E-04,1.24E-03,5.67E-04,""
2014/7/29 9:00,28.7 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.1 ,24.7 ,1.61E-03,4.52E-04,1.30E-03,5.43E-04,""
2014/7/29 10:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.1 ,24.7 ,1.53E-03,4.29E-04,1.48E-03,5.56E-04,""
2014/7/29 11:00,28.7 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.2 ,24.7 ,1.20E-03,4.74E-04,1.59E-03,5.30E-04,""
2014/7/29 12:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.2 ,24.7 ,1.29E-03,4.57E-04,1.50E-03,5.31E-04,""
2014/7/29 13:00,28.7 ,27.8 ,28.6 ,28.7 ,28.5 ,28.5 ,2.3 ,1.9 ,25.2 ,24.7 ,1.69E-03,4.31E-04,1.23E-03,5.46E-04,""
2014/7/29 14:00,28.6 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.2 ,24.8 ,1.38E-03,4.67E-04,1.14E-03,5.46E-04,""
2014/7/29 15:00,28.7 ,27.8 ,28.5 ,28.7 ,28.5 ,28.5 ,2.3 ,1.9 ,25.2 ,24.8 ,1.36E-03,4.47E-04,1.18E-03,5.52E-04,""
2014/7/29 16:00,28.7 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.3 ,24.8 ,1.43E-03,4.32E-04,1.18E-03,5.50E-04,""
2014/7/29 17:00,28.7 ,27.8 ,28.5 ,28.6 ,28.5 ,28.4 ,2.3 ,1.9 ,25.3 ,24.8 ,1.50E-03,4.39E-04,1.29E-03,5.52E-04,""
2014/7/29 18:00,28.7 ,27.8 ,28.5 ,28.6 ,28.5 ,28.5 ,2.3 ,1.9 ,25.3 ,24.8 ,1.73E-03,4.24E-04,1.18E-03,5.42E-04,""
2014/7/29 19:00,28.7 ,27.8 ,28.6 ,28.7 ,28.5 ,28.5 ,2.3 ,1.9 ,25.3 ,24.8 ,1.54E-03,4.39E-04,1.44E-03,5.37E-04,""
2014/7/29 20:00,28.7 ,27.9 ,28.6 ,28.7 ,28.5 ,28.5 ,2.3 ,1.9 ,25.3 ,24.8 ,1.17E-03,4.71E-04,1.75E-03,5.24E-04,""
2014/7/29 21:00,28.7 ,27.9 ,28.6 ,28.7 ,28.5 ,28.5 ,2.3 ,1.9 ,25.3 ,24.8 ,1.29E-03,4.63E-04,1.18E-03,5.58E-04,""
2014/7/29 22:00,28.7 ,27.9 ,28.6 ,28.7 ,28.5 ,28.5 ,2.3 ,1.9 ,25.2 ,24.8 ,1.14E-03,4.70E-04,1.45E-03,5.33E-04,""
2014/7/29 23:00,28.7 ,27.9 ,28.6 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.8 ,1.48E-03,4.31E-04,1.43E-03,5.35E-04,""
2014/7/30 0:00,28.7 ,27.9 ,28.6 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.8 ,1.63E-03,4.26E-04,1.59E-03,5.42E-04,""
2014/7/30 1:00,28.7 ,27.9 ,28.6 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.8 ,1.16E-03,4.59E-04,1.01E-03,5.54E-04,""
2014/7/30 2:00,28.7 ,27.9 ,28.6 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.8 ,1.55E-03,4.47E-04,1.62E-03,5.32E-04,""
2014/7/30 3:00,28.7 ,27.9 ,28.6 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.7 ,1.43E-03,4.53E-04,1.31E-03,5.45E-04,""
2014/7/30 4:00,28.7 ,27.9 ,28.6 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.7 ,1.55E-03,4.46E-04,1.22E-03,5.49E-04,""
2014/7/30 5:00,28.7 ,27.9 ,28.6 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.7 ,1.37E-03,4.35E-04,1.60E-03,5.31E-04,""
2014/7/30 6:00,28.8 ,27.9 ,28.7 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.7 ,1.73E-03,4.30E-04,1.48E-03,5.36E-04,""
2014/7/30 7:00,28.8 ,27.9 ,28.7 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.7 ,1.45E-03,4.48E-04,1.42E-03,5.35E-04,""
2014/7/30 8:00,28.8 ,27.9 ,28.7 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.7 ,1.54E-03,4.36E-04,1.30E-03,5.49E-04,""
2014/7/30 9:00,28.8 ,27.9 ,28.7 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.7 ,1.54E-03,4.40E-04,1.22E-03,5.47E-04,""
2014/7/30 10:00,28.8 ,27.9 ,28.7 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.7 ,1.13E-03,4.49E-04,1.55E-03,5.24E-04,""
2014/7/30 11:00,28.7 ,27.9 ,28.6 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.7 ,1.51E-03,4.52E-04,1.53E-03,5.24E-04,""
2014/7/30 12:00,28.8 ,27.9 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.8 ,1.56E-03,4.40E-04,1.13E-03,5.49E-04,""
2014/7/30 13:00,28.8 ,27.9 ,28.7 ,28.8 ,28.6 ,28.6 ,2.3 ,1.9 ,25.2 ,24.8 ,1.73E-03,4.26E-04,1.39E-03,5.41E-04,""
2014/7/30 14:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.8 ,1.42E-03,4.44E-04,9.89E-04,5.42E-04,""
2014/7/30 15:00,28.8 ,27.9 ,28.7 ,28.8 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.8 ,1.35E-03,4.49E-04,1.05E-03,5.56E-04,""
2014/7/30 16:00,28.8 ,27.9 ,28.7 ,28.7 ,28.6 ,28.5 ,2.3 ,1.9 ,25.2 ,24.8 ,1.56E-03,4.42E-04,1.18E-03,5.55E-04,""
2014/7/30 17:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.8 ,1.60E-03,4.20E-04,1.51E-03,5.30E-04,""
2014/7/30 18:00,28.8 ,27.9 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.8 ,1.19E-03,4.73E-04,1.66E-03,5.31E-04,""
2014/7/30 19:00,28.8 ,27.9 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.8 ,1.42E-03,4.24E-04,1.33E-03,5.66E-04,""
2014/7/30 20:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.8 ,1.38E-03,4.52E-04,1.52E-03,5.42E-04,""
2014/7/30 21:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.8 ,1.39E-03,4.40E-04,9.59E-04,5.58E-04,""
2014/7/30 22:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.8 ,1.34E-03,4.41E-04,1.11E-03,5.37E-04,""
2014/7/30 23:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.7 ,1.58E-03,4.31E-04,1.54E-03,5.41E-04,""
2014/7/31 0:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.7 ,1.21E-03,4.55E-04,1.08E-03,5.52E-04,""
2014/7/31 1:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.7 ,2.3 ,1.9 ,25.2 ,24.7 ,1.47E-03,4.66E-04,1.30E-03,5.32E-04,""
2014/7/31 2:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.2 ,24.7 ,1.68E-03,4.44E-04,1.51E-03,5.29E-04,""
2014/7/31 3:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.7 ,2.3 ,1.9 ,25.2 ,24.7 ,1.75E-03,4.31E-04,1.52E-03,5.41E-04,""
2014/7/31 4:00,28.9 ,28.0 ,28.7 ,28.8 ,28.7 ,28.7 ,2.3 ,1.9 ,25.2 ,24.7 ,1.47E-03,4.17E-04,1.63E-03,5.25E-04,""
2014/7/31 5:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.7 ,2.3 ,1.9 ,25.1 ,24.7 ,1.68E-03,4.45E-04,1.33E-03,5.38E-04,""
2014/7/31 6:00,28.8 ,28.0 ,28.7 ,28.8 ,28.7 ,28.6 ,2.3 ,1.9 ,25.1 ,24.7 ,1.31E-03,4.42E-04,1.28E-03,5.38E-04,""
2014/7/31 7:00,28.9 ,28.1 ,28.8 ,28.9 ,28.7 ,28.7 ,2.3 ,1.9 ,25.1 ,24.7 ,1.60E-03,4.26E-04,1.56E-03,5.37E-04,""
2014/7/31 8:00,28.9 ,28.1 ,28.8 ,28.9 ,28.7 ,28.7 ,2.3 ,1.9 ,25.1 ,24.7 ,1.53E-03,4.64E-04,1.48E-03,5.33E-04,""
2014/7/31 9:00,28.9 ,28.0 ,28.8 ,28.9 ,28.7 ,28.7 ,2.3 ,1.9 ,25.1 ,24.7 ,1.37E-03,4.50E-04,1.28E-03,5.31E-04,""
2014/7/31 10:00,28.9 ,28.0 ,28.8 ,28.8 ,28.7 ,28.7 ,2.3 ,1.9 ,25.2 ,24.7 ,1.28E-03,4.59E-04,1.67E-03,5.41E-04,""
2014/7/31 11:00,28.9 ,28.0 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.2 ,24.7 ,1.57E-03,4.48E-04,1.44E-03,5.36E-04,""
2014/7/31 12:00,28.9 ,28.1 ,28.8 ,28.9 ,28.7 ,28.7 ,2.3 ,1.9 ,25.2 ,24.7 ,1.63E-03,4.36E-04,1.27E-03,5.39E-04,""
2014/7/31 13:00,28.9 ,28.0 ,28.8 ,28.8 ,28.7 ,28.7 ,2.3 ,1.9 ,25.2 ,24.7 ,1.66E-03,4.22E-04,1.39E-03,5.43E-04,""
2014/7/31 14:00,28.9 ,28.1 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.2 ,24.8 ,1.54E-03,4.45E-04,1.19E-03,5.42E-04,""
2014/7/31 15:00,28.9 ,28.1 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.2 ,24.8 ,1.34E-03,4.36E-04,1.55E-03,5.29E-04,""
2014/7/31 16:00,28.9 ,28.0 ,28.8 ,28.9 ,28.7 ,28.7 ,2.3 ,1.9 ,25.3 ,24.8 ,1.31E-03,4.47E-04,1.44E-03,5.36E-04,""
2014/7/31 17:00,28.9 ,28.1 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.3 ,24.8 ,1.46E-03,4.41E-04,1.34E-03,5.40E-04,""
2014/7/31 18:00,28.9 ,28.1 ,28.8 ,28.9 ,28.7 ,28.7 ,2.3 ,1.9 ,25.3 ,24.8 ,1.64E-03,4.45E-04,1.34E-03,5.31E-04,""
2014/7/31 19:00,28.9 ,28.1 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.3 ,24.8 ,1.38E-03,4.73E-04,1.15E-03,5.51E-04,""
2014/7/31 20:00,28.9 ,28.1 ,28.8 ,28.9 ,28.7 ,28.7 ,2.3 ,1.9 ,25.3 ,24.8 ,1.36E-03,4.56E-04,1.31E-03,5.45E-04,""
2014/7/31 21:00,28.9 ,28.0 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.3 ,24.8 ,1.59E-03,4.33E-04,1.41E-03,5.34E-04,""
2014/7/31 22:00,28.9 ,28.1 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.3 ,24.8 ,1.45E-03,4.43E-04,1.27E-03,5.36E-04,""
2014/7/31 23:00,28.9 ,28.1 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.3 ,24.8 ,1.43E-03,4.34E-04,1.24E-03,5.42E-04,""
2014/8/1 0:00,29.0 ,28.1 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.3 ,24.8 ,1.49E-03,4.51E-04,1.20E-03,5.36E-04,""
2014/8/1 1:00,29.0 ,28.1 ,28.8 ,29.0 ,28.8 ,28.7 ,2.3 ,1.9 ,25.2 ,24.8 ,1.40E-03,4.38E-04,1.11E-03,5.59E-04,""
2014/8/1 2:00,28.9 ,28.1 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.2 ,24.8 ,1.47E-03,4.26E-04,1.58E-03,5.32E-04,""
2014/8/1 3:00,29.0 ,28.1 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.2 ,24.8 ,1.32E-03,4.41E-04,8.61E-04,5.60E-04,""
2014/8/1 4:00,28.9 ,28.1 ,28.8 ,28.9 ,28.8 ,28.7 ,2.3 ,1.9 ,25.2 ,24.8 ,1.26E-03,4.38E-04,1.34E-03,5.58E-04,""
2014/8/1 5:00,29.0 ,28.2 ,28.9 ,29.0 ,28.8 ,28.8 ,2.3 ,1.9 ,25.2 ,24.7 ,1.71E-03,4.44E-04,1.15E-03,5.45E-04,""
2014/8/1 6:00,29.0 ,28.1 ,28.9 ,29.0 ,28.8 ,28.8 ,2.3 ,1.9 ,25.2 ,24.7 ,1.25E-03,4.59E-04,1.32E-03,5.61E-04,""
2014/8/1 7:00,29.0 ,28.2 ,28.9 ,29.0 ,28.8 ,28.8 ,2.3 ,1.9 ,25.2 ,24.7 ,1.25E-03,4.51E-04,1.17E-03,5.64E-04,""
2014/8/1 8:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.3 ,1.9 ,25.2 ,24.7 ,1.66E-03,4.51E-04,1.55E-03,5.37E-04,""
2014/8/1 9:00,29.0 ,28.1 ,28.9 ,29.0 ,28.8 ,28.8 ,2.3 ,1.9 ,25.2 ,24.7 ,1.86E-03,4.32E-04,1.46E-03,5.46E-04,""
2014/8/1 10:00,29.0 ,28.1 ,28.9 ,29.0 ,28.9 ,28.8 ,2.3 ,1.9 ,25.2 ,24.7 ,1.78E-03,4.45E-04,1.00E-03,5.66E-04,""
2014/8/1 11:00,29.0 ,28.1 ,28.9 ,28.9 ,28.8 ,28.8 ,2.3 ,1.9 ,25.2 ,24.8 ,1.58E-03,4.35E-04,1.43E-03,5.40E-04,""
2014/8/1 12:00,29.0 ,28.1 ,28.9 ,29.0 ,28.8 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.52E-03,4.44E-04,1.21E-03,5.49E-04,""
2014/8/1 13:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.64E-03,4.39E-04,1.35E-03,5.46E-04,""
2014/8/1 14:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.63E-03,4.26E-04,1.32E-03,5.27E-04,""
2014/8/1 15:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.67E-03,4.39E-04,1.55E-03,5.38E-04,""
2014/8/1 16:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.42E-03,4.38E-04,1.31E-03,5.47E-04,""
2014/8/1 17:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.62E-03,4.55E-04,1.32E-03,5.50E-04,""
2014/8/1 18:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.13E-03,4.49E-04,1.39E-03,5.26E-04,""
2014/8/1 19:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.80E-03,4.20E-04,1.57E-03,5.33E-04,""
2014/8/1 20:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.63E-03,4.40E-04,1.49E-03,5.41E-04,""
2014/8/1 21:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.36E-03,4.52E-04,1.39E-03,5.35E-04,""
2014/8/1 22:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.7 ,1.55E-03,4.59E-04,1.36E-03,5.28E-04,""
2014/8/1 23:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.7 ,1.22E-03,4.52E-04,1.48E-03,5.42E-04,""
2014/8/2 0:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.7 ,1.71E-03,4.39E-04,1.27E-03,5.35E-04,""
2014/8/2 1:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.7 ,1.48E-03,4.22E-04,1.71E-03,5.20E-04,""
2014/8/2 2:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.7 ,1.50E-03,4.23E-04,1.22E-03,5.46E-04,""
2014/8/2 3:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.7 ,1.45E-03,4.34E-04,1.33E-03,5.37E-04,""
2014/8/2 4:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.7 ,1.78E-03,4.36E-04,1.62E-03,5.42E-04,""
2014/8/2 5:00,29.1 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.1 ,24.7 ,1.25E-03,4.31E-04,1.40E-03,5.34E-04,""
2014/8/2 6:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.1 ,24.7 ,1.29E-03,4.47E-04,1.15E-03,5.53E-04,""
2014/8/2 7:00,29.1 ,28.2 ,29.0 ,29.1 ,28.9 ,28.9 ,2.4 ,2.0 ,25.1 ,24.7 ,1.48E-03,4.64E-04,1.16E-03,5.57E-04,""
2014/8/2 8:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.7 ,1.57E-03,4.41E-04,1.55E-03,5.32E-04,""
2014/8/2 9:00,29.0 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.7 ,1.37E-03,4.35E-04,1.32E-03,5.42E-04,""
2014/8/2 10:00,29.1 ,28.2 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,25.2 ,24.7 ,1.46E-03,4.48E-04,1.30E-03,5.52E-04,""
2014/8/2 11:00,29.1 ,28.2 ,29.0 ,29.1 ,28.9 ,28.9 ,2.4 ,2.0 ,25.2 ,24.7 ,1.38E-03,4.51E-04,1.34E-03,5.39E-04,""
2014/8/2 12:00,29.1 ,28.2 ,29.0 ,29.1 ,28.9 ,28.9 ,2.4 ,2.0 ,25.2 ,24.8 ,1.51E-03,4.38E-04,1.60E-03,5.44E-04,""
2014/8/2 13:00,29.1 ,28.2 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,2.0 ,25.2 ,24.8 ,1.39E-03,4.56E-04,1.50E-03,5.40E-04,""
2014/8/2 14:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.4 ,2.0 ,25.2 ,24.8 ,1.74E-03,4.33E-04,1.61E-03,5.49E-04,""
2014/8/2 15:00,29.1 ,28.2 ,29.0 ,29.0 ,28.9 ,28.8 ,2.4 ,2.0 ,25.2 ,24.8 ,1.40E-03,4.52E-04,1.34E-03,5.34E-04,""
2014/8/2 16:00,29.1 ,28.2 ,29.0 ,29.1 ,29.0 ,28.9 ,2.4 ,2.0 ,25.3 ,24.8 ,1.65E-03,4.34E-04,8.36E-04,5.66E-04,""
2014/8/2 17:00,29.1 ,28.2 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,2.0 ,25.2 ,24.8 ,1.77E-03,4.39E-04,1.18E-03,5.55E-04,""
2014/8/2 18:00,29.1 ,28.2 ,29.0 ,29.1 ,28.9 ,28.9 ,2.4 ,2.0 ,25.2 ,24.8 ,1.30E-03,4.59E-04,1.34E-03,5.35E-04,""
2014/8/2 19:00,29.1 ,28.3 ,29.0 ,29.1 ,28.9 ,28.9 ,2.5 ,2.0 ,25.2 ,24.8 ,1.50E-03,4.23E-04,1.39E-03,5.54E-04,""
2014/8/2 20:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.2 ,24.8 ,1.35E-03,4.45E-04,1.33E-03,5.59E-04,""
2014/8/2 21:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.1 ,25.2 ,24.8 ,1.31E-03,4.57E-04,1.45E-03,5.41E-04,""
2014/8/2 22:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.2 ,24.8 ,1.50E-03,4.31E-04,1.18E-03,5.53E-04,""
2014/8/2 23:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.1 ,25.2 ,24.8 ,1.50E-03,4.46E-04,1.39E-03,5.44E-04,""
2014/8/3 0:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.4 ,2.0 ,25.2 ,24.8 ,1.49E-03,4.28E-04,1.56E-03,5.41E-04,""
2014/8/3 1:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.4 ,2.0 ,25.2 ,24.8 ,1.72E-03,4.31E-04,1.46E-03,5.43E-04,""
2014/8/3 2:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.2 ,24.8 ,1.46E-03,4.33E-04,1.26E-03,5.48E-04,""
2014/8/3 3:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.4 ,2.0 ,25.2 ,24.7 ,1.42E-03,4.33E-04,1.34E-03,5.48E-04,""
2014/8/3 4:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.2 ,24.7 ,1.52E-03,4.45E-04,1.18E-03,5.43E-04,""
2014/8/3 5:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.2 ,24.7 ,1.28E-03,4.44E-04,1.29E-03,5.60E-04,""
2014/8/3 6:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.2 ,24.7 ,1.27E-03,4.54E-04,1.41E-03,5.36E-04,""
2014/8/3 7:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.2 ,24.7 ,1.57E-03,4.31E-04,1.47E-03,5.52E-04,""
2014/8/3 8:00,29.2 ,28.3 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.52E-03,4.24E-04,1.23E-03,5.33E-04,""
2014/8/3 9:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.2 ,24.8 ,1.57E-03,4.26E-04,1.40E-03,5.57E-04,""
2014/8/3 10:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.2 ,24.8 ,1.33E-03,4.55E-04,1.31E-03,5.58E-04,""
2014/8/3 11:00,29.2 ,28.3 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,25.3 ,24.8 ,1.24E-03,4.49E-04,1.26E-03,5.63E-04,""
2014/8/3 12:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.3 ,24.8 ,1.54E-03,4.46E-04,1.16E-03,5.27E-04,""
2014/8/3 13:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,25.3 ,24.8 ,1.79E-03,4.37E-04,1.50E-03,5.23E-04,""
2014/8/3 14:00,29.2 ,28.4 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,25.3 ,24.8 ,1.75E-03,4.36E-04,1.21E-03,5.41E-04,""
2014/8/3 15:00,29.1 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.1 ,25.3 ,24.8 ,1.69E-03,4.35E-04,1.52E-03,5.49E-04,""
2014/8/3 16:00,29.2 ,28.3 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.1 ,25.3 ,24.8 ,1.58E-03,4.46E-04,1.33E-03,5.50E-04,""
2014/8/3 17:00,29.2 ,28.3 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,25.3 ,24.8 ,1.55E-03,4.26E-04,1.46E-03,5.35E-04,""
2014/8/3 18:00,29.2 ,28.3 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.1 ,25.3 ,24.9 ,1.40E-03,4.50E-04,1.63E-03,5.43E-04,""
2014/8/3 19:00,29.2 ,28.3 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,25.3 ,24.8 ,1.51E-03,4.48E-04,1.31E-03,5.50E-04,""
2014/8/3 20:00,29.2 ,28.3 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.1 ,25.3 ,24.8 ,1.50E-03,4.48E-04,1.57E-03,5.39E-04,""
2014/8/3 21:00,29.2 ,28.3 ,29.1 ,29.2 ,29.0 ,29.0 ,2.4 ,2.0 ,25.3 ,24.8 ,1.21E-03,4.57E-04,1.29E-03,5.39E-04,""
2014/8/3 22:00,29.2 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.1 ,25.3 ,24.8 ,1.61E-03,4.49E-04,1.37E-03,5.45E-04,""
2014/8/3 23:00,29.2 ,28.4 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.1 ,25.3 ,24.8 ,1.38E-03,4.60E-04,1.40E-03,5.57E-04,""
2014/8/4 0:00,29.2 ,28.3 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.1 ,25.3 ,24.8 ,1.65E-03,4.39E-04,1.27E-03,5.35E-04,""
2014/8/4 1:00,29.2 ,28.4 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,25.2 ,24.8 ,1.34E-03,4.40E-04,1.74E-03,5.14E-04,""
2014/8/4 2:00,29.2 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,25.2 ,24.8 ,1.81E-03,4.36E-04,1.01E-03,5.70E-04,""
2014/8/4 3:00,29.3 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,25.2 ,24.8 ,1.69E-03,4.44E-04,1.25E-03,5.46E-04,""
2014/8/4 4:00,29.3 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,25.2 ,24.7 ,1.37E-03,4.38E-04,1.16E-03,5.42E-04,""
2014/8/4 5:00,29.2 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.45E-03,4.47E-04,8.83E-04,5.55E-04,""
2014/8/4 6:00,29.3 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.28E-03,4.38E-04,7.67E-04,5.47E-04,""
2014/8/4 7:00,29.2 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,25.2 ,24.7 ,1.33E-03,4.52E-04,1.21E-03,5.24E-04,""
2014/8/4 8:00,29.3 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.39E-03,4.39E-04,1.22E-03,5.42E-04,""
2014/8/4 9:00,29.3 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,25.2 ,24.8 ,1.52E-03,4.33E-04,1.27E-03,5.54E-04,""
2014/8/4 10:00,29.3 ,28.4 ,29.1 ,29.3 ,29.1 ,29.0 ,2.5 ,2.1 ,25.2 ,24.8 ,1.49E-03,4.38E-04,1.22E-03,5.45E-04,""
2014/8/4 11:00,29.3 ,28.4 ,29.1 ,29.3 ,29.1 ,29.0 ,2.5 ,2.0 ,25.3 ,24.8 ,1.76E-03,4.36E-04,1.21E-03,5.55E-04,""
2014/8/4 12:00,29.3 ,28.5 ,29.1 ,29.3 ,29.1 ,29.0 ,2.5 ,2.1 ,25.3 ,24.8 ,1.43E-03,4.59E-04,1.06E-03,5.35E-04,""
2014/8/4 13:00,29.3 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.1 ,25.3 ,24.8 ,1.96E-03,4.24E-04,1.18E-03,5.39E-04,""
2014/8/4 14:00,29.3 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.1 ,25.3 ,24.8 ,1.79E-03,4.37E-04,1.34E-03,5.38E-04,""
2014/8/4 15:00,29.3 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.1 ,25.3 ,24.9 ,1.31E-03,4.43E-04,1.59E-03,5.30E-04,""
2014/8/4 16:00,29.3 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.1 ,25.3 ,24.9 ,1.35E-03,4.37E-04,1.44E-03,5.46E-04,""
2014/8/4 17:00,29.3 ,28.4 ,29.2 ,29.3 ,29.1 ,29.0 ,2.5 ,2.0 ,25.3 ,24.9 ,1.34E-03,4.50E-04,1.12E-03,5.49E-04,""
2014/8/4 18:00,29.3 ,28.4 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.1 ,25.3 ,24.9 ,1.56E-03,4.41E-04,1.27E-03,5.50E-04,""
2014/8/4 19:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.0 ,2.5 ,2.0 ,25.3 ,24.9 ,1.27E-03,4.60E-04,1.14E-03,5.40E-04,""
2014/8/4 20:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.0 ,2.5 ,2.0 ,25.3 ,24.9 ,1.18E-03,4.56E-04,1.16E-03,5.50E-04,""
2014/8/4 21:00,29.3 ,28.4 ,29.2 ,29.3 ,29.1 ,29.0 ,2.5 ,2.1 ,25.3 ,24.9 ,1.38E-03,4.36E-04,1.50E-03,5.26E-04,""
2014/8/4 22:00,29.3 ,28.5 ,29.1 ,29.3 ,29.1 ,29.0 ,2.5 ,2.1 ,25.3 ,24.9 ,1.28E-03,4.62E-04,1.31E-03,5.36E-04,""
2014/8/4 23:00,29.3 ,28.4 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.1 ,25.3 ,24.9 ,1.43E-03,4.45E-04,1.10E-03,5.60E-04,""
2014/8/5 0:00,29.3 ,28.4 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.1 ,25.3 ,24.9 ,1.75E-03,4.24E-04,1.11E-03,5.47E-04,""
2014/8/5 1:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,25.3 ,24.9 ,1.13E-03,4.52E-04,1.32E-03,5.34E-04,""
2014/8/5 2:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.0 ,2.5 ,2.0 ,25.3 ,24.9 ,1.59E-03,4.33E-04,9.58E-04,5.56E-04,""
2014/8/5 3:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,25.3 ,24.9 ,1.46E-03,4.44E-04,1.39E-03,5.20E-04,""
2014/8/5 4:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.1 ,25.3 ,24.8 ,1.32E-03,4.66E-04,1.35E-03,5.43E-04,""
2014/8/5 5:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,25.3 ,24.9 ,1.49E-03,4.44E-04,1.11E-03,5.59E-04,""
2014/8/5 6:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.1 ,25.3 ,24.9 ,1.13E-03,4.70E-04,1.70E-03,5.24E-04,""
2014/8/5 7:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,25.3 ,24.9 ,1.33E-03,4.45E-04,1.50E-03,5.47E-04,""
2014/8/5 8:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,25.3 ,24.9 ,1.50E-03,4.27E-04,1.04E-03,5.74E-04,""
2014/8/5 9:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.1 ,25.3 ,24.9 ,1.33E-03,4.35E-04,1.28E-03,5.39E-04,""
2014/8/5 10:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.1 ,25.4 ,24.9 ,1.47E-03,4.46E-04,1.13E-03,5.59E-04,""
2014/8/5 11:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,25.4 ,24.9 ,1.55E-03,4.52E-04,1.39E-03,5.48E-04,""
2014/8/5 12:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.44E-03,4.56E-04,9.24E-04,5.65E-04,""
2014/8/5 13:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.15E-03,4.52E-04,1.36E-03,5.58E-04,""
2014/8/5 14:00,29.4 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.1 ,25.5 ,25.0 ,1.28E-03,4.45E-04,1.59E-03,5.25E-04,""
2014/8/5 15:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,25.5 ,25.0 ,1.40E-03,4.37E-04,1.35E-03,5.42E-04,""
2014/8/5 16:00,29.3 ,28.5 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.0 ,1.31E-03,4.76E-04,1.27E-03,5.47E-04,""
2014/8/5 17:00,29.4 ,28.5 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.0 ,1.44E-03,4.68E-04,1.27E-03,5.37E-04,""
2014/8/5 18:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.28E-03,5.09E-04,1.25E-03,5.44E-04,""
2014/8/5 19:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.58E-03,4.67E-04,9.38E-04,5.98E-04,""
2014/8/5 20:00,29.4 ,28.5 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.46E-03,4.68E-04,1.08E-03,5.57E-04,""
2014/8/5 21:00,29.3 ,28.5 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.62E-03,4.81E-04,1.21E-03,5.35E-04,""
2014/8/5 22:00,29.3 ,28.5 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,2.00E-03,4.58E-04,1.41E-03,5.35E-04,""
2014/8/5 23:00,29.3 ,28.5 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.64E-03,4.66E-04,1.29E-03,5.94E-04,""
2014/8/6 0:00,29.4 ,28.5 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.56E-03,4.72E-04,1.43E-03,5.50E-04,""
2014/8/6 1:00,29.4 ,28.5 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.52E-03,4.75E-04,1.29E-03,5.52E-04,""
2014/8/6 2:00,29.4 ,28.5 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.35E-03,4.81E-04,1.52E-03,5.34E-04,""
2014/8/6 3:00,29.4 ,28.5 ,29.3 ,29.4 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.77E-03,4.49E-04,2.03E-03,5.35E-04,""
2014/8/6 4:00,29.4 ,28.5 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.48E-03,4.85E-04,1.63E-03,5.25E-04,""
2014/8/6 5:00,29.4 ,28.5 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,25.5 ,25.1 ,1.13E-03,4.89E-04,1.09E-03,5.67E-04,""
2014/8/6 6:00,29.4 ,28.5 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,25.5 ,25.1 ,1.40E-03,4.73E-04,1.35E-03,5.25E-04,""
2014/8/6 7:00,29.4 ,28.5 ,29.3 ,29.4 ,29.2 ,29.1 ,2.5 ,2.0 ,25.5 ,25.1 ,1.55E-03,4.85E-04,1.19E-03,5.51E-04,""
2014/8/6 8:00,29.4 ,28.5 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,25.6 ,25.1 ,1.35E-03,4.71E-04,1.27E-03,5.59E-04,""
2014/8/6 9:00,29.4 ,28.5 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,25.6 ,25.1 ,1.63E-03,4.70E-04,1.17E-03,5.57E-04,""
2014/8/6 10:00,29.4 ,28.6 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,25.6 ,25.1 ,1.49E-03,4.70E-04,1.43E-03,5.56E-04,""
2014/8/6 11:00,29.4 ,28.6 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,25.6 ,25.2 ,1.25E-03,4.80E-04,1.29E-03,5.51E-04,""
2014/8/6 12:00,29.4 ,28.6 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,25.6 ,25.2 ,1.29E-03,4.55E-04,9.18E-04,5.54E-04,""
2014/8/6 13:00,29.4 ,28.6 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,25.7 ,25.2 ,1.83E-03,4.34E-04,1.15E-03,5.38E-04,""
2014/8/6 14:00,29.4 ,28.6 ,29.2 ,29.4 ,29.2 ,29.1 ,2.5 ,2.0 ,25.7 ,25.2 ,1.40E-03,4.47E-04,1.27E-03,5.18E-04,""
2014/8/6 15:00,29.4 ,28.6 ,29.3 ,29.4 ,29.2 ,29.1 ,2.5 ,2.0 ,25.7 ,25.2 ,1.32E-03,4.57E-04,1.46E-03,5.24E-04,""
2014/8/6 16:00,29.4 ,28.5 ,29.3 ,29.4 ,29.2 ,29.1 ,2.5 ,2.0 ,25.7 ,25.3 ,1.31E-03,4.51E-04,1.48E-03,5.39E-04,""
2014/8/6 17:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.29E-03,4.71E-04,1.45E-03,5.25E-04,""
2014/8/6 18:00,29.4 ,28.6 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.70E-03,4.45E-04,1.36E-03,5.41E-04,""
2014/8/6 19:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.47E-03,4.48E-04,1.61E-03,5.36E-04,""
2014/8/6 20:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.64E-03,4.47E-04,1.45E-03,5.43E-04,""
2014/8/6 21:00,29.4 ,28.6 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.66E-03,4.36E-04,1.69E-03,5.40E-04,""
2014/8/6 22:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.46E-03,4.60E-04,1.25E-03,5.49E-04,""
2014/8/6 23:00,29.4 ,28.5 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.41E-03,4.51E-04,1.19E-03,5.45E-04,""
2014/8/7 0:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.4 ,2.0 ,25.7 ,25.3 ,1.52E-03,4.51E-04,1.48E-03,5.47E-04,""
2014/8/7 1:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.74E-03,4.41E-04,1.13E-03,5.49E-04,""
2014/8/7 2:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.59E-03,4.56E-04,1.27E-03,5.37E-04,""
2014/8/7 3:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.2 ,1.79E-03,4.42E-04,1.68E-03,5.37E-04,""
2014/8/7 4:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.2 ,1.43E-03,4.76E-04,1.35E-03,5.39E-04,""
2014/8/7 5:00,29.5 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.2 ,1.88E-03,4.61E-04,1.23E-03,5.37E-04,""
2014/8/7 6:00,29.5 ,28.7 ,29.4 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.2 ,1.44E-03,4.65E-04,1.83E-03,5.28E-04,""
2014/8/7 7:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.2 ,1.49E-03,4.59E-04,1.59E-03,5.42E-04,""
2014/8/7 8:00,29.5 ,28.6 ,29.4 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.2 ,1.50E-03,4.63E-04,1.24E-03,5.62E-04,""
2014/8/7 9:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.54E-03,4.60E-04,1.51E-03,5.31E-04,""
2014/8/7 10:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.7 ,25.3 ,1.55E-03,4.52E-04,1.37E-03,5.34E-04,""
2014/8/7 11:00,29.5 ,28.7 ,29.4 ,29.5 ,29.3 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.79E-03,4.62E-04,9.09E-04,5.41E-04,""
2014/8/7 12:00,29.5 ,28.7 ,29.4 ,29.5 ,29.3 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.31E-03,4.74E-04,1.29E-03,5.46E-04,""
2014/8/7 13:00,29.5 ,28.7 ,29.4 ,29.5 ,29.3 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.39E-03,4.54E-04,1.36E-03,5.35E-04,""
2014/8/7 14:00,29.5 ,28.7 ,29.4 ,29.5 ,29.3 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.62E-03,4.64E-04,1.23E-03,5.52E-04,""
2014/8/7 15:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.8 ,25.4 ,1.64E-03,4.50E-04,1.34E-03,5.35E-04,""
2014/8/7 16:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.8 ,25.4 ,1.25E-03,4.67E-04,1.69E-03,5.29E-04,""
2014/8/7 17:00,29.4 ,28.5 ,29.3 ,29.4 ,29.3 ,29.2 ,2.4 ,2.0 ,25.8 ,25.4 ,1.57E-03,4.56E-04,1.26E-03,5.61E-04,""
2014/8/7 18:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.8 ,25.4 ,1.24E-03,4.73E-04,1.34E-03,5.37E-04,""
2014/8/7 19:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.8 ,25.4 ,1.25E-03,4.52E-04,1.35E-03,5.43E-04,""
2014/8/7 20:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.8 ,25.4 ,1.53E-03,4.63E-04,9.92E-04,5.62E-04,""
2014/8/7 21:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,25.8 ,25.4 ,1.13E-03,4.47E-04,1.61E-03,5.32E-04,""
2014/8/7 22:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.3 ,2.4 ,2.0 ,25.8 ,25.4 ,1.34E-03,4.34E-04,1.52E-03,5.37E-04,""
2014/8/7 23:00,29.4 ,28.6 ,29.3 ,29.4 ,29.3 ,29.3 ,2.5 ,2.0 ,25.8 ,25.4 ,1.48E-03,4.49E-04,1.28E-03,5.46E-04,""
2014/8/8 0:00,29.5 ,28.6 ,29.4 ,29.4 ,29.3 ,29.3 ,2.5 ,2.0 ,25.8 ,25.4 ,1.29E-03,4.62E-04,1.27E-03,5.54E-04,""
2014/8/8 1:00,29.5 ,28.6 ,29.4 ,29.5 ,29.4 ,29.3 ,2.4 ,2.0 ,25.8 ,25.3 ,1.51E-03,4.51E-04,1.46E-03,5.43E-04,""
2014/8/8 2:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.70E-03,4.39E-04,1.50E-03,5.30E-04,""
2014/8/8 3:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.65E-03,4.64E-04,1.33E-03,5.44E-04,""
2014/8/8 4:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.25E-03,4.74E-04,1.65E-03,5.36E-04,""
2014/8/8 5:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.4 ,2.0 ,25.8 ,25.3 ,1.45E-03,4.60E-04,1.43E-03,5.32E-04,""
2014/8/8 6:00,29.5 ,28.6 ,29.4 ,29.4 ,29.3 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.59E-03,4.75E-04,1.51E-03,5.45E-04,""
2014/8/8 7:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.42E-03,4.42E-04,1.49E-03,5.41E-04,""
2014/8/8 8:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.4 ,2.0 ,25.8 ,25.3 ,1.56E-03,4.34E-04,1.42E-03,5.60E-04,""
2014/8/8 9:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.48E-03,4.75E-04,1.48E-03,5.54E-04,""
2014/8/8 10:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.90E-03,4.38E-04,1.28E-03,5.32E-04,""
2014/8/8 11:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.4 ,2.0 ,25.8 ,25.3 ,1.39E-03,4.82E-04,1.55E-03,5.38E-04,""
2014/8/8 12:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.66E-03,4.74E-04,1.30E-03,5.51E-04,""
2014/8/8 13:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.4 ,1.17E-03,4.91E-04,1.48E-03,5.38E-04,""
2014/8/8 14:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.4 ,1.59E-03,4.84E-04,1.18E-03,5.63E-04,""
2014/8/8 15:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.4 ,1.53E-03,4.91E-04,1.42E-03,5.20E-04,""
2014/8/8 16:00,29.5 ,28.7 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.4 ,1.79E-03,4.74E-04,1.29E-03,5.37E-04,""
2014/8/8 17:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.4 ,1.58E-03,5.08E-04,1.00E-03,5.57E-04,""
2014/8/8 18:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.3 ,2.4 ,2.0 ,25.8 ,25.4 ,1.65E-03,4.78E-04,1.45E-03,5.33E-04,""
2014/8/8 19:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.4 ,2.4 ,2.0 ,25.8 ,25.4 ,1.64E-03,5.00E-04,1.86E-03,5.26E-04,""
2014/8/8 20:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,25.8 ,25.4 ,1.50E-03,5.02E-04,1.36E-03,5.44E-04,""
2014/8/8 21:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,25.8 ,25.4 ,1.59E-03,4.83E-04,1.58E-03,5.26E-04,""
2014/8/8 22:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,25.8 ,25.4 ,1.57E-03,4.88E-04,1.13E-03,5.56E-04,""
2014/8/8 23:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.3 ,2.5 ,2.0 ,25.8 ,25.3 ,1.20E-03,4.83E-04,1.37E-03,5.49E-04,""
2014/8/9 0:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,25.8 ,25.3 ,1.61E-03,4.88E-04,1.50E-03,5.41E-04,""
2014/8/9 1:00,29.6 ,28.7 ,29.5 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,25.8 ,25.3 ,1.80E-03,4.67E-04,1.61E-03,5.26E-04,""
2014/8/9 2:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,25.8 ,25.3 ,1.60E-03,4.86E-04,1.49E-03,5.30E-04,""
2014/8/9 3:00,29.6 ,28.7 ,29.5 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,25.8 ,25.3 ,1.47E-03,4.87E-04,1.30E-03,5.40E-04,""
2014/8/9 4:00,29.6 ,28.7 ,29.5 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,25.7 ,25.3 ,1.68E-03,4.78E-04,1.59E-03,5.30E-04,""
2014/8/9 5:00,29.6 ,28.7 ,29.5 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,25.7 ,25.3 ,1.51E-03,4.70E-04,1.56E-03,5.53E-04,""
2014/8/9 6:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.7 ,25.3 ,1.58E-03,4.66E-04,1.31E-03,5.56E-04,""
2014/8/9 7:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,25.7 ,25.2 ,1.30E-03,4.91E-04,1.09E-03,5.38E-04,""
2014/8/9 8:00,29.6 ,28.7 ,29.4 ,29.6 ,29.4 ,29.4 ,2.4 ,2.0 ,25.7 ,25.2 ,1.49E-03,4.55E-04,1.57E-03,5.28E-04,""
2014/8/9 9:00,29.6 ,28.7 ,29.5 ,29.6 ,29.4 ,29.4 ,2.4 ,2.0 ,25.7 ,25.2 ,1.29E-03,4.70E-04,1.26E-03,5.58E-04,""
2014/8/9 10:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.7 ,25.2 ,1.43E-03,4.65E-04,1.25E-03,5.49E-04,""
2014/8/9 11:00,29.6 ,28.8 ,29.5 ,29.6 ,29.4 ,29.4 ,2.4 ,2.0 ,25.7 ,25.2 ,1.34E-03,4.44E-04,1.52E-03,5.49E-04,""
2014/8/9 12:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.7 ,25.2 ,1.51E-03,4.68E-04,1.45E-03,5.50E-04,""
2014/8/9 13:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.7 ,25.2 ,1.36E-03,4.31E-04,1.07E-03,5.70E-04,""
2014/8/9 14:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.7 ,25.2 ,1.40E-03,4.50E-04,1.48E-03,5.39E-04,""
2014/8/9 15:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.7 ,25.2 ,1.53E-03,4.71E-04,1.46E-03,5.43E-04,""
2014/8/9 16:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.7 ,25.2 ,1.50E-03,4.56E-04,1.46E-03,5.32E-04,""
2014/8/9 17:00,29.6 ,28.7 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.7 ,25.2 ,1.74E-03,4.57E-04,1.52E-03,5.34E-04,""
