,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/8/9 18:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.6 ,25.2 ,1.36E-03,4.60E-04,1.45E-03,5.43E-04,""
2014/8/9 19:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.6 ,25.2 ,1.47E-03,4.59E-04,1.58E-03,5.43E-04,""
2014/8/9 20:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.6 ,25.2 ,1.69E-03,4.43E-04,8.21E-04,5.54E-04,""
2014/8/9 21:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.6 ,25.1 ,1.78E-03,4.54E-04,1.34E-03,5.36E-04,""
2014/8/9 22:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.6 ,25.1 ,1.82E-03,4.51E-04,1.65E-03,5.29E-04,""
2014/8/9 23:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.6 ,25.1 ,1.55E-03,4.55E-04,1.35E-03,5.34E-04,""
2014/8/10 0:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.6 ,25.1 ,1.38E-03,4.58E-04,1.49E-03,5.48E-04,""
2014/8/10 1:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.6 ,25.1 ,1.48E-03,4.35E-04,1.25E-03,5.42E-04,""
2014/8/10 2:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.5 ,25.1 ,1.48E-03,4.42E-04,1.13E-03,5.55E-04,""
2014/8/10 3:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.5 ,25.1 ,1.29E-03,4.63E-04,1.50E-03,4.77E-04,""
2014/8/10 4:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.5 ,25.0 ,1.70E-03,4.28E-04,1.49E-03,5.71E-04,""
2014/8/10 5:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.5 ,25.0 ,1.28E-03,4.52E-04,1.40E-03,5.35E-04,""
2014/8/10 6:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.5 ,25.0 ,1.60E-03,4.53E-04,1.37E-03,5.45E-04,""
2014/8/10 7:00,29.7 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.5 ,25.0 ,1.54E-03,4.44E-04,1.09E-03,5.46E-04,""
2014/8/10 8:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.4 ,25.0 ,1.57E-03,4.63E-04,7.47E-04,5.62E-04,""
2014/8/10 9:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.4 ,25.0 ,1.42E-03,4.51E-04,1.26E-03,5.45E-04,""
2014/8/10 10:00,29.7 ,28.8 ,29.6 ,29.7 ,29.5 ,29.4 ,2.4 ,2.0 ,25.4 ,25.0 ,1.45E-03,4.45E-04,1.51E-03,5.47E-04,""
2014/8/10 11:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.4 ,25.0 ,1.43E-03,4.37E-04,1.55E-03,5.47E-04,""
2014/8/10 12:00,29.7 ,28.8 ,29.6 ,29.7 ,29.5 ,29.5 ,2.4 ,2.0 ,25.4 ,24.9 ,1.56E-03,3.97E-04,1.96E-03,5.23E-04,""
2014/8/10 13:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.67E-03,4.47E-04,1.22E-03,5.59E-04,""
2014/8/10 14:00,29.7 ,28.8 ,29.6 ,29.7 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.51E-03,4.44E-04,1.32E-03,5.53E-04,""
2014/8/10 15:00,29.7 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.56E-03,4.64E-04,1.73E-03,5.35E-04,""
2014/8/10 16:00,29.7 ,28.8 ,29.6 ,29.7 ,29.5 ,29.5 ,2.5 ,2.0 ,25.4 ,24.9 ,1.61E-03,4.44E-04,1.40E-03,5.40E-04,""
2014/8/10 17:00,29.7 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.55E-03,4.48E-04,1.45E-03,5.50E-04,""
2014/8/10 18:00,29.7 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.43E-03,4.73E-04,1.19E-03,5.34E-04,""
2014/8/10 19:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.81E-03,4.70E-04,1.09E-03,5.48E-04,""
2014/8/10 20:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.51E-03,4.73E-04,1.04E-03,5.38E-04,""
2014/8/10 21:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.26E-03,4.88E-04,1.26E-03,5.47E-04,""
2014/8/10 22:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.44E-03,4.69E-04,1.02E-03,5.62E-04,""
2014/8/10 23:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.72E-03,4.43E-04,1.25E-03,5.60E-04,""
2014/8/11 0:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,25.4 ,24.9 ,1.47E-03,4.49E-04,1.78E-03,5.14E-04,""
2014/8/11 1:00,29.6 ,28.8 ,29.5 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.4 ,24.9 ,1.83E-03,4.51E-04,1.24E-03,5.81E-04,""
2014/8/11 2:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.4 ,24.9 ,1.48E-03,4.58E-04,1.28E-03,5.45E-04,""
2014/8/11 3:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.3 ,24.9 ,1.54E-03,4.39E-04,1.13E-03,5.53E-04,""
2014/8/11 4:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.3 ,24.9 ,1.51E-03,4.60E-04,1.11E-03,5.47E-04,""
2014/8/11 5:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.3 ,24.9 ,1.63E-03,4.75E-04,1.31E-03,5.52E-04,""
2014/8/11 6:00,29.6 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.3 ,24.9 ,1.68E-03,4.53E-04,1.41E-03,5.51E-04,""
2014/8/11 7:00,29.7 ,28.8 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.3 ,24.9 ,1.25E-03,4.69E-04,1.24E-03,5.38E-04,""
2014/8/11 8:00,29.7 ,28.8 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.3 ,24.9 ,1.22E-03,4.64E-04,1.29E-03,5.20E-04,""
2014/8/11 9:00,29.7 ,28.8 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.3 ,24.9 ,1.63E-03,4.44E-04,1.45E-03,5.41E-04,""
2014/8/11 10:00,29.7 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.4 ,24.9 ,1.41E-03,4.64E-04,1.56E-03,5.29E-04,""
2014/8/11 11:00,29.7 ,28.8 ,29.6 ,29.6 ,29.5 ,29.4 ,2.4 ,2.0 ,25.4 ,24.9 ,1.86E-03,4.45E-04,1.10E-03,5.44E-04,""
2014/8/11 12:00,29.7 ,28.8 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.4 ,24.9 ,1.48E-03,4.54E-04,1.38E-03,5.45E-04,""
2014/8/11 13:00,29.7 ,28.8 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.4 ,25.0 ,1.44E-03,4.53E-04,1.46E-03,5.35E-04,""
2014/8/11 14:00,29.7 ,28.8 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.4 ,25.0 ,1.41E-03,4.44E-04,1.17E-03,5.61E-04,""
2014/8/11 15:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.4 ,25.0 ,1.26E-03,4.35E-04,1.70E-03,5.33E-04,""
2014/8/11 16:00,29.7 ,28.8 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.4 ,25.0 ,1.69E-03,4.32E-04,1.30E-03,5.44E-04,""
2014/8/11 17:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.4 ,25.0 ,1.54E-03,4.57E-04,1.49E-03,5.40E-04,""
2014/8/11 18:00,29.7 ,28.8 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.4 ,25.0 ,1.39E-03,4.66E-04,1.22E-03,5.63E-04,""
2014/8/11 19:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.4 ,25.0 ,1.69E-03,4.61E-04,9.48E-04,5.57E-04,""
2014/8/11 20:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.4 ,25.0 ,1.61E-03,4.01E-04,1.59E-03,5.43E-04,""
2014/8/11 21:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.4 ,25.0 ,1.48E-03,4.32E-04,1.58E-03,5.39E-04,""
2014/8/11 22:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.1 ,25.5 ,25.0 ,1.34E-03,4.57E-04,1.27E-03,5.39E-04,""
2014/8/11 23:00,29.7 ,28.8 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.42E-03,4.45E-04,1.50E-03,5.37E-04,""
2014/8/12 0:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.66E-03,4.40E-04,1.11E-03,5.57E-04,""
2014/8/12 1:00,29.7 ,28.8 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.53E-03,4.33E-04,1.59E-03,5.30E-04,""
2014/8/12 2:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.76E-03,4.42E-04,1.71E-03,5.31E-04,""
2014/8/12 3:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.35E-03,4.82E-04,1.32E-03,5.57E-04,""
2014/8/12 4:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.58E-03,4.52E-04,1.46E-03,5.37E-04,""
2014/8/12 5:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.42E-03,4.56E-04,1.36E-03,5.48E-04,""
2014/8/12 6:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.37E-03,4.50E-04,8.47E-04,5.58E-04,""
2014/8/12 7:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.57E-03,4.40E-04,1.49E-03,5.48E-04,""
2014/8/12 8:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.34E-03,4.57E-04,1.10E-03,5.49E-04,""
2014/8/12 9:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.37E-03,4.58E-04,1.51E-03,5.26E-04,""
2014/8/12 10:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.50E-03,4.42E-04,1.86E-03,5.18E-04,""
2014/8/12 11:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.34E-03,4.38E-04,1.48E-03,5.45E-04,""
2014/8/12 12:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.5 ,25.0 ,1.26E-03,4.41E-04,1.19E-03,5.38E-04,""
2014/8/12 13:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.5 ,25.0 ,1.16E-03,4.56E-04,1.55E-03,5.40E-04,""
2014/8/12 14:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.5 ,25.0 ,1.35E-03,4.79E-04,1.72E-03,5.36E-04,""
2014/8/12 15:00,29.8 ,28.9 ,29.6 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.4 ,25.0 ,1.42E-03,4.51E-04,1.64E-03,5.38E-04,""
2014/8/12 16:00,29.8 ,28.9 ,29.6 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.4 ,25.0 ,1.53E-03,4.48E-04,1.48E-03,5.46E-04,""
2014/8/12 17:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.4 ,24.9 ,1.24E-03,4.68E-04,1.47E-03,5.74E-04,""
2014/8/12 18:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.4 ,24.9 ,1.75E-03,4.51E-04,1.51E-03,5.28E-04,""
2014/8/12 19:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.3 ,24.9 ,1.50E-03,4.47E-04,1.42E-03,5.40E-04,""
2014/8/12 20:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.3 ,24.9 ,1.70E-03,4.53E-04,1.28E-03,5.52E-04,""
2014/8/12 21:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.3 ,24.8 ,1.60E-03,4.60E-04,1.25E-03,5.46E-04,""
2014/8/12 22:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.3 ,24.8 ,1.26E-03,4.62E-04,1.23E-03,5.61E-04,""
2014/8/12 23:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.3 ,24.8 ,1.47E-03,4.39E-04,1.26E-03,5.42E-04,""
2014/8/13 0:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.3 ,24.8 ,1.71E-03,4.47E-04,1.72E-03,5.38E-04,""
2014/8/13 1:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.8 ,1.62E-03,4.37E-04,1.36E-03,4.88E-04,""
2014/8/13 2:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.2 ,24.7 ,1.56E-03,4.33E-04,1.58E-03,5.28E-04,""
2014/8/13 3:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.55E-03,4.50E-04,9.96E-04,5.60E-04,""
2014/8/13 4:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.25E-03,4.77E-04,1.66E-03,5.17E-04,""
2014/8/13 5:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.2 ,24.7 ,1.69E-03,4.42E-04,1.36E-03,5.39E-04,""
2014/8/13 6:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.1 ,24.7 ,1.70E-03,4.41E-04,1.78E-03,5.52E-04,""
2014/8/13 7:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.1 ,24.7 ,1.47E-03,4.44E-04,1.23E-03,5.56E-04,""
2014/8/13 8:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.1 ,24.7 ,1.26E-03,4.61E-04,1.54E-03,5.58E-04,""
2014/8/13 9:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.1 ,24.7 ,1.43E-03,4.50E-04,1.60E-03,5.46E-04,""
2014/8/13 10:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.4 ,2.0 ,25.1 ,24.7 ,1.68E-03,4.29E-04,1.45E-03,5.36E-04,""
2014/8/13 11:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.41E-03,4.31E-04,1.52E-03,5.39E-04,""
2014/8/13 12:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.2 ,24.7 ,1.69E-03,4.38E-04,1.36E-03,5.56E-04,""
2014/8/13 13:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.53E-03,4.32E-04,1.46E-03,5.38E-04,""
2014/8/13 14:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.35E-03,4.57E-04,1.46E-03,5.50E-04,""
2014/8/13 15:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.8 ,1.50E-03,4.48E-04,1.12E-03,5.52E-04,""
2014/8/13 16:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.8 ,1.37E-03,4.44E-04,1.41E-03,5.50E-04,""
2014/8/13 17:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.8 ,1.75E-03,4.36E-04,9.68E-04,5.46E-04,""
2014/8/13 18:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.8 ,1.30E-03,4.39E-04,1.17E-03,5.57E-04,""
2014/8/13 19:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.8 ,1.42E-03,4.52E-04,1.12E-03,5.50E-04,""
2014/8/13 20:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.51E-03,4.42E-04,1.22E-03,5.47E-04,""
2014/8/13 21:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.50E-03,4.37E-04,1.11E-03,5.82E-04,""
2014/8/13 22:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.2 ,24.7 ,1.61E-03,4.30E-04,1.16E-03,5.45E-04,""
2014/8/13 23:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.51E-03,4.58E-04,1.30E-03,5.39E-04,""
2014/8/14 0:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.42E-03,4.34E-04,1.01E-03,5.59E-04,""
2014/8/14 1:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.55E-03,4.48E-04,1.37E-03,5.41E-04,""
2014/8/14 2:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.41E-03,4.46E-04,1.15E-03,5.48E-04,""
2014/8/14 3:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.2 ,24.7 ,1.52E-03,4.42E-04,1.41E-03,5.32E-04,""
2014/8/14 4:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.4 ,2.0 ,25.1 ,24.7 ,1.67E-03,4.23E-04,1.29E-03,5.33E-04,""
2014/8/14 5:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.1 ,24.7 ,1.42E-03,4.67E-04,1.32E-03,5.53E-04,""
2014/8/14 6:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.4 ,2.0 ,25.1 ,24.7 ,1.48E-03,4.69E-04,9.58E-04,5.55E-04,""
2014/8/14 7:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.6 ,2.0 ,25.1 ,24.7 ,1.33E-03,4.66E-04,1.46E-03,5.50E-04,""
2014/8/14 8:00,29.8 ,28.9 ,29.6 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.1 ,24.7 ,1.42E-03,4.65E-04,1.51E-03,5.32E-04,""
2014/8/14 9:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.1 ,24.7 ,1.51E-03,4.41E-04,1.34E-03,5.41E-04,""
2014/8/14 10:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.58E-03,4.76E-04,1.33E-03,5.45E-04,""
2014/8/14 11:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.54E-03,4.64E-04,8.72E-04,5.60E-04,""
2014/8/14 12:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.32E-03,4.62E-04,1.48E-03,5.36E-04,""
2014/8/14 13:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.44E-03,4.43E-04,1.43E-03,5.34E-04,""
2014/8/14 14:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.76E-03,4.45E-04,1.45E-03,5.56E-04,""
2014/8/14 15:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.25E-03,4.52E-04,1.20E-03,5.40E-04,""
2014/8/14 16:00,29.8 ,28.9 ,29.6 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.61E-03,4.39E-04,1.52E-03,5.35E-04,""
2014/8/14 17:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.56E-03,4.36E-04,1.47E-03,5.38E-04,""
2014/8/14 18:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.42E-03,4.33E-04,1.53E-03,5.54E-04,""
2014/8/14 19:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.29E-03,4.66E-04,1.36E-03,5.51E-04,""
2014/8/14 20:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.40E-03,4.53E-04,1.33E-03,5.47E-04,""
2014/8/14 21:00,29.8 ,28.9 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.72E-03,4.56E-04,1.84E-03,5.37E-04,""
2014/8/14 22:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.58E-03,4.58E-04,1.52E-03,5.51E-04,""
2014/8/14 23:00,29.8 ,28.9 ,29.6 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.37E-03,4.76E-04,1.49E-03,5.51E-04,""
2014/8/15 0:00,29.8 ,28.9 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.54E-03,4.62E-04,1.84E-03,5.27E-04,""
2014/8/15 1:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.73E-03,4.53E-04,1.40E-03,5.35E-04,""
2014/8/15 2:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.69E-03,4.34E-04,1.47E-03,5.56E-04,""
2014/8/15 3:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.55E-03,4.54E-04,1.44E-03,5.43E-04,""
2014/8/15 4:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.41E-03,4.56E-04,1.46E-03,5.42E-04,""
2014/8/15 5:00,29.8 ,28.9 ,29.7 ,29.7 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.40E-03,4.58E-04,1.58E-03,5.24E-04,""
2014/8/15 6:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.47E-03,4.58E-04,1.11E-03,5.56E-04,""
2014/8/15 7:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.46E-03,4.54E-04,1.28E-03,5.60E-04,""
2014/8/15 8:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.43E-03,4.50E-04,1.10E-03,5.60E-04,""
2014/8/15 9:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.70E-03,4.54E-04,1.28E-03,5.46E-04,""
2014/8/15 10:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.49E-03,4.31E-04,1.40E-03,5.47E-04,""
2014/8/15 11:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.50E-03,4.38E-04,1.69E-03,5.32E-04,""
2014/8/15 12:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.69E-03,4.69E-04,1.16E-03,5.59E-04,""
2014/8/15 13:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.37E-03,4.60E-04,1.36E-03,5.72E-04,""
2014/8/15 14:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.33E-03,4.70E-04,1.45E-03,5.38E-04,""
2014/8/15 15:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.33E-03,4.56E-04,1.24E-03,5.57E-04,""
2014/8/15 16:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.54E-03,4.62E-04,1.70E-03,5.30E-04,""
2014/8/15 17:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.89E-03,4.36E-04,1.31E-03,5.51E-04,""
2014/8/15 18:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.59E-03,4.46E-04,1.20E-03,5.64E-04,""
2014/8/15 19:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.39E-03,4.40E-04,1.82E-03,5.48E-04,""
2014/8/15 20:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.20E-03,4.59E-04,1.75E-03,5.30E-04,""
2014/8/15 21:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.8 ,1.33E-03,4.44E-04,1.56E-03,5.47E-04,""
2014/8/15 22:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.44E-03,4.41E-04,1.38E-03,5.57E-04,""
2014/8/15 23:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.40E-03,4.33E-04,1.43E-03,5.42E-04,""
2014/8/16 0:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.36E-03,4.46E-04,1.32E-03,5.44E-04,""
2014/8/16 1:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.2 ,24.7 ,1.42E-03,4.34E-04,1.28E-03,5.66E-04,""
2014/8/16 2:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.6 ,2.0 ,25.1 ,24.7 ,1.24E-03,4.50E-04,1.23E-03,5.59E-04,""
2014/8/16 3:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.1 ,24.7 ,1.62E-03,4.28E-04,1.27E-03,5.28E-04,""
2014/8/16 4:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.1 ,24.7 ,1.63E-03,4.21E-04,1.63E-03,5.31E-04,""
2014/8/16 5:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.1 ,24.6 ,1.35E-03,4.70E-04,1.72E-03,5.21E-04,""
2014/8/16 6:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,25.1 ,24.6 ,1.46E-03,4.72E-04,1.66E-03,5.34E-04,""
2014/8/16 7:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,25.1 ,24.6 ,1.66E-03,4.48E-04,1.35E-03,5.37E-04,""
2014/8/16 8:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.1 ,24.6 ,1.30E-03,4.59E-04,1.07E-03,5.99E-04,""
2014/8/16 9:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.1 ,24.6 ,1.85E-03,4.46E-04,1.60E-03,5.21E-04,""
2014/8/16 10:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.0 ,24.6 ,1.41E-03,4.52E-04,1.57E-03,5.20E-04,""
2014/8/16 11:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.0 ,24.6 ,1.32E-03,4.58E-04,1.36E-03,5.31E-04,""
2014/8/16 12:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.0 ,24.5 ,1.40E-03,4.54E-04,1.37E-03,5.49E-04,""
2014/8/16 13:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.0 ,24.5 ,1.40E-03,4.51E-04,1.40E-03,5.33E-04,""
2014/8/16 14:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.0 ,24.5 ,1.68E-03,4.22E-04,1.48E-03,5.42E-04,""
2014/8/16 15:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.0 ,24.5 ,1.36E-03,4.47E-04,1.48E-03,5.30E-04,""
2014/8/16 16:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.9 ,24.5 ,1.19E-03,4.68E-04,1.36E-03,5.40E-04,""
2014/8/16 17:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.5 ,1.54E-03,4.53E-04,1.47E-03,5.23E-04,""
2014/8/16 18:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.5 ,1.63E-03,4.46E-04,1.21E-03,5.45E-04,""
2014/8/16 19:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.48E-03,4.47E-04,1.40E-03,5.47E-04,""
2014/8/16 20:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.57E-03,4.39E-04,9.91E-04,5.66E-04,""
2014/8/16 21:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.45E-03,4.43E-04,1.48E-03,5.40E-04,""
2014/8/16 22:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.52E-03,4.49E-04,1.26E-03,5.53E-04,""
2014/8/16 23:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.64E-03,4.43E-04,1.40E-03,5.44E-04,""
2014/8/17 0:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.8 ,24.4 ,1.69E-03,4.39E-04,1.20E-03,5.41E-04,""
2014/8/17 1:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.8 ,24.4 ,1.32E-03,4.52E-04,1.30E-03,5.68E-04,""
2014/8/17 2:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.8 ,24.4 ,1.78E-03,4.30E-04,1.83E-03,5.34E-04,""
2014/8/17 3:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.8 ,24.4 ,1.50E-03,4.59E-04,1.63E-03,5.56E-04,""
2014/8/17 4:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.8 ,24.3 ,1.28E-03,4.44E-04,1.54E-03,5.34E-04,""
2014/8/17 5:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.8 ,24.3 ,1.47E-03,4.48E-04,1.57E-03,5.35E-04,""
2014/8/17 6:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.8 ,24.3 ,1.78E-03,4.21E-04,1.42E-03,5.30E-04,""
2014/8/17 7:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.8 ,24.3 ,1.45E-03,4.44E-04,1.16E-03,5.54E-04,""
2014/8/17 8:00,29.8 ,28.9 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.57E-03,4.30E-04,1.42E-03,5.42E-04,""
2014/8/17 9:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.46E-03,4.47E-04,1.13E-03,5.44E-04,""
2014/8/17 10:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.49E-03,4.39E-04,1.42E-03,5.79E-04,""
2014/8/17 11:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.55E-03,4.46E-04,1.11E-03,5.57E-04,""
2014/8/17 12:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.14E-03,4.64E-04,9.82E-04,5.64E-04,""
2014/8/17 13:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.57E-03,4.52E-04,1.21E-03,5.54E-04,""
2014/8/17 14:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.42E-03,4.53E-04,1.63E-03,5.37E-04,""
2014/8/17 15:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.47E-03,4.38E-04,1.39E-03,5.41E-04,""
2014/8/17 16:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.82E-03,4.37E-04,1.49E-03,5.39E-04,""
2014/8/17 17:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.47E-03,4.53E-04,1.40E-03,5.39E-04,""
2014/8/17 18:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.55E-03,4.55E-04,1.17E-03,5.53E-04,""
2014/8/17 19:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.59E-03,4.29E-04,1.19E-03,5.67E-04,""
2014/8/17 20:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.76E-03,4.50E-04,1.48E-03,5.39E-04,""
2014/8/17 21:00,29.8 ,28.9 ,29.6 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.31E-03,4.52E-04,1.42E-03,5.70E-04,""
2014/8/17 22:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.48E-03,4.53E-04,1.37E-03,5.25E-04,""
2014/8/17 23:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.38E-03,4.52E-04,1.35E-03,5.44E-04,""
2014/8/18 0:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.60E-03,4.49E-04,1.29E-03,5.49E-04,""
2014/8/18 1:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.6 ,2.0 ,24.7 ,24.2 ,1.46E-03,4.52E-04,1.18E-03,5.55E-04,""
2014/8/18 2:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.1 ,24.7 ,24.2 ,1.44E-03,4.44E-04,1.64E-03,5.14E-04,""
2014/8/18 3:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.70E-03,4.47E-04,1.32E-03,5.33E-04,""
2014/8/18 4:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.37E-03,4.39E-04,1.43E-03,5.45E-04,""
2014/8/18 5:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.6 ,24.2 ,1.34E-03,4.47E-04,1.49E-03,5.42E-04,""
2014/8/18 6:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.6 ,24.2 ,1.50E-03,4.21E-04,1.33E-03,5.37E-04,""
2014/8/18 7:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.6 ,24.2 ,1.62E-03,4.42E-04,1.54E-03,5.35E-04,""
2014/8/18 8:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.41E-03,4.53E-04,1.70E-03,5.26E-04,""
2014/8/18 9:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.6 ,24.2 ,1.61E-03,4.27E-04,1.39E-03,5.24E-04,""
2014/8/18 10:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.60E-03,4.47E-04,1.58E-03,5.40E-04,""
2014/8/18 11:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.2 ,1.33E-03,4.66E-04,1.38E-03,5.42E-04,""
2014/8/18 12:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.7 ,24.2 ,1.66E-03,4.40E-04,1.37E-03,5.48E-04,""
2014/8/18 13:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.97E-03,4.16E-04,1.23E-03,5.42E-04,""
2014/8/18 14:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.29E-03,4.68E-04,1.32E-03,5.53E-04,""
2014/8/18 15:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.33E-03,4.57E-04,1.06E-03,5.46E-04,""
2014/8/18 16:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.59E-03,4.56E-04,1.34E-03,5.38E-04,""
2014/8/18 17:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.51E-03,4.49E-04,1.67E-03,5.31E-04,""
2014/8/18 18:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.7 ,24.3 ,1.41E-03,4.46E-04,1.48E-03,5.22E-04,""
2014/8/18 19:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.67E-03,4.23E-04,1.25E-03,5.55E-04,""
2014/8/18 20:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.7 ,24.3 ,1.49E-03,4.46E-04,1.49E-03,5.50E-04,""
2014/8/18 21:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.7 ,24.3 ,1.76E-03,4.35E-04,1.36E-03,5.50E-04,""
2014/8/18 22:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.7 ,24.3 ,1.46E-03,4.51E-04,1.08E-03,5.49E-04,""
2014/8/18 23:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.30E-03,4.74E-04,1.41E-03,5.37E-04,""
2014/8/19 0:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.32E-03,4.56E-04,1.68E-03,5.31E-04,""
2014/8/19 1:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.51E-03,4.61E-04,1.46E-03,5.45E-04,""
2014/8/19 2:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.51E-03,4.59E-04,1.30E-03,5.32E-04,""
2014/8/19 3:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.69E-03,4.42E-04,1.21E-03,5.46E-04,""
2014/8/19 4:00,29.8 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.37E-03,4.52E-04,1.16E-03,5.58E-04,""
2014/8/19 5:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.23E-03,4.59E-04,1.57E-03,5.38E-04,""
2014/8/19 6:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.42E-03,4.55E-04,1.25E-03,5.57E-04,""
2014/8/19 7:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.60E-03,4.49E-04,1.74E-03,5.43E-04,""
2014/8/19 8:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.78E-03,4.30E-04,1.39E-03,5.49E-04,""
2014/8/19 9:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.75E-03,4.34E-04,1.53E-03,5.33E-04,""
2014/8/19 10:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.7 ,24.3 ,1.25E-03,4.53E-04,1.29E-03,5.42E-04,""
2014/8/19 11:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.8 ,24.3 ,1.74E-03,4.30E-04,1.61E-03,5.30E-04,""
2014/8/19 12:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.8 ,24.3 ,1.55E-03,4.47E-04,1.44E-03,5.68E-04,""
2014/8/19 13:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.8 ,24.3 ,1.55E-03,4.38E-04,1.33E-03,5.46E-04,""
2014/8/19 14:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.8 ,24.4 ,1.52E-03,3.99E-04,1.70E-03,5.27E-04,""
2014/8/19 15:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.8 ,24.4 ,1.67E-03,4.28E-04,1.45E-03,5.45E-04,""
2014/8/19 16:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.40E-03,4.36E-04,1.29E-03,5.32E-04,""
2014/8/19 17:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.51E-03,4.46E-04,1.31E-03,5.46E-04,""
2014/8/19 18:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.56E-03,4.27E-04,1.57E-03,5.47E-04,""
2014/8/19 19:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.9 ,24.4 ,1.61E-03,4.35E-04,1.11E-03,5.63E-04,""
2014/8/19 20:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.34E-03,4.64E-04,1.22E-03,5.39E-04,""
2014/8/19 21:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.9 ,24.4 ,1.59E-03,4.58E-04,1.06E-03,5.56E-04,""
2014/8/19 22:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.15E-03,4.60E-04,1.47E-03,5.45E-04,""
2014/8/19 23:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.45E-03,4.35E-04,1.40E-03,5.48E-04,""
2014/8/20 0:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.58E-03,4.72E-04,1.48E-03,5.35E-04,""
2014/8/20 1:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.32E-03,4.70E-04,1.59E-03,5.39E-04,""
2014/8/20 2:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.61E-03,4.49E-04,1.27E-03,5.40E-04,""
2014/8/20 3:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.46E-03,4.65E-04,1.58E-03,5.27E-04,""
2014/8/20 4:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.4 ,1.58E-03,4.76E-04,1.45E-03,5.22E-04,""
2014/8/20 5:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.5 ,1.77E-03,4.44E-04,1.32E-03,5.44E-04,""
2014/8/20 6:00,29.7 ,28.9 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.9 ,24.4 ,1.56E-03,4.65E-04,1.45E-03,5.41E-04,""
2014/8/20 7:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.9 ,24.5 ,1.69E-03,4.51E-04,1.72E-03,5.27E-04,""
2014/8/20 8:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,24.9 ,24.5 ,1.74E-03,4.53E-04,1.36E-03,5.46E-04,""
2014/8/20 9:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,24.9 ,24.5 ,1.51E-03,4.09E-04,1.70E-03,5.26E-04,""
2014/8/20 10:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.0 ,24.5 ,1.13E-03,4.85E-04,1.58E-03,5.41E-04,""
2014/8/20 11:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.0 ,24.5 ,1.65E-03,4.91E-04,1.24E-03,5.70E-04,""
2014/8/20 12:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.0 ,24.6 ,1.45E-03,4.90E-04,1.32E-03,5.48E-04,""
2014/8/20 13:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.1 ,24.6 ,1.74E-03,4.71E-04,1.05E-03,5.45E-04,""
2014/8/20 14:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.1 ,24.6 ,1.44E-03,4.96E-04,9.80E-04,5.64E-04,""
2014/8/20 15:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.1 ,24.7 ,1.38E-03,4.65E-04,1.44E-03,5.38E-04,""
2014/8/20 16:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.1 ,24.7 ,1.61E-03,4.76E-04,1.44E-03,5.46E-04,""
2014/8/20 17:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.2 ,24.7 ,1.64E-03,4.73E-04,1.49E-03,5.22E-04,""
2014/8/20 18:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.2 ,24.7 ,1.25E-03,4.82E-04,1.32E-03,5.33E-04,""
2014/8/20 19:00,29.8 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.2 ,24.7 ,1.17E-03,4.90E-04,1.28E-03,5.56E-04,""
2014/8/20 20:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.2 ,24.8 ,1.57E-03,4.47E-04,1.36E-03,5.45E-04,""
2014/8/20 21:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.2 ,24.8 ,1.33E-03,4.51E-04,1.45E-03,5.56E-04,""
2014/8/20 22:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,25.2 ,24.8 ,1.66E-03,4.36E-04,1.28E-03,5.44E-04,""
2014/8/20 23:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.2 ,24.8 ,1.21E-03,4.61E-04,1.46E-03,5.45E-04,""
2014/8/21 0:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.3 ,24.8 ,1.62E-03,4.36E-04,1.56E-03,5.43E-04,""
2014/8/21 1:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.3 ,24.8 ,1.39E-03,4.41E-04,1.03E-03,5.60E-04,""
2014/8/21 2:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.3 ,24.8 ,1.82E-03,4.38E-04,1.08E-03,5.52E-04,""
2014/8/21 3:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.3 ,24.8 ,1.56E-03,4.46E-04,1.13E-03,5.60E-04,""
2014/8/21 4:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.3 ,24.8 ,1.83E-03,4.53E-04,1.38E-03,5.65E-04,""
2014/8/21 5:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.3 ,24.8 ,1.58E-03,4.42E-04,1.11E-03,5.48E-04,""
2014/8/21 6:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.3 ,24.8 ,1.45E-03,4.57E-04,1.58E-03,5.51E-04,""
2014/8/21 7:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.3 ,24.8 ,1.39E-03,4.59E-04,1.30E-03,5.39E-04,""
2014/8/21 8:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.3 ,24.9 ,1.45E-03,4.69E-04,1.24E-03,5.51E-04,""
2014/8/21 9:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.3 ,24.9 ,1.59E-03,4.50E-04,1.10E-03,5.41E-04,""
2014/8/21 10:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,25.4 ,24.9 ,1.55E-03,4.40E-04,1.05E-03,5.51E-04,""
2014/8/21 11:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.4 ,24.9 ,1.88E-03,4.29E-04,1.37E-03,5.47E-04,""
2014/8/21 12:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,25.4 ,25.0 ,1.19E-03,4.82E-04,9.32E-04,5.79E-04,""
2014/8/21 13:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.5 ,25.0 ,1.48E-03,4.53E-04,1.06E-03,5.93E-04,""
2014/8/21 14:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.5 ,25.0 ,1.36E-03,4.62E-04,1.41E-03,5.47E-04,""
2014/8/21 15:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.5 ,25.0 ,1.69E-03,4.34E-04,1.73E-03,5.81E-04,""
2014/8/21 16:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.5 ,25.1 ,1.49E-03,4.40E-04,1.32E-03,5.56E-04,""
2014/8/21 17:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.6 ,25.1 ,1.53E-03,4.63E-04,1.37E-03,5.44E-04,""
2014/8/21 18:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.6 ,25.1 ,1.72E-03,4.55E-04,1.43E-03,5.51E-04,""
2014/8/21 19:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.6 ,25.1 ,1.51E-03,4.67E-04,1.58E-03,5.49E-04,""
2014/8/21 20:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.6 ,25.1 ,1.48E-03,4.54E-04,1.51E-03,5.26E-04,""
2014/8/21 21:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.6 ,25.1 ,1.50E-03,4.42E-04,1.38E-03,5.58E-04,""
2014/8/21 22:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.6 ,25.1 ,1.80E-03,4.65E-04,1.27E-03,5.51E-04,""
2014/8/21 23:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,25.6 ,25.1 ,1.48E-03,4.87E-04,1.39E-03,5.33E-04,""
2014/8/22 0:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.6 ,25.1 ,1.80E-03,4.90E-04,1.00E-03,5.61E-04,""
2014/8/22 1:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,25.6 ,25.1 ,1.14E-03,4.89E-04,1.73E-03,5.40E-04,""
2014/8/22 2:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,25.6 ,25.1 ,1.52E-03,4.94E-04,1.34E-03,5.52E-04,""
2014/8/22 3:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.7 ,2.5 ,2.0 ,25.6 ,25.1 ,1.54E-03,4.69E-04,1.13E-03,5.49E-04,""
2014/8/22 4:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,25.6 ,25.1 ,1.40E-03,4.67E-04,1.22E-03,5.51E-04,""
2014/8/22 5:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,25.6 ,25.2 ,1.52E-03,4.59E-04,1.21E-03,5.53E-04,""
2014/8/22 6:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,25.6 ,25.2 ,1.33E-03,4.73E-04,1.04E-03,5.77E-04,""
2014/8/22 7:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.6 ,25.1 ,1.56E-03,4.79E-04,1.44E-03,5.53E-04,""
2014/8/22 8:00,29.9 ,29.2 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,25.6 ,25.1 ,1.63E-03,4.82E-04,1.45E-03,5.55E-04,""
2014/8/22 9:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,25.6 ,25.2 ,1.56E-03,4.58E-04,9.70E-04,5.60E-04,""
2014/8/22 10:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.6 ,25.2 ,1.32E-03,4.85E-04,9.68E-04,5.61E-04,""
2014/8/22 11:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,25.6 ,25.2 ,2.02E-03,4.59E-04,1.51E-03,5.50E-04,""
2014/8/22 12:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.7 ,25.2 ,1.29E-03,4.79E-04,1.28E-03,5.61E-04,""
2014/8/22 13:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.7 ,25.2 ,1.39E-03,4.52E-04,1.30E-03,5.59E-04,""
2014/8/22 14:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,25.7 ,25.3 ,1.46E-03,4.61E-04,1.32E-03,5.64E-04,""
2014/8/22 15:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.7 ,25.3 ,1.82E-03,4.22E-04,1.72E-03,5.40E-04,""
2014/8/22 16:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.7 ,25.3 ,1.44E-03,4.49E-04,1.51E-03,5.60E-04,""
2014/8/22 17:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.31E-03,4.49E-04,1.27E-03,5.63E-04,""
2014/8/22 18:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.41E-03,4.40E-04,1.38E-03,5.50E-04,""
2014/8/22 19:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.45E-03,4.42E-04,1.28E-03,5.46E-04,""
2014/8/22 20:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.09E-03,4.55E-04,1.50E-03,5.41E-04,""
2014/8/22 21:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.58E-03,4.35E-04,1.20E-03,5.56E-04,""
2014/8/22 22:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.41E-03,4.36E-04,1.50E-03,5.58E-04,""
2014/8/22 23:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.25E-03,4.57E-04,1.18E-03,5.48E-04,""
2014/8/23 0:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.40E-03,4.42E-04,1.42E-03,5.44E-04,""
2014/8/23 1:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.21E-03,4.53E-04,1.54E-03,5.36E-04,""
2014/8/23 2:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.35E-03,4.49E-04,1.16E-03,5.68E-04,""
2014/8/23 3:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.58E-03,4.43E-04,1.35E-03,5.62E-04,""
2014/8/23 4:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.7 ,25.3 ,1.30E-03,4.51E-04,1.10E-03,5.61E-04,""
2014/8/23 5:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.7 ,25.3 ,1.63E-03,4.51E-04,1.19E-03,5.41E-04,""
2014/8/23 6:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.7 ,25.3 ,1.17E-03,4.54E-04,1.37E-03,5.69E-04,""
2014/8/23 7:00,30.0 ,29.2 ,29.9 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,25.7 ,25.3 ,1.73E-03,4.34E-04,1.32E-03,5.43E-04,""
2014/8/23 8:00,30.0 ,29.2 ,29.8 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,25.7 ,25.3 ,1.30E-03,4.51E-04,1.43E-03,5.41E-04,""
2014/8/23 9:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.7 ,25.3 ,1.27E-03,4.78E-04,1.38E-03,5.28E-04,""
2014/8/23 10:00,30.0 ,29.2 ,29.8 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,25.8 ,25.3 ,1.67E-03,4.42E-04,1.42E-03,5.41E-04,""
2014/8/23 11:00,30.0 ,29.2 ,29.9 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,25.8 ,25.3 ,1.44E-03,4.39E-04,1.26E-03,5.49E-04,""
2014/8/23 12:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.3 ,1.55E-03,4.32E-04,1.19E-03,5.53E-04,""
2014/8/23 13:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.4 ,1.50E-03,4.50E-04,1.13E-03,5.94E-04,""
2014/8/23 14:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,25.8 ,25.4 ,1.45E-03,4.59E-04,1.49E-03,5.42E-04,""
2014/8/23 15:00,30.0 ,29.2 ,29.8 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.52E-03,4.55E-04,1.03E-03,5.68E-04,""
2014/8/23 16:00,30.0 ,29.2 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.60E-03,4.45E-04,7.64E-04,5.78E-04,""
2014/8/23 17:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.40E-03,4.54E-04,1.30E-03,5.67E-04,""
2014/8/23 18:00,30.0 ,29.2 ,29.8 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.89E-03,4.24E-04,1.30E-03,5.46E-04,""
2014/8/23 19:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.55E-03,4.60E-04,1.52E-03,5.50E-04,""
2014/8/23 20:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.47E-03,4.46E-04,1.41E-03,5.48E-04,""
2014/8/23 21:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.45E-03,4.55E-04,1.34E-03,5.46E-04,""
2014/8/23 22:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.33E-03,4.68E-04,1.08E-03,5.60E-04,""
2014/8/23 23:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.49E-03,4.40E-04,1.49E-03,5.46E-04,""
2014/8/24 0:00,30.0 ,29.2 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.49E-03,4.45E-04,1.62E-03,5.51E-04,""
2014/8/24 1:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.45E-03,4.48E-04,1.45E-03,5.53E-04,""
2014/8/24 2:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.65E-03,4.41E-04,1.46E-03,5.65E-04,""
2014/8/24 3:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.78E-03,4.20E-04,1.68E-03,5.68E-04,""
2014/8/24 4:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.66E-03,4.42E-04,1.75E-03,5.35E-04,""
2014/8/24 5:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.40E-03,4.49E-04,1.57E-03,5.35E-04,""
2014/8/24 6:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.29E-03,4.56E-04,1.36E-03,5.55E-04,""
2014/8/24 7:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,25.9 ,25.4 ,1.74E-03,4.25E-04,1.01E-03,5.70E-04,""
2014/8/24 8:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,25.9 ,25.4 ,1.35E-03,4.48E-04,1.18E-03,5.68E-04,""
2014/8/24 9:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,25.9 ,25.4 ,1.47E-03,4.52E-04,1.39E-03,5.37E-04,""
2014/8/24 10:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,25.9 ,25.4 ,1.79E-03,4.25E-04,1.08E-03,5.61E-04,""
2014/8/24 11:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,25.9 ,25.5 ,1.55E-03,4.25E-04,1.58E-03,5.44E-04,""
2014/8/24 12:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.55E-03,4.43E-04,1.38E-03,5.36E-04,""
2014/8/24 13:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,26.0 ,25.5 ,1.75E-03,4.33E-04,1.41E-03,5.47E-04,""
2014/8/24 14:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.44E-03,4.48E-04,1.34E-03,5.48E-04,""
2014/8/24 15:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.41E-03,4.53E-04,1.41E-03,5.42E-04,""
2014/8/24 16:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,26.0 ,25.5 ,1.26E-03,4.58E-04,1.49E-03,5.31E-04,""
2014/8/24 17:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.50E-03,4.37E-04,1.41E-03,5.50E-04,""
2014/8/24 18:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.41E-03,4.55E-04,1.40E-03,5.41E-04,""
2014/8/24 19:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.32E-03,4.65E-04,1.27E-03,5.43E-04,""
2014/8/24 20:00,30.1 ,29.3 ,30.0 ,30.1 ,29.9 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.46E-03,4.35E-04,1.23E-03,5.50E-04,""
2014/8/24 21:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.09E-03,4.12E-04,1.33E-03,5.57E-04,""
2014/8/24 22:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.59E-03,4.39E-04,1.43E-03,5.57E-04,""
2014/8/24 23:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.47E-03,4.26E-04,1.23E-03,5.47E-04,""
2014/8/25 0:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.54E-03,4.31E-04,1.54E-03,5.36E-04,""
2014/8/25 1:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.78E-03,4.33E-04,1.52E-03,5.39E-04,""
2014/8/25 2:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.71E-03,4.24E-04,1.65E-03,5.46E-04,""
2014/8/25 3:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,25.9 ,25.5 ,1.41E-03,4.54E-04,1.30E-03,5.60E-04,""
2014/8/25 4:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,25.9 ,25.5 ,1.46E-03,4.54E-04,1.28E-03,5.56E-04,""
2014/8/25 5:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,25.9 ,25.5 ,1.42E-03,4.48E-04,1.16E-03,5.41E-04,""
2014/8/25 6:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,25.9 ,25.5 ,1.48E-03,4.48E-04,1.22E-03,5.57E-04,""
2014/8/25 7:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,25.9 ,25.5 ,1.50E-03,4.39E-04,1.33E-03,5.54E-04,""
2014/8/25 8:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,25.9 ,25.4 ,1.64E-03,4.27E-04,1.64E-03,5.53E-04,""
2014/8/25 9:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,25.9 ,25.5 ,1.17E-03,4.50E-04,1.71E-03,5.42E-04,""
2014/8/25 10:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,25.9 ,25.5 ,1.45E-03,4.56E-04,1.49E-03,5.38E-04,""
2014/8/25 11:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,25.9 ,25.5 ,1.50E-03,4.58E-04,1.22E-03,5.48E-04,""
2014/8/25 12:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,25.9 ,25.5 ,1.68E-03,4.47E-04,1.08E-03,5.61E-04,""
2014/8/25 13:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.43E-03,4.46E-04,1.36E-03,5.57E-04,""
2014/8/25 14:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.39E-03,4.59E-04,1.61E-03,5.40E-04,""
2014/8/25 15:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.41E-03,4.53E-04,1.40E-03,5.49E-04,""
2014/8/25 16:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.5 ,1.53E-03,4.31E-04,1.33E-03,5.64E-04,""
2014/8/25 17:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.6 ,1.20E-03,4.64E-04,1.60E-03,5.53E-04,""
2014/8/25 18:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.6 ,1.45E-03,4.81E-04,1.62E-03,5.37E-04,""
2014/8/25 19:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.6 ,1.67E-03,4.46E-04,1.29E-03,5.81E-04,""
2014/8/25 20:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.6 ,1.29E-03,4.62E-04,1.19E-03,5.58E-04,""
2014/8/25 21:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.6 ,1.49E-03,4.87E-04,1.15E-03,5.58E-04,""
2014/8/25 22:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.6 ,1.46E-03,4.46E-04,1.10E-03,5.49E-04,""
2014/8/25 23:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.6 ,1.54E-03,4.30E-04,1.32E-03,5.50E-04,""
2014/8/26 0:00,30.2 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.6 ,1.67E-03,4.27E-04,1.37E-03,5.45E-04,""
2014/8/26 1:00,30.2 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.6 ,1.57E-03,4.79E-04,1.23E-03,5.50E-04,""
2014/8/26 2:00,30.2 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,26.0 ,25.6 ,1.72E-03,4.62E-04,1.46E-03,5.61E-04,""
2014/8/26 3:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,26.0 ,25.6 ,1.17E-03,4.94E-04,1.17E-03,5.59E-04,""
2014/8/26 4:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,26.0 ,25.6 ,1.77E-03,4.76E-04,1.33E-03,5.43E-04,""
2014/8/26 5:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,26.0 ,25.6 ,1.60E-03,5.17E-04,1.52E-03,5.58E-04,""
2014/8/26 6:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,26.0 ,25.6 ,1.27E-03,5.06E-04,1.43E-03,5.52E-04,""
2014/8/26 7:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,26.0 ,25.6 ,1.26E-03,4.59E-04,1.40E-03,5.39E-04,""
2014/8/26 8:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,26.0 ,25.5 ,1.58E-03,4.44E-04,1.14E-03,5.47E-04,""
2014/8/26 9:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,26.0 ,25.5 ,1.66E-03,4.42E-04,1.67E-03,5.35E-04,""
2014/8/26 10:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.0 ,26.0 ,25.5 ,1.47E-03,4.52E-04,1.29E-03,5.51E-04,""
2014/8/26 11:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,26.0 ,25.5 ,1.44E-03,4.43E-04,1.33E-03,5.54E-04,""
2014/8/26 12:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,26.0 ,25.5 ,1.44E-03,4.53E-04,1.42E-03,5.46E-04,""
2014/8/26 13:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,26.0 ,25.5 ,1.25E-03,4.70E-04,1.64E-03,5.47E-04,""
2014/8/26 14:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.0 ,25.9 ,25.5 ,1.48E-03,4.81E-04,1.30E-03,5.47E-04,""
2014/8/26 15:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.9 ,25.5 ,1.83E-03,4.54E-04,1.31E-03,5.61E-04,""
2014/8/26 16:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.9 ,25.5 ,1.49E-03,4.74E-04,1.28E-03,5.43E-04,""
2014/8/26 17:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.9 ,25.4 ,1.53E-03,4.61E-04,1.29E-03,5.59E-04,""
2014/8/26 18:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.9 ,25.4 ,1.53E-03,4.70E-04,1.29E-03,5.55E-04,""
2014/8/26 19:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.9 ,25.4 ,1.35E-03,4.60E-04,1.18E-03,5.66E-04,""
2014/8/26 20:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.0 ,25.8 ,25.4 ,1.55E-03,4.60E-04,1.35E-03,5.36E-04,""
2014/8/26 21:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.8 ,25.3 ,1.52E-03,4.54E-04,1.66E-03,5.42E-04,""
2014/8/26 22:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.8 ,25.3 ,1.19E-03,4.68E-04,1.57E-03,5.50E-04,""
2014/8/26 23:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.8 ,25.3 ,1.86E-03,4.47E-04,1.47E-03,5.42E-04,""
2014/8/27 0:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.7 ,25.3 ,1.68E-03,4.59E-04,1.41E-03,5.53E-04,""
2014/8/27 1:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.7 ,25.3 ,1.49E-03,4.72E-04,1.69E-03,5.50E-04,""
2014/8/27 2:00,30.2 ,29.5 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.7 ,25.2 ,1.99E-03,4.87E-04,1.33E-03,5.58E-04,""
2014/8/27 3:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.7 ,25.2 ,1.70E-03,4.79E-04,1.42E-03,5.52E-04,""
2014/8/27 4:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.7 ,25.2 ,1.60E-03,4.86E-04,1.41E-03,5.64E-04,""
2014/8/27 5:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.7 ,25.2 ,1.71E-03,4.76E-04,1.22E-03,5.55E-04,""
2014/8/27 6:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.2 ,1.39E-03,4.86E-04,1.34E-03,5.61E-04,""
2014/8/27 7:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.2 ,1.59E-03,4.88E-04,1.27E-03,5.35E-04,""
