,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/8/27 8:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.2 ,1.45E-03,4.74E-04,1.56E-03,5.44E-04,""
2014/8/27 9:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.1 ,1.62E-03,4.59E-04,1.38E-03,5.33E-04,""
2014/8/27 10:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.1 ,1.65E-03,4.76E-04,1.16E-03,5.66E-04,""
2014/8/27 11:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.1 ,1.65E-03,4.60E-04,1.42E-03,5.88E-04,""
2014/8/27 12:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.1 ,1.44E-03,4.69E-04,1.17E-03,5.65E-04,""
2014/8/27 13:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.1 ,1.67E-03,4.57E-04,1.56E-03,5.42E-04,""
2014/8/27 14:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.1 ,1.52E-03,4.59E-04,1.83E-03,5.26E-04,""
2014/8/27 15:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.1 ,1.64E-03,4.68E-04,1.75E-03,5.30E-04,""
2014/8/27 16:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,25.6 ,25.1 ,1.46E-03,4.87E-04,1.30E-03,5.51E-04,""
2014/8/27 17:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.6 ,25.1 ,1.44E-03,4.70E-04,1.18E-03,5.61E-04,""
2014/8/27 18:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.1 ,1.42E-03,4.63E-04,1.53E-03,5.38E-04,""
2014/8/27 19:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.1 ,1.65E-03,4.52E-04,1.05E-03,5.55E-04,""
2014/8/27 20:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.1 ,1.44E-03,4.55E-04,1.06E-03,5.64E-04,""
2014/8/27 21:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.26E-03,4.39E-04,1.33E-03,5.51E-04,""
2014/8/27 22:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.37E-03,4.55E-04,1.34E-03,5.55E-04,""
2014/8/27 23:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.27E-03,4.73E-04,1.50E-03,5.55E-04,""
2014/8/28 0:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.65E-03,4.55E-04,1.32E-03,5.56E-04,""
2014/8/28 1:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.54E-03,4.44E-04,1.65E-03,5.35E-04,""
2014/8/28 2:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.70E-03,4.44E-04,1.42E-03,5.52E-04,""
2014/8/28 3:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.31E-03,4.67E-04,1.45E-03,5.43E-04,""
2014/8/28 4:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.54E-03,4.37E-04,1.01E-03,5.69E-04,""
2014/8/28 5:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.64E-03,4.73E-04,1.13E-03,5.46E-04,""
2014/8/28 6:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.40E-03,4.63E-04,1.46E-03,5.58E-04,""
2014/8/28 7:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.54E-03,4.48E-04,1.33E-03,5.58E-04,""
2014/8/28 8:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.61E-03,4.55E-04,1.33E-03,5.60E-04,""
2014/8/28 9:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.58E-03,4.50E-04,1.42E-03,5.48E-04,""
2014/8/28 10:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.40E-03,4.79E-04,1.26E-03,5.60E-04,""
2014/8/28 11:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.65E-03,4.42E-04,1.64E-03,5.19E-04,""
2014/8/28 12:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.42E-03,4.63E-04,1.15E-03,5.57E-04,""
2014/8/28 13:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.57E-03,4.70E-04,1.34E-03,5.51E-04,""
2014/8/28 14:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.63E-03,4.77E-04,1.22E-03,5.64E-04,""
2014/8/28 15:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.47E-03,4.68E-04,1.61E-03,5.43E-04,""
2014/8/28 16:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.34E-03,4.77E-04,1.27E-03,5.56E-04,""
2014/8/28 17:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.65E-03,4.81E-04,1.49E-03,5.45E-04,""
2014/8/28 18:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.49E-03,4.86E-04,1.53E-03,5.39E-04,""
2014/8/28 19:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.60E-03,4.52E-04,1.19E-03,5.51E-04,""
2014/8/28 20:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.47E-03,4.49E-04,1.36E-03,5.48E-04,""
2014/8/28 21:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.33E-03,4.82E-04,1.37E-03,5.54E-04,""
2014/8/28 22:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.73E-03,4.52E-04,1.51E-03,5.71E-04,""
2014/8/28 23:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.04E-03,4.75E-04,1.33E-03,5.44E-04,""
2014/8/29 0:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.77E-03,4.39E-04,1.23E-03,5.48E-04,""
2014/8/29 1:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.54E-03,4.61E-04,1.28E-03,5.69E-04,""
2014/8/29 2:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.31E-03,4.67E-04,1.49E-03,5.43E-04,""
2014/8/29 3:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.51E-03,4.70E-04,1.11E-03,5.54E-04,""
2014/8/29 4:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.20E-03,4.94E-04,1.30E-03,5.52E-04,""
2014/8/29 5:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.19E-03,4.72E-04,1.67E-03,5.22E-04,""
2014/8/29 6:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.3 ,24.9 ,1.59E-03,4.60E-04,1.86E-03,5.27E-04,""
2014/8/29 7:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.3 ,24.9 ,1.41E-03,4.86E-04,1.63E-03,5.51E-04,""
2014/8/29 8:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.67E-03,4.75E-04,1.17E-03,5.65E-04,""
2014/8/29 9:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.34E-03,4.57E-04,1.70E-03,5.23E-04,""
2014/8/29 10:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.73E-03,4.46E-04,1.65E-03,5.23E-04,""
2014/8/29 11:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.71E-03,4.23E-04,1.45E-03,5.58E-04,""
2014/8/29 12:00,30.3 ,29.4 ,30.2 ,30.2 ,30.1 ,30.1 ,2.5 ,2.0 ,25.4 ,25.0 ,1.40E-03,4.63E-04,1.25E-03,5.67E-04,""
2014/8/29 13:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.50E-03,4.78E-04,1.27E-03,5.58E-04,""
2014/8/29 14:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.35E-03,4.61E-04,1.72E-03,5.33E-04,""
2014/8/29 15:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.52E-03,4.65E-04,1.69E-03,5.45E-04,""
2014/8/29 16:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.52E-03,5.10E-04,1.54E-03,5.48E-04,""
2014/8/29 17:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.40E-03,4.61E-04,1.58E-03,5.41E-04,""
2014/8/29 18:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.1 ,1.50E-03,4.91E-04,1.28E-03,5.48E-04,""
2014/8/29 19:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.5 ,25.0 ,1.53E-03,4.79E-04,1.45E-03,5.48E-04,""
2014/8/29 20:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.4 ,2.1 ,25.5 ,25.0 ,1.29E-03,5.11E-04,1.15E-03,5.45E-04,""
2014/8/29 21:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.5 ,25.0 ,1.59E-03,4.85E-04,9.71E-04,5.69E-04,""
2014/8/29 22:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.5 ,25.0 ,1.36E-03,4.98E-04,1.30E-03,5.54E-04,""
2014/8/29 23:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.57E-03,5.00E-04,1.26E-03,5.53E-04,""
2014/8/30 0:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.55E-03,4.74E-04,1.15E-03,5.69E-04,""
2014/8/30 1:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.31E-03,4.99E-04,1.32E-03,5.44E-04,""
2014/8/30 2:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.5 ,25.0 ,1.38E-03,4.78E-04,1.38E-03,5.52E-04,""
2014/8/30 3:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.5 ,25.0 ,1.62E-03,4.46E-04,1.22E-03,5.56E-04,""
2014/8/30 4:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.5 ,25.0 ,1.27E-03,4.52E-04,1.43E-03,5.43E-04,""
2014/8/30 5:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.47E-03,4.62E-04,1.66E-03,5.55E-04,""
2014/8/30 6:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.24E-03,5.01E-04,1.37E-03,5.70E-04,""
2014/8/30 7:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.82E-03,4.29E-04,1.48E-03,5.49E-04,""
2014/8/30 8:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.4 ,25.0 ,1.54E-03,4.57E-04,1.52E-03,5.44E-04,""
2014/8/30 9:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.60E-03,4.51E-04,1.35E-03,5.57E-04,""
2014/8/30 10:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.15E-03,4.70E-04,1.42E-03,5.43E-04,""
2014/8/30 11:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.38E-03,4.86E-04,1.46E-03,5.56E-04,""
2014/8/30 12:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.59E-03,4.57E-04,1.43E-03,5.48E-04,""
2014/8/30 13:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.52E-03,4.84E-04,1.22E-03,5.55E-04,""
2014/8/30 14:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.5 ,25.0 ,1.48E-03,4.53E-04,1.35E-03,5.46E-04,""
2014/8/30 15:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.1 ,25.5 ,25.0 ,1.52E-03,4.37E-04,1.45E-03,5.68E-04,""
2014/8/30 16:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.36E-03,4.35E-04,1.26E-03,5.64E-04,""
2014/8/30 17:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.87E-03,4.40E-04,1.53E-03,5.50E-04,""
2014/8/30 18:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,25.5 ,25.0 ,1.36E-03,4.64E-04,1.12E-03,5.81E-04,""
2014/8/30 19:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.61E-03,4.40E-04,1.78E-03,5.40E-04,""
2014/8/30 20:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.43E-03,4.65E-04,1.49E-03,5.46E-04,""
2014/8/30 21:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,25.0 ,1.14E-03,4.88E-04,1.53E-03,5.63E-04,""
2014/8/30 22:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.48E-03,4.73E-04,1.37E-03,5.59E-04,""
2014/8/30 23:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.57E-03,4.57E-04,1.63E-03,5.47E-04,""
2014/8/31 0:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.4 ,24.9 ,1.56E-03,4.58E-04,1.40E-03,5.29E-04,""
2014/8/31 1:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.3 ,24.9 ,1.56E-03,4.40E-04,1.54E-03,5.52E-04,""
2014/8/31 2:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.3 ,24.8 ,1.35E-03,4.52E-04,1.09E-03,5.64E-04,""
2014/8/31 3:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.3 ,24.8 ,1.36E-03,4.56E-04,1.27E-03,5.31E-04,""
2014/8/31 4:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.3 ,24.8 ,1.13E-03,4.84E-04,1.09E-03,5.64E-04,""
2014/8/31 5:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.3 ,24.8 ,1.54E-03,4.68E-04,1.57E-03,5.40E-04,""
2014/8/31 6:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.2 ,24.8 ,1.52E-03,4.62E-04,1.11E-03,5.70E-04,""
2014/8/31 7:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.2 ,24.8 ,1.57E-03,4.99E-04,1.41E-03,5.35E-04,""
2014/8/31 8:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.0 ,25.2 ,24.7 ,1.61E-03,4.82E-04,1.14E-03,5.66E-04,""
2014/8/31 9:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.0 ,25.2 ,24.7 ,1.65E-03,4.83E-04,1.65E-03,5.32E-04,""
2014/8/31 10:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.86E-03,4.42E-04,1.28E-03,5.43E-04,""
2014/8/31 11:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,25.2 ,24.7 ,1.51E-03,4.62E-04,1.20E-03,5.47E-04,""
2014/8/31 12:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.44E-03,4.58E-04,1.40E-03,5.29E-04,""
2014/8/31 13:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.68E-03,4.72E-04,1.69E-03,5.44E-04,""
2014/8/31 14:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.86E-03,4.46E-04,1.36E-03,5.55E-04,""
2014/8/31 15:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.50E-03,4.77E-04,1.36E-03,5.58E-04,""
2014/8/31 16:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.31E-03,4.65E-04,1.44E-03,5.54E-04,""
2014/8/31 17:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.2 ,24.7 ,1.70E-03,4.35E-04,1.01E-03,5.86E-04,""
2014/8/31 18:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.1 ,24.7 ,1.03E-03,4.70E-04,1.32E-03,5.63E-04,""
2014/8/31 19:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.1 ,24.7 ,1.69E-03,4.40E-04,1.21E-03,5.52E-04,""
2014/8/31 20:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.6 ,2.1 ,25.1 ,24.6 ,1.51E-03,4.48E-04,1.43E-03,5.44E-04,""
2014/8/31 21:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.1 ,24.6 ,1.45E-03,4.54E-04,1.59E-03,5.51E-04,""
2014/8/31 22:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.1 ,24.6 ,1.36E-03,4.72E-04,1.64E-03,5.27E-04,""
2014/8/31 23:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.6 ,2.1 ,25.1 ,24.6 ,1.52E-03,4.61E-04,1.54E-03,5.26E-04,""
2014/9/1 0:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.0 ,24.6 ,1.36E-03,4.67E-04,1.45E-03,5.54E-04,""
2014/9/1 1:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,25.0 ,24.6 ,1.51E-03,4.55E-04,1.36E-03,5.36E-04,""
2014/9/1 2:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.0 ,24.6 ,1.23E-03,4.62E-04,1.50E-03,5.54E-04,""
2014/9/1 3:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.6 ,2.1 ,25.0 ,24.6 ,1.83E-03,4.44E-04,1.72E-03,5.39E-04,""
2014/9/1 4:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.0 ,24.5 ,1.33E-03,4.67E-04,1.46E-03,5.50E-04,""
2014/9/1 5:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.6 ,2.1 ,25.0 ,24.5 ,1.57E-03,4.65E-04,1.38E-03,5.56E-04,""
2014/9/1 6:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.0 ,24.5 ,1.46E-03,4.47E-04,1.70E-03,5.33E-04,""
2014/9/1 7:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.0 ,24.5 ,1.48E-03,4.60E-04,1.69E-03,5.43E-04,""
2014/9/1 8:00,30.2 ,29.4 ,30.1 ,30.2 ,30.1 ,30.0 ,2.5 ,2.1 ,25.0 ,24.5 ,1.55E-03,4.76E-04,1.47E-03,5.38E-04,""
2014/9/1 9:00,30.2 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,25.0 ,24.5 ,1.82E-03,4.51E-04,1.20E-03,5.39E-04,""
2014/9/1 10:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,25.0 ,24.5 ,1.35E-03,4.84E-04,9.79E-04,5.80E-04,""
2014/9/1 11:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.9 ,24.5 ,1.54E-03,4.85E-04,1.43E-03,5.50E-04,""
2014/9/1 12:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,24.9 ,24.5 ,1.41E-03,5.02E-04,1.58E-03,5.43E-04,""
2014/9/1 13:00,30.2 ,29.4 ,30.0 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,24.9 ,24.5 ,1.43E-03,4.80E-04,1.74E-03,5.38E-04,""
2014/9/1 14:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,29.9 ,2.6 ,2.1 ,24.9 ,24.5 ,1.47E-03,4.84E-04,1.24E-03,5.64E-04,""
2014/9/1 15:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.9 ,24.5 ,1.56E-03,4.61E-04,1.21E-03,5.43E-04,""
2014/9/1 16:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,24.9 ,24.5 ,1.56E-03,4.77E-04,1.31E-03,5.67E-04,""
2014/9/1 17:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.1 ,24.9 ,24.4 ,1.53E-03,4.78E-04,1.54E-03,5.46E-04,""
2014/9/1 18:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,24.9 ,24.4 ,1.52E-03,4.63E-04,1.20E-03,5.75E-04,""
2014/9/1 19:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,24.9 ,24.4 ,1.45E-03,4.81E-04,1.04E-03,5.85E-04,""
2014/9/1 20:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.9 ,24.4 ,1.61E-03,4.73E-04,1.43E-03,5.48E-04,""
2014/9/1 21:00,30.2 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.9 ,24.4 ,1.13E-03,5.01E-04,1.29E-03,5.58E-04,""
2014/9/1 22:00,30.2 ,29.4 ,30.1 ,30.2 ,30.0 ,30.0 ,2.5 ,2.1 ,24.9 ,24.4 ,1.21E-03,4.84E-04,1.42E-03,5.42E-04,""
2014/9/1 23:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,24.8 ,24.4 ,1.66E-03,4.69E-04,1.25E-03,5.63E-04,""
2014/9/2 0:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,24.8 ,24.4 ,1.42E-03,4.83E-04,1.51E-03,5.45E-04,""
2014/9/2 1:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,24.8 ,24.3 ,1.58E-03,4.74E-04,1.27E-03,5.64E-04,""
2014/9/2 2:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.0 ,24.8 ,24.3 ,1.27E-03,4.51E-04,1.53E-03,5.26E-04,""
2014/9/2 3:00,30.2 ,29.4 ,30.1 ,30.1 ,30.0 ,30.0 ,2.5 ,2.1 ,24.8 ,24.3 ,1.71E-03,4.37E-04,1.44E-03,5.50E-04,""
2014/9/2 4:00,30.2 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.3 ,1.34E-03,4.66E-04,1.13E-03,5.50E-04,""
2014/9/2 5:00,30.2 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,24.7 ,24.3 ,1.49E-03,4.68E-04,1.07E-03,5.63E-04,""
2014/9/2 6:00,30.2 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.2 ,1.27E-03,4.66E-04,1.49E-03,5.63E-04,""
2014/9/2 7:00,30.2 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.6 ,2.1 ,24.7 ,24.2 ,1.40E-03,4.53E-04,1.20E-03,5.63E-04,""
2014/9/2 8:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.2 ,1.50E-03,4.59E-04,1.43E-03,5.53E-04,""
2014/9/2 9:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.2 ,1.32E-03,4.89E-04,1.81E-03,5.44E-04,""
2014/9/2 10:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.2 ,1.52E-03,4.74E-04,1.36E-03,5.51E-04,""
2014/9/2 11:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,24.7 ,24.2 ,1.89E-03,4.60E-04,1.37E-03,5.54E-04,""
2014/9/2 12:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.2 ,1.35E-03,4.56E-04,1.37E-03,5.52E-04,""
2014/9/2 13:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.2 ,1.31E-03,4.66E-04,1.64E-03,5.51E-04,""
2014/9/2 14:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.2 ,1.43E-03,4.70E-04,1.53E-03,5.45E-04,""
2014/9/2 15:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,24.7 ,24.3 ,1.38E-03,4.61E-04,1.20E-03,5.58E-04,""
2014/9/2 16:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.3 ,1.40E-03,4.58E-04,1.05E-03,5.71E-04,""
2014/9/2 17:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,24.7 ,24.3 ,1.32E-03,4.61E-04,1.79E-03,5.37E-04,""
2014/9/2 18:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,24.7 ,24.3 ,1.53E-03,4.62E-04,1.41E-03,5.58E-04,""
2014/9/2 19:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.2 ,1.48E-03,4.70E-04,1.43E-03,5.48E-04,""
2014/9/2 20:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,24.7 ,24.2 ,1.38E-03,4.44E-04,1.13E-03,5.55E-04,""
2014/9/2 21:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.7 ,24.2 ,1.57E-03,4.60E-04,1.36E-03,5.52E-04,""
2014/9/2 22:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.6 ,24.2 ,1.26E-03,4.51E-04,1.06E-03,5.72E-04,""
2014/9/2 23:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.6 ,24.2 ,1.44E-03,4.64E-04,1.31E-03,5.52E-04,""
2014/9/3 0:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,24.6 ,24.2 ,1.71E-03,4.55E-04,1.42E-03,5.52E-04,""
2014/9/3 1:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,24.6 ,24.1 ,1.29E-03,4.56E-04,1.27E-03,5.56E-04,""
2014/9/3 2:00,30.1 ,29.4 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.1 ,24.6 ,24.1 ,1.57E-03,4.49E-04,1.44E-03,5.59E-04,""
2014/9/3 3:00,30.1 ,29.3 ,30.0 ,30.1 ,30.0 ,29.9 ,2.5 ,2.0 ,24.6 ,24.1 ,1.81E-03,4.31E-04,1.14E-03,5.61E-04,""
2014/9/3 4:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,24.5 ,24.1 ,1.51E-03,4.55E-04,1.27E-03,5.42E-04,""
2014/9/3 5:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,24.5 ,24.1 ,1.37E-03,4.73E-04,1.15E-03,5.50E-04,""
2014/9/3 6:00,30.1 ,29.3 ,30.0 ,30.1 ,29.9 ,29.9 ,2.5 ,2.0 ,24.5 ,24.0 ,1.36E-03,4.46E-04,1.30E-03,5.38E-04,""
2014/9/3 7:00,30.1 ,29.3 ,30.0 ,30.1 ,29.9 ,29.9 ,2.5 ,2.1 ,24.5 ,24.0 ,1.67E-03,4.54E-04,1.24E-03,5.55E-04,""
2014/9/3 8:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,24.5 ,24.0 ,1.33E-03,4.50E-04,1.05E-03,5.72E-04,""
2014/9/3 9:00,30.1 ,29.3 ,30.0 ,30.1 ,29.9 ,29.9 ,2.5 ,2.1 ,24.5 ,24.0 ,1.33E-03,4.49E-04,1.76E-03,5.35E-04,""
2014/9/3 10:00,30.1 ,29.3 ,30.0 ,30.1 ,29.9 ,29.9 ,2.5 ,2.1 ,24.5 ,24.0 ,1.45E-03,4.62E-04,1.08E-03,5.65E-04,""
2014/9/3 11:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,24.5 ,24.0 ,1.72E-03,4.66E-04,1.38E-03,5.45E-04,""
2014/9/3 12:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.0 ,24.5 ,24.0 ,1.51E-03,4.76E-04,1.76E-03,5.34E-04,""
2014/9/3 13:00,30.1 ,29.3 ,30.0 ,30.0 ,29.9 ,29.9 ,2.5 ,2.1 ,24.5 ,24.0 ,1.51E-03,4.57E-04,1.54E-03,5.39E-04,""
2014/9/3 14:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.5 ,24.0 ,1.61E-03,4.39E-04,1.24E-03,5.68E-04,""
2014/9/3 15:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.5 ,24.0 ,1.49E-03,4.66E-04,1.13E-03,5.53E-04,""
2014/9/3 16:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.5 ,24.0 ,1.63E-03,4.31E-04,1.04E-03,5.62E-04,""
2014/9/3 17:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.5 ,24.0 ,1.61E-03,4.48E-04,1.06E-03,5.57E-04,""
2014/9/3 18:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.4 ,24.0 ,1.59E-03,4.49E-04,1.59E-03,5.60E-04,""
2014/9/3 19:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.4 ,24.0 ,1.51E-03,4.56E-04,1.61E-03,5.31E-04,""
2014/9/3 20:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.1 ,24.4 ,24.0 ,1.41E-03,4.59E-04,1.48E-03,5.50E-04,""
2014/9/3 21:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.4 ,23.9 ,1.35E-03,4.54E-04,1.34E-03,5.54E-04,""
2014/9/3 22:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.4 ,23.9 ,1.56E-03,4.52E-04,1.52E-03,5.41E-04,""
2014/9/3 23:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.1 ,24.4 ,23.9 ,1.47E-03,4.50E-04,1.35E-03,5.46E-04,""
2014/9/4 0:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.4 ,23.9 ,1.59E-03,4.49E-04,1.41E-03,5.88E-04,""
2014/9/4 1:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.4 ,23.9 ,1.46E-03,4.60E-04,1.31E-03,5.44E-04,""
2014/9/4 2:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.3 ,23.9 ,1.47E-03,4.66E-04,1.13E-03,5.67E-04,""
2014/9/4 3:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.3 ,23.9 ,1.47E-03,4.76E-04,1.36E-03,5.52E-04,""
2014/9/4 4:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.3 ,23.8 ,1.03E-03,4.64E-04,1.39E-03,5.40E-04,""
2014/9/4 5:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.3 ,23.8 ,1.37E-03,4.52E-04,1.45E-03,5.58E-04,""
2014/9/4 6:00,30.1 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.3 ,23.8 ,1.61E-03,4.30E-04,1.23E-03,5.66E-04,""
2014/9/4 7:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.2 ,23.8 ,1.24E-03,4.63E-04,1.58E-03,5.45E-04,""
2014/9/4 8:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.2 ,23.8 ,1.65E-03,4.50E-04,1.47E-03,5.52E-04,""
2014/9/4 9:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.2 ,23.8 ,1.68E-03,4.56E-04,1.20E-03,5.49E-04,""
2014/9/4 10:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.2 ,23.8 ,1.65E-03,4.52E-04,1.20E-03,5.67E-04,""
2014/9/4 11:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.2 ,23.8 ,1.56E-03,4.49E-04,1.08E-03,5.75E-04,""
2014/9/4 12:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.2 ,23.8 ,1.46E-03,4.69E-04,1.40E-03,5.45E-04,""
2014/9/4 13:00,30.0 ,29.2 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,24.2 ,23.8 ,1.53E-03,4.96E-04,1.27E-03,5.62E-04,""
2014/9/4 14:00,30.0 ,29.2 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,24.2 ,23.8 ,1.36E-03,4.86E-04,1.54E-03,5.64E-04,""
2014/9/4 15:00,30.0 ,29.2 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,24.2 ,23.8 ,1.62E-03,4.83E-04,1.15E-03,5.63E-04,""
2014/9/4 16:00,30.0 ,29.2 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,24.2 ,23.8 ,1.65E-03,4.91E-04,1.38E-03,5.41E-04,""
2014/9/4 17:00,30.0 ,29.2 ,29.9 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,24.2 ,23.7 ,1.68E-03,4.92E-04,1.62E-03,5.49E-04,""
2014/9/4 18:00,30.0 ,29.2 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,24.2 ,23.7 ,1.53E-03,5.00E-04,1.32E-03,5.87E-04,""
2014/9/4 19:00,30.0 ,29.3 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,24.2 ,23.7 ,1.20E-03,5.08E-04,1.31E-03,5.56E-04,""
2014/9/4 20:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.2 ,23.7 ,1.54E-03,4.85E-04,1.53E-03,5.65E-04,""
2014/9/4 21:00,30.0 ,29.2 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.1 ,23.7 ,1.33E-03,4.97E-04,1.89E-03,5.40E-04,""
2014/9/4 22:00,30.0 ,29.3 ,29.9 ,30.0 ,29.9 ,29.8 ,2.5 ,2.0 ,24.1 ,23.7 ,1.54E-03,4.87E-04,1.56E-03,5.56E-04,""
2014/9/4 23:00,30.0 ,29.2 ,29.9 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,24.1 ,23.7 ,1.53E-03,4.73E-04,1.23E-03,5.56E-04,""
2014/9/5 0:00,30.0 ,29.2 ,29.9 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,24.1 ,23.7 ,1.22E-03,5.28E-04,1.57E-03,5.59E-04,""
2014/9/5 1:00,30.0 ,29.2 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,24.1 ,23.7 ,1.42E-03,5.07E-04,1.14E-03,5.65E-04,""
2014/9/5 2:00,30.0 ,29.3 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,24.1 ,23.6 ,1.37E-03,4.93E-04,1.34E-03,5.62E-04,""
2014/9/5 3:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.1 ,23.6 ,1.65E-03,4.91E-04,1.42E-03,5.72E-04,""
2014/9/5 4:00,30.0 ,29.3 ,29.9 ,30.0 ,29.8 ,29.8 ,2.5 ,2.0 ,24.1 ,23.6 ,1.24E-03,4.54E-04,1.59E-03,5.38E-04,""
2014/9/5 5:00,30.0 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.1 ,23.6 ,1.47E-03,5.06E-04,1.38E-03,5.48E-04,""
2014/9/5 6:00,30.0 ,29.2 ,29.8 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,24.0 ,23.6 ,1.25E-03,5.07E-04,1.36E-03,5.59E-04,""
2014/9/5 7:00,30.0 ,29.2 ,29.9 ,29.9 ,29.8 ,29.8 ,2.5 ,2.0 ,24.0 ,23.6 ,1.70E-03,5.06E-04,1.19E-03,5.56E-04,""
2014/9/5 8:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.66E-03,5.12E-04,1.40E-03,5.50E-04,""
2014/9/5 9:00,30.0 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.63E-03,4.95E-04,1.56E-03,5.41E-04,""
2014/9/5 10:00,30.0 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.58E-03,4.82E-04,1.25E-03,5.71E-04,""
2014/9/5 11:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.50E-03,4.87E-04,1.20E-03,5.59E-04,""
2014/9/5 12:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.95E-03,4.84E-04,1.32E-03,5.53E-04,""
2014/9/5 13:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.57E-03,4.82E-04,1.39E-03,5.57E-04,""
2014/9/5 14:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.55E-03,5.12E-04,1.71E-03,5.43E-04,""
2014/9/5 15:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.33E-03,5.20E-04,1.56E-03,5.49E-04,""
2014/9/5 16:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.80E-03,4.91E-04,1.49E-03,5.57E-04,""
2014/9/5 17:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.76E-03,4.62E-04,1.55E-03,5.85E-04,""
2014/9/5 18:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.6 ,1.53E-03,4.90E-04,1.40E-03,5.57E-04,""
2014/9/5 19:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.74E-03,4.47E-04,1.89E-03,5.47E-04,""
2014/9/5 20:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.56E-03,4.72E-04,1.11E-03,5.81E-04,""
2014/9/5 21:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.1 ,24.0 ,23.5 ,1.28E-03,4.93E-04,1.37E-03,5.49E-04,""
2014/9/5 22:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.1 ,24.0 ,23.5 ,1.79E-03,4.83E-04,1.39E-03,5.54E-04,""
2014/9/5 23:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.91E-03,4.65E-04,1.33E-03,5.70E-04,""
2014/9/6 0:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.1 ,24.0 ,23.5 ,1.78E-03,4.69E-04,1.40E-03,5.55E-04,""
2014/9/6 1:00,29.9 ,29.2 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.85E-03,4.82E-04,1.91E-03,5.32E-04,""
2014/9/6 2:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.1 ,24.0 ,23.5 ,1.67E-03,4.98E-04,1.56E-03,5.49E-04,""
2014/9/6 3:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.52E-03,4.92E-04,1.47E-03,5.57E-04,""
2014/9/6 4:00,29.9 ,29.2 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.50E-03,4.75E-04,1.00E-03,5.65E-04,""
2014/9/6 5:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.63E-03,4.61E-04,1.36E-03,5.48E-04,""
2014/9/6 6:00,29.9 ,29.2 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.78E-03,4.71E-04,1.49E-03,5.63E-04,""
2014/9/6 7:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.31E-03,4.97E-04,1.39E-03,5.59E-04,""
2014/9/6 8:00,29.9 ,29.1 ,29.8 ,29.9 ,29.8 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.59E-03,4.66E-04,1.84E-03,5.42E-04,""
2014/9/6 9:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.0 ,24.0 ,23.5 ,1.45E-03,4.45E-04,1.36E-03,5.58E-04,""
2014/9/6 10:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.6 ,2.0 ,24.0 ,23.5 ,1.90E-03,4.53E-04,1.40E-03,5.57E-04,""
2014/9/6 11:00,29.9 ,29.2 ,29.8 ,29.9 ,29.8 ,29.7 ,2.6 ,2.0 ,24.0 ,23.5 ,1.40E-03,4.76E-04,1.47E-03,5.77E-04,""
2014/9/6 12:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.5 ,2.1 ,24.0 ,23.6 ,1.36E-03,4.55E-04,1.25E-03,5.67E-04,""
2014/9/6 13:00,29.9 ,29.1 ,29.8 ,29.9 ,29.7 ,29.7 ,2.6 ,2.0 ,24.1 ,23.6 ,1.72E-03,4.41E-04,1.51E-03,5.48E-04,""
2014/9/6 14:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.7 ,2.6 ,2.0 ,24.1 ,23.6 ,1.30E-03,4.51E-04,1.50E-03,5.57E-04,""
2014/9/6 15:00,29.9 ,29.1 ,29.8 ,29.8 ,29.7 ,29.7 ,2.6 ,2.0 ,24.1 ,23.6 ,1.58E-03,4.47E-04,1.14E-03,5.85E-04,""
2014/9/6 16:00,29.9 ,29.1 ,29.8 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.1 ,23.6 ,1.28E-03,4.48E-04,1.21E-03,5.61E-04,""
2014/9/6 17:00,29.9 ,29.1 ,29.8 ,29.8 ,29.7 ,29.7 ,2.5 ,2.0 ,24.1 ,23.7 ,1.61E-03,4.57E-04,1.65E-03,5.37E-04,""
2014/9/6 18:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.1 ,23.7 ,1.71E-03,4.61E-04,1.31E-03,5.79E-04,""
2014/9/6 19:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.1 ,23.7 ,1.86E-03,4.53E-04,1.36E-03,5.63E-04,""
2014/9/6 20:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.1 ,23.7 ,1.32E-03,4.50E-04,1.55E-03,5.55E-04,""
2014/9/6 21:00,29.9 ,29.1 ,29.8 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,24.1 ,23.6 ,1.45E-03,4.59E-04,1.40E-03,5.62E-04,""
2014/9/6 22:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.1 ,24.1 ,23.6 ,1.21E-03,4.71E-04,1.32E-03,5.57E-04,""
2014/9/6 23:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,24.1 ,23.6 ,1.27E-03,4.53E-04,1.04E-03,5.75E-04,""
2014/9/7 0:00,29.9 ,29.1 ,29.8 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,24.1 ,23.6 ,1.31E-03,4.54E-04,1.17E-03,5.68E-04,""
2014/9/7 1:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,24.1 ,23.6 ,1.85E-03,4.43E-04,1.50E-03,5.71E-04,""
2014/9/7 2:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.1 ,23.6 ,1.42E-03,4.46E-04,1.58E-03,5.42E-04,""
2014/9/7 3:00,29.9 ,29.1 ,29.8 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,24.1 ,23.6 ,1.59E-03,4.40E-04,1.42E-03,5.40E-04,""
2014/9/7 4:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,24.0 ,23.6 ,1.30E-03,4.58E-04,1.35E-03,5.60E-04,""
2014/9/7 5:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,24.0 ,23.6 ,1.37E-03,4.59E-04,1.41E-03,5.55E-04,""
2014/9/7 6:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,24.0 ,23.5 ,1.56E-03,4.50E-04,1.46E-03,5.64E-04,""
2014/9/7 7:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,24.0 ,23.5 ,1.70E-03,4.52E-04,1.25E-03,5.59E-04,""
2014/9/7 8:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,24.0 ,23.5 ,1.84E-03,4.31E-04,1.36E-03,5.55E-04,""
2014/9/7 9:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,23.9 ,23.5 ,1.59E-03,4.49E-04,1.61E-03,5.35E-04,""
2014/9/7 10:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.9 ,23.5 ,1.51E-03,4.55E-04,1.27E-03,5.71E-04,""
2014/9/7 11:00,29.9 ,29.1 ,29.8 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.9 ,23.5 ,1.70E-03,4.52E-04,1.55E-03,5.68E-04,""
2014/9/7 12:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.9 ,23.5 ,1.45E-03,4.72E-04,1.63E-03,5.27E-04,""
2014/9/7 13:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,23.9 ,23.5 ,1.45E-03,4.84E-04,1.36E-03,5.67E-04,""
2014/9/7 14:00,29.9 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,23.9 ,23.5 ,1.52E-03,4.70E-04,1.51E-03,5.50E-04,""
2014/9/7 15:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,23.9 ,23.5 ,1.61E-03,4.34E-04,1.71E-03,5.37E-04,""
2014/9/7 16:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.9 ,23.5 ,1.57E-03,4.62E-04,1.44E-03,5.58E-04,""
2014/9/7 17:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.9 ,23.5 ,1.45E-03,4.59E-04,1.40E-03,5.55E-04,""
2014/9/7 18:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,23.9 ,23.5 ,1.68E-03,4.36E-04,1.60E-03,5.57E-04,""
2014/9/7 19:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.9 ,23.5 ,1.48E-03,4.57E-04,1.44E-03,5.53E-04,""
2014/9/7 20:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.9 ,23.4 ,1.57E-03,4.51E-04,1.38E-03,5.46E-04,""
2014/9/7 21:00,29.8 ,29.1 ,29.7 ,29.8 ,29.6 ,29.6 ,2.6 ,2.0 ,23.9 ,23.4 ,1.57E-03,4.45E-04,1.29E-03,5.58E-04,""
2014/9/7 22:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.9 ,23.4 ,1.64E-03,4.37E-04,1.50E-03,5.52E-04,""
2014/9/7 23:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,23.9 ,23.4 ,1.27E-03,4.63E-04,1.29E-03,5.54E-04,""
2014/9/8 0:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.8 ,23.4 ,1.33E-03,4.56E-04,1.14E-03,5.72E-04,""
2014/9/8 1:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.8 ,23.3 ,1.64E-03,4.33E-04,1.27E-03,5.44E-04,""
2014/9/8 2:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.8 ,23.3 ,1.56E-03,4.53E-04,1.47E-03,5.58E-04,""
2014/9/8 3:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,23.8 ,23.3 ,1.39E-03,4.87E-04,1.64E-03,5.41E-04,""
2014/9/8 4:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.8 ,23.3 ,1.43E-03,4.91E-04,1.57E-03,5.38E-04,""
2014/9/8 5:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.3 ,1.54E-03,4.68E-04,1.48E-03,5.46E-04,""
2014/9/8 6:00,29.8 ,29.0 ,29.7 ,29.8 ,29.7 ,29.6 ,2.5 ,2.0 ,23.7 ,23.2 ,1.56E-03,4.50E-04,1.70E-03,5.26E-04,""
2014/9/8 7:00,29.8 ,29.1 ,29.7 ,29.8 ,29.7 ,29.6 ,2.6 ,2.0 ,23.7 ,23.2 ,1.25E-03,4.43E-04,1.40E-03,5.63E-04,""
2014/9/8 8:00,29.8 ,29.0 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.2 ,1.27E-03,4.63E-04,1.23E-03,5.74E-04,""
2014/9/8 9:00,29.8 ,29.1 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.2 ,1.51E-03,4.42E-04,1.15E-03,5.62E-04,""
2014/9/8 10:00,29.8 ,29.0 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.3 ,1.78E-03,4.43E-04,1.52E-03,5.60E-04,""
2014/9/8 11:00,29.8 ,29.1 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.3 ,1.73E-03,4.61E-04,1.27E-03,5.70E-04,""
2014/9/8 12:00,29.8 ,29.1 ,29.7 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.3 ,1.52E-03,4.57E-04,1.19E-03,5.75E-04,""
2014/9/8 13:00,29.8 ,29.1 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.3 ,1.67E-03,4.57E-04,1.53E-03,5.47E-04,""
2014/9/8 14:00,29.8 ,29.1 ,29.7 ,29.8 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.3 ,1.36E-03,4.66E-04,1.52E-03,5.35E-04,""
2014/9/8 15:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.3 ,1.30E-03,4.69E-04,1.85E-03,5.47E-04,""
2014/9/8 16:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.3 ,1.39E-03,4.60E-04,1.25E-03,5.67E-04,""
2014/9/8 17:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.7 ,23.3 ,1.27E-03,4.86E-04,1.31E-03,5.51E-04,""
2014/9/8 18:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.7 ,23.3 ,1.32E-03,4.90E-04,1.36E-03,5.48E-04,""
2014/9/8 19:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.7 ,23.3 ,1.60E-03,4.57E-04,1.44E-03,5.50E-04,""
2014/9/8 20:00,29.8 ,29.1 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.2 ,1.41E-03,4.77E-04,1.27E-03,5.54E-04,""
2014/9/8 21:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.6 ,2.5 ,2.0 ,23.7 ,23.2 ,1.61E-03,4.86E-04,1.33E-03,5.72E-04,""
2014/9/8 22:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.7 ,23.2 ,1.59E-03,4.45E-04,1.84E-03,5.35E-04,""
2014/9/8 23:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.7 ,23.2 ,1.69E-03,4.56E-04,1.31E-03,5.74E-04,""
2014/9/9 0:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.7 ,23.2 ,1.37E-03,4.31E-04,1.40E-03,5.74E-04,""
2014/9/9 1:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.2 ,1.56E-03,4.44E-04,1.27E-03,5.39E-04,""
2014/9/9 2:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.2 ,1.18E-03,4.63E-04,1.55E-03,5.52E-04,""
2014/9/9 3:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.2 ,1.54E-03,4.79E-04,1.28E-03,5.66E-04,""
2014/9/9 4:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.1 ,1.59E-03,4.53E-04,1.40E-03,5.64E-04,""
2014/9/9 5:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.1 ,1.33E-03,4.51E-04,1.34E-03,5.52E-04,""
2014/9/9 6:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.1 ,1.37E-03,4.70E-04,1.45E-03,5.54E-04,""
2014/9/9 7:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.1 ,1.39E-03,4.58E-04,1.38E-03,5.79E-04,""
2014/9/9 8:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.1 ,1.53E-03,4.53E-04,1.26E-03,5.65E-04,""
2014/9/9 9:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.1 ,1.76E-03,4.40E-04,1.32E-03,5.71E-04,""
2014/9/9 10:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.1 ,1.66E-03,4.35E-04,1.43E-03,5.48E-04,""
2014/9/9 11:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.1 ,1.22E-03,4.60E-04,1.24E-03,5.70E-04,""
2014/9/9 12:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.2 ,1.46E-03,4.61E-04,1.22E-03,5.68E-04,""
2014/9/9 13:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.2 ,1.46E-03,4.52E-04,1.23E-03,5.54E-04,""
2014/9/9 14:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.2 ,1.46E-03,4.46E-04,1.47E-03,5.56E-04,""
2014/9/9 15:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.7 ,23.2 ,1.71E-03,4.51E-04,1.48E-03,5.55E-04,""
2014/9/9 16:00,29.7 ,29.0 ,29.6 ,29.7 ,29.6 ,29.5 ,2.5 ,2.0 ,23.7 ,23.2 ,1.58E-03,4.55E-04,1.21E-03,5.65E-04,""
2014/9/9 17:00,29.7 ,29.0 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.7 ,23.2 ,1.30E-03,4.55E-04,1.60E-03,5.53E-04,""
2014/9/9 18:00,29.7 ,29.0 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.7 ,23.2 ,1.41E-03,4.59E-04,8.69E-04,5.71E-04,""
2014/9/9 19:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.39E-03,4.54E-04,1.60E-03,5.50E-04,""
2014/9/9 20:00,29.6 ,28.9 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.51E-03,4.55E-04,1.39E-03,5.59E-04,""
2014/9/9 21:00,29.7 ,28.9 ,29.6 ,29.6 ,29.6 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.82E-03,4.36E-04,1.45E-03,5.51E-04,""
2014/9/9 22:00,29.7 ,28.9 ,29.6 ,29.6 ,29.6 ,29.5 ,2.5 ,2.0 ,23.6 ,23.2 ,1.72E-03,4.52E-04,1.35E-03,5.66E-04,""
2014/9/9 23:00,29.6 ,28.9 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.67E-03,4.38E-04,1.49E-03,5.45E-04,""
2014/9/10 0:00,29.7 ,29.0 ,29.6 ,29.6 ,29.5 ,29.5 ,2.5 ,2.0 ,23.6 ,23.1 ,1.80E-03,4.33E-04,1.46E-03,5.50E-04,""
2014/9/10 1:00,29.7 ,29.0 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.1 ,1.34E-03,4.62E-04,1.28E-03,5.61E-04,""
2014/9/10 2:00,29.7 ,28.9 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.1 ,1.12E-03,4.82E-04,8.86E-04,5.67E-04,""
2014/9/10 3:00,29.6 ,29.0 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.1 ,1.53E-03,4.39E-04,1.36E-03,5.56E-04,""
2014/9/10 4:00,29.6 ,29.0 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.5 ,23.1 ,1.54E-03,4.63E-04,1.60E-03,5.43E-04,""
2014/9/10 5:00,29.7 ,29.0 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.5 ,23.1 ,1.84E-03,4.57E-04,1.22E-03,4.91E-04,""
2014/9/10 6:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.5 ,23.1 ,1.57E-03,4.49E-04,1.54E-03,5.40E-04,""
2014/9/10 7:00,29.6 ,29.0 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.5 ,23.0 ,1.72E-03,4.62E-04,1.17E-03,5.73E-04,""
2014/9/10 8:00,29.6 ,29.0 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.5 ,23.0 ,1.42E-03,4.56E-04,1.11E-03,5.83E-04,""
2014/9/10 9:00,29.6 ,29.0 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.5 ,23.1 ,1.33E-03,4.58E-04,1.29E-03,5.38E-04,""
2014/9/10 10:00,29.7 ,29.0 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.5 ,23.1 ,1.57E-03,4.53E-04,1.19E-03,5.58E-04,""
2014/9/10 11:00,29.7 ,29.0 ,29.6 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.5 ,23.1 ,1.32E-03,4.63E-04,1.22E-03,5.58E-04,""
2014/9/10 12:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.1 ,1.49E-03,4.55E-04,1.15E-03,5.65E-04,""
2014/9/10 13:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.1 ,1.50E-03,4.48E-04,1.58E-03,5.50E-04,""
2014/9/10 14:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.1 ,1.43E-03,4.59E-04,1.06E-03,5.61E-04,""
2014/9/10 15:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.52E-03,4.65E-04,1.59E-03,5.38E-04,""
2014/9/10 16:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.46E-03,4.62E-04,1.13E-03,5.72E-04,""
2014/9/10 17:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.60E-03,4.60E-04,1.43E-03,5.40E-04,""
2014/9/10 18:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.63E-03,4.65E-04,1.65E-03,5.41E-04,""
2014/9/10 19:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.19E-03,4.50E-04,1.03E-03,5.62E-04,""
2014/9/10 20:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.66E-03,4.21E-04,1.58E-03,5.50E-04,""
2014/9/10 21:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.6 ,2.0 ,23.6 ,23.2 ,1.54E-03,4.53E-04,1.29E-03,5.46E-04,""
2014/9/10 22:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.6 ,2.0 ,23.6 ,23.2 ,1.43E-03,4.56E-04,1.66E-03,5.40E-04,""
2014/9/10 23:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.1 ,1.59E-03,4.64E-04,1.63E-03,5.40E-04,""
2014/9/11 0:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.66E-03,4.51E-04,1.36E-03,5.51E-04,""
2014/9/11 1:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.5 ,2.0 ,23.6 ,23.1 ,1.38E-03,4.66E-04,1.50E-03,5.56E-04,""
2014/9/11 2:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.40E-03,4.57E-04,1.44E-03,5.48E-04,""
2014/9/11 3:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.46E-03,4.47E-04,1.58E-03,5.49E-04,""
2014/9/11 4:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.47E-03,4.36E-04,1.74E-03,5.45E-04,""
2014/9/11 5:00,29.6 ,28.9 ,29.5 ,29.6 ,29.5 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.52E-03,4.39E-04,1.33E-03,5.97E-04,""
2014/9/11 6:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.37E-03,4.91E-04,1.46E-03,5.53E-04,""
2014/9/11 7:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.26E-03,4.98E-04,1.43E-03,5.54E-04,""
2014/9/11 8:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.54E-03,4.88E-04,1.50E-03,5.43E-04,""
2014/9/11 9:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,23.6 ,23.1 ,1.31E-03,4.95E-04,1.12E-03,5.68E-04,""
2014/9/11 10:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.77E-03,4.97E-04,1.19E-03,5.46E-04,""
2014/9/11 11:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.37E-03,5.01E-04,1.44E-03,5.44E-04,""
2014/9/11 12:00,29.6 ,28.9 ,29.5 ,29.5 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.62E-03,4.71E-04,1.34E-03,5.39E-04,""
2014/9/11 13:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.2 ,1.60E-03,4.69E-04,1.24E-03,5.66E-04,""
2014/9/11 14:00,29.6 ,28.8 ,29.4 ,29.5 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.2 ,1.58E-03,4.62E-04,1.38E-03,5.63E-04,""
2014/9/11 15:00,29.6 ,28.9 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.0 ,23.6 ,23.2 ,1.72E-03,4.61E-04,1.55E-03,5.52E-04,""
2014/9/11 16:00,29.6 ,28.9 ,29.4 ,29.5 ,29.4 ,29.4 ,2.5 ,2.0 ,23.6 ,23.2 ,1.50E-03,4.94E-04,1.00E-03,5.65E-04,""
2014/9/11 17:00,29.6 ,28.9 ,29.4 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.2 ,1.45E-03,4.43E-04,1.26E-03,5.66E-04,""
2014/9/11 18:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.49E-03,4.34E-04,1.83E-03,5.42E-04,""
2014/9/11 19:00,29.6 ,28.9 ,29.4 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,23.6 ,23.1 ,1.18E-03,4.76E-04,1.34E-03,5.53E-04,""
2014/9/11 20:00,29.6 ,28.9 ,29.4 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.27E-03,4.66E-04,1.42E-03,5.47E-04,""
2014/9/11 21:00,29.6 ,28.9 ,29.4 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.26E-03,4.57E-04,1.06E-03,5.56E-04,""
2014/9/11 22:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.6 ,23.1 ,1.20E-03,4.60E-04,1.44E-03,5.48E-04,""
2014/9/11 23:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.5 ,2.0 ,23.5 ,23.1 ,1.41E-03,4.48E-04,1.46E-03,5.53E-04,""
2014/9/12 0:00,29.6 ,28.8 ,29.4 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.5 ,23.1 ,1.82E-03,4.83E-04,1.39E-03,5.63E-04,""
2014/9/12 1:00,29.6 ,28.9 ,29.5 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.5 ,23.0 ,1.45E-03,4.59E-04,1.68E-03,5.52E-04,""
2014/9/12 2:00,29.6 ,28.8 ,29.4 ,29.6 ,29.4 ,29.4 ,2.6 ,2.0 ,23.5 ,23.0 ,1.78E-03,4.31E-04,1.55E-03,5.37E-04,""
2014/9/12 3:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.0 ,23.5 ,23.0 ,1.46E-03,4.78E-04,1.40E-03,5.41E-04,""
2014/9/12 4:00,29.6 ,28.8 ,29.4 ,29.5 ,29.4 ,29.4 ,2.5 ,2.0 ,23.5 ,23.0 ,1.68E-03,4.54E-04,1.57E-03,5.49E-04,""
2014/9/12 5:00,29.6 ,28.8 ,29.4 ,29.5 ,29.4 ,29.4 ,2.5 ,2.0 ,23.4 ,22.9 ,1.45E-03,4.71E-04,1.08E-03,5.72E-04,""
2014/9/12 6:00,29.6 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,22.9 ,1.75E-03,4.62E-04,1.24E-03,5.43E-04,""
2014/9/12 7:00,29.6 ,28.9 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.0 ,23.4 ,22.9 ,1.81E-03,4.47E-04,1.75E-03,5.23E-04,""
2014/9/12 8:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,22.9 ,1.49E-03,4.60E-04,1.35E-03,5.63E-04,""
2014/9/12 9:00,29.6 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,22.9 ,1.64E-03,4.34E-04,1.19E-03,5.83E-04,""
2014/9/12 10:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,22.9 ,1.43E-03,4.59E-04,1.27E-03,5.58E-04,""
2014/9/12 11:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.0 ,23.4 ,23.0 ,1.38E-03,4.47E-04,1.38E-03,5.60E-04,""
2014/9/12 12:00,29.6 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.0 ,23.4 ,23.0 ,1.31E-03,4.53E-04,1.33E-03,5.61E-04,""
2014/9/12 13:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.0 ,23.5 ,23.0 ,1.45E-03,4.46E-04,1.30E-03,5.57E-04,""
2014/9/12 14:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.0 ,23.5 ,23.0 ,1.57E-03,4.45E-04,1.34E-03,5.59E-04,""
2014/9/12 15:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.5 ,23.0 ,1.54E-03,4.30E-04,1.36E-03,5.43E-04,""
2014/9/12 16:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.5 ,23.0 ,1.40E-03,4.56E-04,1.66E-03,5.53E-04,""
2014/9/12 17:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.0 ,23.5 ,23.0 ,1.39E-03,4.60E-04,1.08E-03,5.74E-04,""
2014/9/12 18:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.0 ,23.5 ,23.0 ,1.28E-03,4.58E-04,1.56E-03,5.45E-04,""
2014/9/12 19:00,29.6 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.5 ,23.0 ,1.57E-03,4.57E-04,1.25E-03,5.64E-04,""
2014/9/12 20:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.1 ,23.5 ,23.0 ,1.79E-03,4.41E-04,1.02E-03,5.86E-04,""
2014/9/12 21:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.1 ,23.5 ,23.0 ,1.39E-03,4.53E-04,1.11E-03,5.80E-04,""
2014/9/12 22:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.5 ,23.0 ,1.71E-03,4.50E-04,1.33E-03,5.57E-04,""
2014/9/12 23:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,23.0 ,1.38E-03,4.57E-04,1.45E-03,5.68E-04,""
2014/9/13 0:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,23.0 ,1.80E-03,4.51E-04,1.50E-03,5.47E-04,""
2014/9/13 1:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,23.0 ,1.76E-03,4.37E-04,1.41E-03,5.48E-04,""
2014/9/13 2:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,23.0 ,1.50E-03,4.48E-04,9.20E-04,5.73E-04,""
2014/9/13 3:00,29.5 ,28.8 ,29.4 ,29.4 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,22.9 ,1.60E-03,4.55E-04,1.15E-03,5.79E-04,""
2014/9/13 4:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,22.9 ,1.45E-03,4.81E-04,1.62E-03,5.64E-04,""
2014/9/13 5:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.6 ,2.0 ,23.4 ,22.9 ,1.18E-03,4.63E-04,1.60E-03,5.45E-04,""
2014/9/13 6:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.4 ,22.9 ,1.51E-03,4.61E-04,1.71E-03,5.43E-04,""
2014/9/13 7:00,29.5 ,28.8 ,29.4 ,29.5 ,29.4 ,29.3 ,2.5 ,2.0 ,23.3 ,22.9 ,1.64E-03,4.61E-04,9.92E-04,5.70E-04,""
2014/9/13 8:00,29.5 ,28.8 ,29.4 ,29.4 ,29.3 ,29.3 ,2.5 ,2.0 ,23.3 ,22.9 ,1.47E-03,4.82E-04,1.30E-03,5.68E-04,""
2014/9/13 9:00,29.5 ,28.8 ,29.4 ,29.4 ,29.3 ,29.3 ,2.5 ,2.0 ,23.3 ,22.9 ,1.84E-03,4.88E-04,1.46E-03,5.62E-04,""
2014/9/13 10:00,29.5 ,28.8 ,29.4 ,29.4 ,29.3 ,29.3 ,2.6 ,2.0 ,23.4 ,22.9 ,1.28E-03,4.78E-04,1.16E-03,5.70E-04,""
2014/9/13 11:00,29.5 ,28.7 ,29.4 ,29.4 ,29.3 ,29.3 ,2.5 ,2.0 ,23.4 ,22.9 ,1.53E-03,4.58E-04,1.75E-03,5.64E-04,""
2014/9/13 12:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.63E-03,4.28E-04,1.35E-03,5.57E-04,""
2014/9/13 13:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.6 ,2.0 ,23.4 ,23.0 ,1.63E-03,4.49E-04,1.33E-03,5.71E-04,""
2014/9/13 14:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,23.0 ,1.54E-03,4.48E-04,1.28E-03,5.54E-04,""
2014/9/13 15:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,23.0 ,1.34E-03,4.51E-04,1.49E-03,5.62E-04,""
2014/9/13 16:00,29.4 ,28.8 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.61E-03,4.50E-04,1.64E-03,5.51E-04,""
2014/9/13 17:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.67E-03,4.41E-04,1.53E-03,5.49E-04,""
2014/9/13 18:00,29.4 ,28.8 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.60E-03,4.57E-04,1.34E-03,5.48E-04,""
2014/9/13 19:00,29.5 ,28.7 ,29.4 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.65E-03,4.59E-04,1.40E-03,5.35E-04,""
2014/9/13 20:00,29.4 ,28.8 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,23.0 ,1.66E-03,4.79E-04,1.60E-03,5.45E-04,""
2014/9/13 21:00,29.4 ,28.8 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,23.0 ,1.89E-03,4.53E-04,1.10E-03,5.66E-04,""
2014/9/13 22:00,29.4 ,28.8 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,23.0 ,1.61E-03,4.71E-04,1.35E-03,5.55E-04,""
2014/9/13 23:00,29.4 ,28.8 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,23.0 ,1.47E-03,4.29E-04,1.24E-03,5.52E-04,""
