,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/9/14 0:00,29.4 ,28.8 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.64E-03,4.76E-04,1.58E-03,5.53E-04,""
2014/9/14 1:00,29.4 ,28.8 ,29.3 ,29.4 ,29.3 ,29.2 ,2.6 ,2.0 ,23.4 ,22.9 ,1.67E-03,4.84E-04,1.50E-03,5.46E-04,""
2014/9/14 2:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.50E-03,4.57E-04,1.36E-03,5.62E-04,""
2014/9/14 3:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.82E-03,4.48E-04,1.47E-03,5.45E-04,""
2014/9/14 4:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.52E-03,4.66E-04,1.22E-03,5.70E-04,""
2014/9/14 5:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.3 ,22.9 ,1.31E-03,5.02E-04,1.30E-03,5.67E-04,""
2014/9/14 6:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.3 ,22.9 ,1.39E-03,4.81E-04,1.57E-03,5.68E-04,""
2014/9/14 7:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.3 ,22.8 ,1.46E-03,4.17E-04,1.34E-03,5.72E-04,""
2014/9/14 8:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.3 ,22.9 ,1.60E-03,4.75E-04,1.55E-03,5.61E-04,""
2014/9/14 9:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.3 ,22.9 ,1.40E-03,4.56E-04,1.46E-03,5.78E-04,""
2014/9/14 10:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.77E-03,4.58E-04,1.21E-03,5.47E-04,""
2014/9/14 11:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.74E-03,4.62E-04,1.29E-03,5.69E-04,""
2014/9/14 12:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,23.0 ,1.45E-03,4.62E-04,1.35E-03,5.55E-04,""
2014/9/14 13:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,23.0 ,1.28E-03,4.96E-04,1.39E-03,5.71E-04,""
2014/9/14 14:00,29.4 ,28.7 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.48E-03,4.60E-04,1.35E-03,5.51E-04,""
2014/9/14 15:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.37E-03,4.56E-04,1.02E-03,5.59E-04,""
2014/9/14 16:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.34E-03,4.64E-04,1.37E-03,5.41E-04,""
2014/9/14 17:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.30E-03,4.65E-04,1.52E-03,5.53E-04,""
2014/9/14 18:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.57E-03,4.64E-04,1.11E-03,5.66E-04,""
2014/9/14 19:00,29.4 ,28.7 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.72E-03,4.41E-04,1.40E-03,5.47E-04,""
2014/9/14 20:00,29.4 ,28.7 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.39E-03,4.49E-04,1.53E-03,5.45E-04,""
2014/9/14 21:00,29.4 ,28.7 ,29.3 ,29.3 ,29.2 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.28E-03,4.70E-04,1.09E-03,5.63E-04,""
2014/9/14 22:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.43E-03,4.50E-04,1.59E-03,5.92E-04,""
2014/9/14 23:00,29.4 ,28.7 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.68E-03,4.47E-04,1.29E-03,5.55E-04,""
2014/9/15 0:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.5 ,23.0 ,1.81E-03,4.32E-04,1.29E-03,5.58E-04,""
2014/9/15 1:00,29.4 ,28.7 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,23.4 ,23.0 ,1.35E-03,4.77E-04,1.33E-03,5.63E-04,""
2014/9/15 2:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,23.0 ,1.43E-03,4.71E-04,1.26E-03,5.82E-04,""
2014/9/15 3:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.48E-03,4.73E-04,1.61E-03,5.57E-04,""
2014/9/15 4:00,29.4 ,28.7 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.33E-03,4.67E-04,1.50E-03,5.53E-04,""
2014/9/15 5:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.17E-03,4.67E-04,1.50E-03,5.59E-04,""
2014/9/15 6:00,29.4 ,28.7 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,23.4 ,22.9 ,1.32E-03,4.71E-04,1.60E-03,5.58E-04,""
2014/9/15 7:00,29.4 ,28.7 ,29.3 ,29.4 ,29.3 ,29.2 ,2.5 ,2.0 ,23.3 ,22.9 ,1.27E-03,4.58E-04,1.41E-03,5.64E-04,""
2014/9/15 8:00,29.4 ,28.7 ,29.3 ,29.4 ,29.2 ,29.2 ,2.5 ,2.0 ,23.3 ,22.9 ,1.23E-03,4.74E-04,1.10E-03,5.87E-04,""
2014/9/15 9:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.4 ,22.9 ,1.57E-03,4.56E-04,1.17E-03,5.62E-04,""
2014/9/15 10:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.4 ,22.9 ,1.39E-03,4.48E-04,1.43E-03,5.66E-04,""
2014/9/15 11:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.4 ,23.0 ,1.52E-03,4.53E-04,1.20E-03,5.65E-04,""
2014/9/15 12:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.4 ,23.0 ,1.38E-03,4.66E-04,1.38E-03,5.53E-04,""
2014/9/15 13:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.44E-03,4.91E-04,1.33E-03,5.71E-04,""
2014/9/15 14:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.33E-03,4.54E-04,1.24E-03,5.83E-04,""
2014/9/15 15:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.1 ,1.21E-03,4.65E-04,1.17E-03,5.71E-04,""
2014/9/15 16:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.1 ,1.64E-03,4.59E-04,1.60E-03,5.41E-04,""
2014/9/15 17:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.1 ,1.53E-03,4.47E-04,1.56E-03,5.57E-04,""
2014/9/15 18:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.1 ,1.43E-03,4.64E-04,1.27E-03,5.44E-04,""
2014/9/15 19:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.1 ,1.44E-03,4.58E-04,1.41E-03,5.57E-04,""
2014/9/15 20:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.1 ,1.32E-03,4.57E-04,1.40E-03,5.49E-04,""
2014/9/15 21:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.1 ,1.43E-03,4.51E-04,1.73E-03,5.49E-04,""
2014/9/15 22:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.2 ,2.6 ,2.0 ,23.5 ,23.1 ,1.68E-03,4.35E-04,1.46E-03,5.58E-04,""
2014/9/15 23:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.1 ,1.45E-03,4.48E-04,1.24E-03,5.67E-04,""
2014/9/16 0:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.2 ,2.6 ,2.0 ,23.5 ,23.0 ,1.61E-03,4.51E-04,1.62E-03,5.63E-04,""
2014/9/16 1:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.35E-03,4.57E-04,1.45E-03,5.47E-04,""
2014/9/16 2:00,29.4 ,28.7 ,29.3 ,29.3 ,29.2 ,29.2 ,2.6 ,2.0 ,23.5 ,23.0 ,1.48E-03,4.50E-04,1.28E-03,5.49E-04,""
2014/9/16 3:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.61E-03,4.37E-04,1.39E-03,5.60E-04,""
2014/9/16 4:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.65E-03,4.43E-04,1.16E-03,5.69E-04,""
2014/9/16 5:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.77E-03,4.41E-04,1.18E-03,5.69E-04,""
2014/9/16 6:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.74E-03,4.43E-04,1.67E-03,5.39E-04,""
2014/9/16 7:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.77E-03,4.32E-04,1.45E-03,5.44E-04,""
2014/9/16 8:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.66E-03,4.26E-04,1.78E-03,5.42E-04,""
2014/9/16 9:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.58E-03,4.39E-04,1.37E-03,5.60E-04,""
2014/9/16 10:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.62E-03,4.45E-04,1.38E-03,5.48E-04,""
2014/9/16 11:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.68E-03,4.48E-04,1.55E-03,5.52E-04,""
2014/9/16 12:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.1 ,1.62E-03,4.66E-04,1.71E-03,5.52E-04,""
2014/9/16 13:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.1 ,1.45E-03,4.91E-04,1.25E-03,5.73E-04,""
2014/9/16 14:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.6 ,23.1 ,1.23E-03,5.01E-04,1.55E-03,5.49E-04,""
2014/9/16 15:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.6 ,23.1 ,1.60E-03,4.83E-04,1.11E-03,5.67E-04,""
2014/9/16 16:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.6 ,23.1 ,1.49E-03,4.81E-04,1.47E-03,5.52E-04,""
2014/9/16 17:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.6 ,23.1 ,1.30E-03,4.79E-04,1.62E-03,5.51E-04,""
2014/9/16 18:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.6 ,23.1 ,1.52E-03,4.57E-04,1.39E-03,5.33E-04,""
2014/9/16 19:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.6 ,23.1 ,1.36E-03,4.79E-04,1.69E-03,5.21E-04,""
2014/9/16 20:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.6 ,23.1 ,1.78E-03,4.46E-04,1.43E-03,5.64E-04,""
2014/9/16 21:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.6 ,23.1 ,1.35E-03,4.72E-04,1.49E-03,5.51E-04,""
2014/9/16 22:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.6 ,23.1 ,1.60E-03,4.81E-04,1.44E-03,5.59E-04,""
2014/9/16 23:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.1 ,1.54E-03,4.59E-04,1.21E-03,5.49E-04,""
2014/9/17 0:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.1 ,1.36E-03,4.63E-04,1.15E-03,5.74E-04,""
2014/9/17 1:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.1 ,1.91E-03,4.46E-04,1.27E-03,5.82E-04,""
2014/9/17 2:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.57E-03,4.49E-04,1.82E-03,5.45E-04,""
2014/9/17 3:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.43E-03,4.79E-04,1.43E-03,5.51E-04,""
2014/9/17 4:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.37E-03,4.59E-04,1.34E-03,5.57E-04,""
2014/9/17 5:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.73E-03,4.46E-04,1.33E-03,5.52E-04,""
2014/9/17 6:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.50E-03,4.61E-04,1.34E-03,5.66E-04,""
2014/9/17 7:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.4 ,23.0 ,1.36E-03,4.83E-04,1.34E-03,5.65E-04,""
2014/9/17 8:00,29.3 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.4 ,23.0 ,1.46E-03,4.80E-04,1.23E-03,5.66E-04,""
2014/9/17 9:00,29.4 ,28.7 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.4 ,23.0 ,1.33E-03,4.97E-04,9.05E-04,5.96E-04,""
2014/9/17 10:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.4 ,23.0 ,1.59E-03,4.88E-04,1.58E-03,5.48E-04,""
2014/9/17 11:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.55E-03,4.71E-04,1.25E-03,5.62E-04,""
2014/9/17 12:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.68E-03,4.87E-04,1.12E-03,5.79E-04,""
2014/9/17 13:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.71E-03,4.79E-04,1.56E-03,5.49E-04,""
2014/9/17 14:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.80E-03,4.97E-04,1.34E-03,5.65E-04,""
2014/9/17 15:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.28E-03,4.88E-04,1.41E-03,5.58E-04,""
2014/9/17 16:00,29.3 ,28.6 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.78E-03,4.78E-04,1.28E-03,5.60E-04,""
2014/9/17 17:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.32E-03,4.59E-04,1.36E-03,5.49E-04,""
2014/9/17 18:00,29.3 ,28.6 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.48E-03,5.00E-04,1.42E-03,5.56E-04,""
2014/9/17 19:00,29.3 ,28.6 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.76E-03,4.86E-04,1.32E-03,5.57E-04,""
2014/9/17 20:00,29.3 ,28.6 ,29.2 ,29.3 ,29.1 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.76E-03,4.67E-04,1.32E-03,5.49E-04,""
2014/9/17 21:00,29.3 ,28.6 ,29.2 ,29.2 ,29.1 ,29.1 ,2.6 ,2.0 ,23.5 ,23.0 ,1.80E-03,4.46E-04,1.17E-03,5.88E-04,""
2014/9/17 22:00,29.3 ,28.6 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,23.5 ,23.0 ,1.49E-03,4.52E-04,1.62E-03,5.45E-04,""
2014/9/17 23:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.4 ,23.0 ,1.81E-03,4.79E-04,1.52E-03,5.47E-04,""
2014/9/18 0:00,29.3 ,28.6 ,29.2 ,29.3 ,29.2 ,29.1 ,2.5 ,2.0 ,23.4 ,23.0 ,1.50E-03,4.72E-04,1.00E-03,5.55E-04,""
2014/9/18 1:00,29.3 ,28.6 ,29.2 ,29.2 ,29.1 ,29.1 ,2.5 ,2.0 ,23.4 ,22.9 ,1.54E-03,4.86E-04,1.55E-03,4.87E-04,""
2014/9/18 2:00,29.3 ,28.6 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,23.4 ,22.9 ,1.62E-03,4.77E-04,1.62E-03,5.63E-04,""
2014/9/18 3:00,29.3 ,28.6 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,23.4 ,22.9 ,1.35E-03,4.90E-04,1.16E-03,5.49E-04,""
2014/9/18 4:00,29.3 ,28.6 ,29.2 ,29.2 ,29.1 ,29.1 ,2.5 ,2.0 ,23.4 ,22.9 ,1.71E-03,4.92E-04,1.82E-03,5.57E-04,""
2014/9/18 5:00,29.3 ,28.6 ,29.2 ,29.2 ,29.1 ,29.1 ,2.5 ,2.0 ,23.3 ,22.9 ,1.58E-03,4.85E-04,1.33E-03,5.54E-04,""
2014/9/18 6:00,29.3 ,28.6 ,29.2 ,29.2 ,29.1 ,29.1 ,2.5 ,2.0 ,23.3 ,22.8 ,1.37E-03,5.01E-04,1.66E-03,5.56E-04,""
2014/9/18 7:00,29.3 ,28.6 ,29.2 ,29.2 ,29.1 ,29.1 ,2.5 ,2.0 ,23.3 ,22.8 ,1.47E-03,4.92E-04,1.41E-03,5.51E-04,""
2014/9/18 8:00,29.3 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.3 ,22.8 ,1.78E-03,4.89E-04,1.43E-03,5.62E-04,""
2014/9/18 9:00,29.3 ,28.6 ,29.2 ,29.2 ,29.1 ,29.1 ,2.5 ,2.0 ,23.3 ,22.8 ,1.38E-03,4.99E-04,1.06E-03,5.65E-04,""
2014/9/18 10:00,29.3 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.3 ,22.8 ,1.92E-03,4.74E-04,1.48E-03,5.64E-04,""
2014/9/18 11:00,29.3 ,28.6 ,29.2 ,29.2 ,29.1 ,29.1 ,2.5 ,2.0 ,23.3 ,22.8 ,1.51E-03,4.82E-04,1.52E-03,5.40E-04,""
2014/9/18 12:00,29.3 ,28.6 ,29.2 ,29.3 ,29.1 ,29.1 ,2.5 ,2.0 ,23.3 ,22.8 ,1.46E-03,5.08E-04,1.40E-03,5.78E-04,""
2014/9/18 13:00,29.3 ,28.6 ,29.1 ,29.2 ,29.1 ,29.1 ,2.5 ,2.0 ,23.3 ,22.9 ,1.46E-03,5.03E-04,2.09E-03,5.44E-04,""
2014/9/18 14:00,29.3 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.3 ,22.9 ,1.69E-03,4.81E-04,1.55E-03,5.46E-04,""
2014/9/18 15:00,29.3 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.3 ,22.9 ,1.88E-03,4.65E-04,1.36E-03,5.60E-04,""
2014/9/18 16:00,29.2 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.3 ,22.9 ,1.58E-03,4.75E-04,1.20E-03,5.68E-04,""
2014/9/18 17:00,29.3 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.3 ,22.9 ,1.55E-03,5.00E-04,1.62E-03,5.42E-04,""
2014/9/18 18:00,29.2 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.3 ,22.9 ,1.44E-03,4.85E-04,1.46E-03,5.55E-04,""
2014/9/18 19:00,29.2 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.3 ,22.8 ,1.63E-03,4.92E-04,1.25E-03,5.54E-04,""
2014/9/18 20:00,29.2 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.3 ,22.8 ,1.63E-03,4.98E-04,1.19E-03,5.57E-04,""
2014/9/18 21:00,29.2 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.3 ,22.8 ,1.61E-03,4.97E-04,1.16E-03,5.78E-04,""
2014/9/18 22:00,29.3 ,28.5 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.2 ,22.8 ,1.72E-03,4.80E-04,1.67E-03,5.51E-04,""
2014/9/18 23:00,29.3 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.45E-03,4.84E-04,1.28E-03,5.65E-04,""
2014/9/19 0:00,29.2 ,28.6 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.35E-03,4.98E-04,1.27E-03,5.64E-04,""
2014/9/19 1:00,29.2 ,28.5 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.68E-03,4.56E-04,1.18E-03,5.69E-04,""
2014/9/19 2:00,29.2 ,28.5 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.52E-03,4.68E-04,1.36E-03,5.72E-04,""
2014/9/19 3:00,29.2 ,28.5 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.1 ,22.7 ,1.68E-03,4.55E-04,1.36E-03,5.69E-04,""
2014/9/19 4:00,29.2 ,28.5 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.63E-03,4.53E-04,1.70E-03,5.55E-04,""
2014/9/19 5:00,29.2 ,28.5 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.38E-03,4.79E-04,1.44E-03,5.53E-04,""
2014/9/19 6:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.86E-03,4.82E-04,1.44E-03,5.55E-04,""
2014/9/19 7:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.0 ,22.5 ,1.56E-03,4.75E-04,1.50E-03,5.60E-04,""
2014/9/19 8:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.0 ,22.6 ,1.58E-03,4.63E-04,1.42E-03,5.64E-04,""
2014/9/19 9:00,29.2 ,28.5 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.55E-03,4.73E-04,1.50E-03,5.68E-04,""
2014/9/19 10:00,29.2 ,28.5 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.28E-03,4.53E-04,1.25E-03,5.62E-04,""
2014/9/19 11:00,29.2 ,28.5 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.43E-03,4.53E-04,1.07E-03,5.72E-04,""
2014/9/19 12:00,29.2 ,28.5 ,29.1 ,29.2 ,29.1 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.75E-03,4.36E-04,1.73E-03,5.41E-04,""
2014/9/19 13:00,29.2 ,28.5 ,29.0 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.86E-03,4.23E-04,1.33E-03,5.77E-04,""
2014/9/19 14:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.31E-03,4.61E-04,1.87E-03,5.36E-04,""
2014/9/19 15:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.36E-03,4.63E-04,1.23E-03,5.62E-04,""
2014/9/19 16:00,29.2 ,28.5 ,29.0 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.47E-03,4.56E-04,1.29E-03,5.64E-04,""
2014/9/19 17:00,29.2 ,28.5 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.53E-03,4.68E-04,1.63E-03,5.37E-04,""
2014/9/19 18:00,29.2 ,28.5 ,29.1 ,29.2 ,29.0 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.55E-03,4.31E-04,1.36E-03,5.72E-04,""
2014/9/19 19:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.50E-03,4.54E-04,1.53E-03,5.56E-04,""
2014/9/19 20:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.70E-03,4.57E-04,1.36E-03,5.46E-04,""
2014/9/19 21:00,29.2 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.2 ,22.7 ,1.44E-03,4.57E-04,1.52E-03,5.33E-04,""
2014/9/19 22:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.30E-03,4.69E-04,1.25E-03,5.74E-04,""
2014/9/19 23:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.2 ,22.7 ,1.50E-03,4.53E-04,1.45E-03,5.63E-04,""
2014/9/20 0:00,29.2 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.1 ,22.7 ,1.55E-03,4.56E-04,1.20E-03,5.43E-04,""
2014/9/20 1:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.52E-03,4.67E-04,1.38E-03,5.38E-04,""
2014/9/20 2:00,29.2 ,28.5 ,29.0 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.53E-03,4.53E-04,1.63E-03,5.55E-04,""
2014/9/20 3:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.30E-03,4.69E-04,9.51E-04,5.72E-04,""
2014/9/20 4:00,29.2 ,28.5 ,29.1 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.1 ,22.6 ,1.47E-03,4.49E-04,1.45E-03,5.63E-04,""
2014/9/20 5:00,29.2 ,28.5 ,29.0 ,29.1 ,29.0 ,29.0 ,2.5 ,2.0 ,23.0 ,22.6 ,1.43E-03,4.57E-04,1.54E-03,5.65E-04,""
2014/9/20 6:00,29.2 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.6 ,1.46E-03,4.49E-04,1.51E-03,5.55E-04,""
2014/9/20 7:00,29.2 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.5 ,1.83E-03,4.00E-04,1.54E-03,5.59E-04,""
2014/9/20 8:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.5 ,1.64E-03,4.39E-04,1.12E-03,5.55E-04,""
2014/9/20 9:00,29.2 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.5 ,1.26E-03,4.62E-04,1.60E-03,5.49E-04,""
2014/9/20 10:00,29.2 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.5 ,1.52E-03,4.56E-04,1.15E-03,5.67E-04,""
2014/9/20 11:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.5 ,1.54E-03,4.26E-04,1.37E-03,5.65E-04,""
2014/9/20 12:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.5 ,1.39E-03,4.38E-04,1.62E-03,5.53E-04,""
2014/9/20 13:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.6 ,1.39E-03,4.51E-04,1.66E-03,5.59E-04,""
2014/9/20 14:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.6 ,1.62E-03,4.59E-04,1.32E-03,5.59E-04,""
2014/9/20 15:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.1 ,22.6 ,1.44E-03,4.50E-04,1.27E-03,5.55E-04,""
2014/9/20 16:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.1 ,22.6 ,1.52E-03,4.61E-04,1.28E-03,5.58E-04,""
2014/9/20 17:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.1 ,22.6 ,1.59E-03,4.59E-04,1.56E-03,5.43E-04,""
2014/9/20 18:00,29.1 ,28.4 ,29.0 ,29.1 ,28.9 ,28.9 ,2.5 ,2.0 ,23.1 ,22.6 ,1.33E-03,4.47E-04,1.38E-03,5.76E-04,""
2014/9/20 19:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.6 ,1.67E-03,4.45E-04,1.52E-03,5.62E-04,""
2014/9/20 20:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.6 ,1.48E-03,4.62E-04,9.95E-04,5.68E-04,""
2014/9/20 21:00,29.1 ,28.4 ,29.0 ,29.1 ,28.9 ,28.9 ,2.5 ,2.0 ,23.0 ,22.5 ,1.42E-03,4.34E-04,1.54E-03,5.46E-04,""
2014/9/20 22:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.5 ,1.46E-03,4.33E-04,1.73E-03,5.63E-04,""
2014/9/20 23:00,29.1 ,28.5 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,23.0 ,22.5 ,1.54E-03,4.43E-04,1.33E-03,5.71E-04,""
2014/9/21 0:00,29.1 ,28.4 ,29.0 ,29.1 ,28.9 ,28.9 ,2.5 ,2.0 ,22.9 ,22.4 ,1.25E-03,4.03E-04,1.08E-03,5.86E-04,""
2014/9/21 1:00,29.1 ,28.4 ,29.0 ,29.1 ,28.9 ,28.9 ,2.5 ,2.0 ,22.9 ,22.4 ,1.36E-03,4.54E-04,1.28E-03,5.55E-04,""
2014/9/21 2:00,29.1 ,28.4 ,29.0 ,29.1 ,28.9 ,28.9 ,2.5 ,2.0 ,22.9 ,22.4 ,1.31E-03,4.47E-04,1.52E-03,5.62E-04,""
2014/9/21 3:00,29.1 ,28.4 ,29.0 ,29.1 ,28.9 ,28.9 ,2.5 ,2.0 ,22.9 ,22.4 ,1.30E-03,4.52E-04,1.34E-03,5.56E-04,""
2014/9/21 4:00,29.1 ,28.4 ,29.0 ,29.1 ,29.0 ,28.9 ,2.5 ,2.0 ,22.8 ,22.3 ,1.65E-03,4.37E-04,1.33E-03,5.60E-04,""
2014/9/21 5:00,29.1 ,28.4 ,29.0 ,29.1 ,28.9 ,28.9 ,2.5 ,2.0 ,22.8 ,22.3 ,1.42E-03,4.57E-04,1.60E-03,5.51E-04,""
2014/9/21 6:00,29.1 ,28.4 ,29.0 ,29.0 ,28.9 ,28.9 ,2.5 ,2.0 ,22.8 ,22.3 ,1.39E-03,4.61E-04,1.47E-03,5.45E-04,""
2014/9/21 7:00,29.1 ,28.4 ,29.0 ,29.0 ,28.9 ,28.9 ,2.5 ,2.0 ,22.8 ,22.3 ,1.37E-03,4.47E-04,1.19E-03,5.73E-04,""
2014/9/21 8:00,29.1 ,28.4 ,28.9 ,29.0 ,28.9 ,28.9 ,2.5 ,2.0 ,22.7 ,22.3 ,1.49E-03,4.48E-04,1.28E-03,5.45E-04,""
2014/9/21 9:00,29.1 ,28.4 ,29.0 ,29.0 ,28.9 ,28.9 ,2.5 ,2.0 ,22.8 ,22.3 ,1.55E-03,4.41E-04,1.36E-03,5.59E-04,""
2014/9/21 10:00,29.1 ,28.4 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.3 ,1.35E-03,4.48E-04,1.36E-03,5.63E-04,""
2014/9/21 11:00,29.0 ,28.4 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.3 ,1.52E-03,4.64E-04,1.24E-03,5.80E-04,""
2014/9/21 12:00,29.0 ,28.4 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.3 ,1.46E-03,4.60E-04,1.35E-03,5.64E-04,""
2014/9/21 13:00,29.1 ,28.4 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.3 ,1.50E-03,4.67E-04,1.56E-03,5.59E-04,""
2014/9/21 14:00,29.0 ,28.4 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.4 ,1.33E-03,4.57E-04,1.47E-03,5.48E-04,""
2014/9/21 15:00,29.1 ,28.4 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.4 ,1.42E-03,4.57E-04,1.28E-03,5.55E-04,""
2014/9/21 16:00,29.1 ,28.4 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.9 ,22.4 ,1.52E-03,4.48E-04,1.80E-03,5.42E-04,""
2014/9/21 17:00,29.1 ,28.4 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.9 ,22.4 ,1.70E-03,4.39E-04,1.06E-03,5.83E-04,""
2014/9/21 18:00,29.0 ,28.3 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.9 ,22.4 ,1.39E-03,4.69E-04,1.45E-03,5.55E-04,""
2014/9/21 19:00,29.0 ,28.3 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.9 ,22.4 ,1.18E-03,4.79E-04,1.67E-03,5.70E-04,""
2014/9/21 20:00,29.1 ,28.4 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.9 ,22.4 ,1.32E-03,4.44E-04,1.36E-03,5.65E-04,""
2014/9/21 21:00,29.0 ,28.4 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.4 ,1.57E-03,4.50E-04,1.33E-03,5.68E-04,""
2014/9/21 22:00,29.0 ,28.3 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.3 ,1.52E-03,4.58E-04,1.59E-03,5.73E-04,""
2014/9/21 23:00,29.0 ,28.3 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.3 ,1.28E-03,4.61E-04,1.14E-03,5.81E-04,""
2014/9/22 0:00,29.0 ,28.3 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.3 ,1.44E-03,4.53E-04,1.75E-03,5.53E-04,""
2014/9/22 1:00,29.0 ,28.3 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.3 ,1.38E-03,4.58E-04,1.38E-03,5.74E-04,""
2014/9/22 2:00,29.0 ,28.3 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.8 ,22.3 ,1.72E-03,4.41E-04,1.13E-03,5.63E-04,""
2014/9/22 3:00,29.0 ,28.3 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.7 ,22.3 ,1.50E-03,4.46E-04,1.25E-03,5.60E-04,""
2014/9/22 4:00,29.0 ,28.3 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.7 ,22.3 ,1.61E-03,4.65E-04,1.40E-03,5.54E-04,""
2014/9/22 5:00,29.0 ,28.3 ,28.9 ,29.0 ,28.8 ,28.8 ,2.5 ,2.0 ,22.7 ,22.2 ,1.44E-03,4.48E-04,1.19E-03,5.64E-04,""
2014/9/22 6:00,29.0 ,28.3 ,28.9 ,29.0 ,28.9 ,28.8 ,2.5 ,2.0 ,22.7 ,22.2 ,1.75E-03,4.10E-04,1.20E-03,5.84E-04,""
2014/9/22 7:00,29.0 ,28.3 ,28.9 ,29.0 ,28.8 ,28.8 ,2.5 ,2.0 ,22.7 ,22.2 ,1.37E-03,4.63E-04,1.39E-03,5.47E-04,""
2014/9/22 8:00,29.0 ,28.3 ,28.9 ,29.0 ,28.8 ,28.8 ,2.5 ,2.0 ,22.7 ,22.2 ,1.49E-03,4.65E-04,1.41E-03,5.65E-04,""
2014/9/22 9:00,29.0 ,28.3 ,28.9 ,28.9 ,28.8 ,28.8 ,2.5 ,2.0 ,22.7 ,22.2 ,1.65E-03,4.47E-04,1.51E-03,5.55E-04,""
2014/9/22 10:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.67E-03,4.36E-04,1.09E-03,5.73E-04,""
2014/9/22 11:00,28.9 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.38E-03,4.54E-04,1.64E-03,5.40E-04,""
2014/9/22 12:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.38E-03,4.58E-04,1.19E-03,5.72E-04,""
2014/9/22 13:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.8 ,2.5 ,2.0 ,22.7 ,22.3 ,1.51E-03,4.56E-04,1.66E-03,5.45E-04,""
2014/9/22 14:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.3 ,1.50E-03,4.47E-04,1.17E-03,5.69E-04,""
2014/9/22 15:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.8 ,22.3 ,1.51E-03,4.61E-04,1.30E-03,5.68E-04,""
2014/9/22 16:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.8 ,22.3 ,1.37E-03,4.63E-04,1.47E-03,5.63E-04,""
2014/9/22 17:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.8 ,22.3 ,1.49E-03,4.75E-04,1.71E-03,5.52E-04,""
2014/9/22 18:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.8 ,22.3 ,1.35E-03,4.68E-04,1.37E-03,5.57E-04,""
2014/9/22 19:00,29.0 ,28.3 ,28.9 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.8 ,22.3 ,1.58E-03,4.46E-04,1.24E-03,5.67E-04,""
2014/9/22 20:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.3 ,1.34E-03,4.51E-04,1.18E-03,5.72E-04,""
2014/9/22 21:00,28.9 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.48E-03,4.52E-04,1.69E-03,5.54E-04,""
2014/9/22 22:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.46E-03,4.57E-04,1.39E-03,5.55E-04,""
2014/9/22 23:00,28.9 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.60E-03,4.25E-04,1.42E-03,5.70E-04,""
2014/9/23 0:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.70E-03,4.42E-04,1.42E-03,5.62E-04,""
2014/9/23 1:00,29.0 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,8.13E-04,4.84E-04,1.30E-03,5.82E-04,""
2014/9/23 2:00,28.9 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.6 ,22.2 ,1.49E-03,4.51E-04,1.24E-03,5.51E-04,""
2014/9/23 3:00,28.9 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.41E-03,4.67E-04,1.46E-03,5.63E-04,""
2014/9/23 4:00,28.9 ,28.3 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.42E-03,4.54E-04,1.22E-03,5.50E-04,""
2014/9/23 5:00,28.9 ,28.2 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.64E-03,4.50E-04,1.13E-03,5.75E-04,""
2014/9/23 6:00,28.9 ,28.2 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.48E-03,4.66E-04,1.54E-03,5.78E-04,""
2014/9/23 7:00,28.9 ,28.2 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.5 ,22.0 ,1.30E-03,4.52E-04,1.77E-03,5.52E-04,""
2014/9/23 8:00,28.9 ,28.2 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.5 ,22.1 ,1.47E-03,4.46E-04,1.74E-03,5.56E-04,""
2014/9/23 9:00,28.9 ,28.2 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.5 ,22.1 ,1.30E-03,4.50E-04,1.73E-03,5.46E-04,""
2014/9/23 10:00,28.9 ,28.2 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.36E-03,4.72E-04,1.30E-03,5.64E-04,""
2014/9/23 11:00,28.9 ,28.2 ,28.8 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.24E-03,4.58E-04,1.66E-03,5.47E-04,""
2014/9/23 12:00,28.9 ,28.2 ,28.7 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.53E-03,4.51E-04,1.68E-03,5.52E-04,""
2014/9/23 13:00,28.9 ,28.2 ,28.8 ,28.9 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.2 ,1.63E-03,4.54E-04,1.51E-03,5.58E-04,""
2014/9/23 14:00,28.9 ,28.2 ,28.8 ,28.9 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.2 ,1.38E-03,4.66E-04,1.10E-03,5.59E-04,""
2014/9/23 15:00,28.9 ,28.2 ,28.8 ,28.9 ,28.7 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.62E-03,4.68E-04,1.28E-03,5.75E-04,""
2014/9/23 16:00,28.9 ,28.2 ,28.8 ,28.9 ,28.7 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.63E-03,4.55E-04,1.27E-03,5.83E-04,""
2014/9/23 17:00,28.9 ,28.2 ,28.8 ,28.9 ,28.7 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.41E-03,4.50E-04,1.68E-03,5.55E-04,""
2014/9/23 18:00,28.9 ,28.2 ,28.8 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.38E-03,4.67E-04,1.56E-03,5.46E-04,""
2014/9/23 19:00,28.9 ,28.2 ,28.8 ,28.9 ,28.8 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.56E-03,4.35E-04,1.50E-03,5.57E-04,""
2014/9/23 20:00,28.9 ,28.2 ,28.8 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.47E-03,4.56E-04,1.40E-03,5.62E-04,""
2014/9/23 21:00,28.9 ,28.2 ,28.8 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.7 ,22.2 ,1.40E-03,4.66E-04,1.61E-03,5.43E-04,""
2014/9/23 22:00,28.9 ,28.2 ,28.8 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.2 ,1.70E-03,4.49E-04,1.73E-03,5.42E-04,""
2014/9/23 23:00,28.9 ,28.2 ,28.8 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.2 ,1.78E-03,4.41E-04,1.55E-03,5.59E-04,""
2014/9/24 0:00,28.9 ,28.2 ,28.8 ,28.9 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.2 ,1.38E-03,4.50E-04,1.04E-03,5.62E-04,""
2014/9/24 1:00,28.9 ,28.1 ,28.7 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.69E-03,4.35E-04,1.11E-03,5.58E-04,""
2014/9/24 2:00,28.9 ,28.1 ,28.7 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.49E-03,4.40E-04,1.49E-03,5.80E-04,""
2014/9/24 3:00,28.9 ,28.2 ,28.8 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.25E-03,4.99E-04,1.31E-03,5.83E-04,""
2014/9/24 4:00,28.9 ,28.1 ,28.7 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.44E-03,4.64E-04,1.58E-03,5.56E-04,""
2014/9/24 5:00,28.9 ,28.1 ,28.8 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.6 ,22.1 ,1.35E-03,4.59E-04,1.50E-03,5.54E-04,""
2014/9/24 6:00,28.9 ,28.1 ,28.7 ,28.8 ,28.7 ,28.7 ,2.5 ,2.0 ,22.5 ,22.1 ,1.54E-03,4.62E-04,1.42E-03,5.63E-04,""
2014/9/24 7:00,28.9 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.5 ,22.1 ,1.63E-03,4.60E-04,1.27E-03,5.68E-04,""
2014/9/24 8:00,28.9 ,28.2 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.5 ,22.1 ,1.32E-03,4.67E-04,1.39E-03,5.73E-04,""
2014/9/24 9:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.5 ,22.1 ,1.54E-03,4.60E-04,1.54E-03,5.55E-04,""
2014/9/24 10:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.84E-03,4.33E-04,1.73E-03,5.59E-04,""
2014/9/24 11:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.51E-03,4.66E-04,1.14E-03,5.79E-04,""
2014/9/24 12:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.42E-03,4.53E-04,1.38E-03,5.67E-04,""
2014/9/24 13:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.42E-03,4.45E-04,7.87E-04,5.98E-04,""
2014/9/24 14:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.35E-03,4.57E-04,9.63E-04,5.58E-04,""
2014/9/24 15:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.68E-03,4.16E-04,1.47E-03,5.66E-04,""
2014/9/24 16:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.68E-03,4.57E-04,1.30E-03,5.55E-04,""
2014/9/24 17:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.50E-03,4.49E-04,1.34E-03,5.66E-04,""
2014/9/24 18:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.40E-03,4.61E-04,1.51E-03,5.54E-04,""
2014/9/24 19:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.46E-03,4.45E-04,1.26E-03,5.69E-04,""
2014/9/24 20:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.75E-03,4.35E-04,1.39E-03,5.52E-04,""
2014/9/24 21:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.45E-03,4.74E-04,9.89E-04,5.64E-04,""
2014/9/24 22:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.55E-03,4.58E-04,1.46E-03,5.67E-04,""
2014/9/24 23:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.77E-03,4.76E-04,1.52E-03,5.61E-04,""
2014/9/25 0:00,28.8 ,28.1 ,28.7 ,28.7 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.82E-03,4.80E-04,1.59E-03,5.49E-04,""
2014/9/25 1:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.48E-03,4.84E-04,1.18E-03,5.59E-04,""
2014/9/25 2:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.58E-03,4.75E-04,1.33E-03,5.60E-04,""
2014/9/25 3:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.25E-03,4.78E-04,1.06E-03,5.71E-04,""
2014/9/25 4:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.37E-03,4.88E-04,1.26E-03,5.61E-04,""
2014/9/25 5:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.37E-03,4.83E-04,1.38E-03,5.52E-04,""
2014/9/25 6:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.39E-03,4.82E-04,1.12E-03,5.69E-04,""
2014/9/25 7:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.76E-03,4.56E-04,1.35E-03,5.58E-04,""
2014/9/25 8:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.41E-03,4.84E-04,1.38E-03,5.51E-04,""
2014/9/25 9:00,28.8 ,28.1 ,28.7 ,28.8 ,28.6 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.30E-03,4.78E-04,1.75E-03,5.29E-04,""
2014/9/25 10:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.76E-03,4.95E-04,1.70E-03,5.54E-04,""
2014/9/25 11:00,28.9 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.48E-03,4.97E-04,1.45E-03,5.52E-04,""
2014/9/25 12:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.54E-03,5.14E-04,1.64E-03,5.41E-04,""
2014/9/25 13:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.90E-03,4.76E-04,1.43E-03,5.49E-04,""
2014/9/25 14:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.56E-03,5.09E-04,1.60E-03,5.51E-04,""
2014/9/25 15:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.37E-03,4.98E-04,1.44E-03,5.52E-04,""
2014/9/25 16:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.1 ,1.62E-03,4.81E-04,1.47E-03,5.45E-04,""
2014/9/25 17:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.64E-03,5.16E-04,1.57E-03,5.55E-04,""
2014/9/25 18:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.58E-03,5.14E-04,1.51E-03,5.50E-04,""
2014/9/25 19:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.56E-03,4.99E-04,1.69E-03,5.55E-04,""
2014/9/25 20:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.34E-03,5.07E-04,1.41E-03,5.42E-04,""
2014/9/25 21:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.44E-03,5.08E-04,1.01E-03,5.62E-04,""
2014/9/25 22:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.53E-03,4.99E-04,1.36E-03,5.42E-04,""
2014/9/25 23:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.50E-03,4.95E-04,1.36E-03,5.40E-04,""
2014/9/26 0:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.15E-03,5.21E-04,1.42E-03,5.56E-04,""
2014/9/26 1:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.56E-03,5.08E-04,1.07E-03,5.50E-04,""
2014/9/26 2:00,28.8 ,28.1 ,28.7 ,28.8 ,28.7 ,28.6 ,2.5 ,2.0 ,22.6 ,22.2 ,1.54E-03,5.07E-04,1.39E-03,5.38E-04,""
2014/9/26 3:00,28.8 ,28.1 ,28.7 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.15E-03,5.24E-04,1.68E-03,5.53E-04,""
2014/9/26 4:00,28.8 ,28.1 ,28.7 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.66E-03,4.88E-04,1.24E-03,5.43E-04,""
2014/9/26 5:00,28.8 ,28.1 ,28.7 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.44E-03,4.91E-04,1.43E-03,5.53E-04,""
2014/9/26 6:00,28.8 ,28.1 ,28.7 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.49E-03,4.85E-04,1.16E-03,5.43E-04,""
2014/9/26 7:00,28.8 ,28.1 ,28.7 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.91E-03,4.88E-04,1.51E-03,5.62E-04,""
2014/9/26 8:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.71E-03,4.95E-04,1.21E-03,5.53E-04,""
2014/9/26 9:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.39E-03,5.18E-04,1.14E-03,6.05E-04,""
2014/9/26 10:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.54E-03,5.02E-04,1.50E-03,5.51E-04,""
2014/9/26 11:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.2 ,1.62E-03,4.89E-04,1.76E-03,5.42E-04,""
2014/9/26 12:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.2 ,1.01E-03,5.20E-04,1.43E-03,5.60E-04,""
2014/9/26 13:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.51E-03,5.08E-04,1.30E-03,5.66E-04,""
2014/9/26 14:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.54E-03,4.55E-04,1.29E-03,5.63E-04,""
2014/9/26 15:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.73E-03,4.73E-04,1.24E-03,5.66E-04,""
2014/9/26 16:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.72E-03,4.98E-04,1.41E-03,5.49E-04,""
2014/9/26 17:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.7 ,22.3 ,1.82E-03,4.91E-04,1.66E-03,5.36E-04,""
2014/9/26 18:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.79E-03,5.02E-04,1.17E-03,5.67E-04,""
2014/9/26 19:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.52E-03,5.24E-04,1.25E-03,5.61E-04,""
2014/9/26 20:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.64E-03,5.12E-04,1.29E-03,5.55E-04,""
2014/9/26 21:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.54E-03,5.19E-04,1.50E-03,5.31E-04,""
2014/9/26 22:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.50E-03,5.11E-04,1.23E-03,5.56E-04,""
2014/9/26 23:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.42E-03,4.80E-04,1.11E-03,5.64E-04,""
2014/9/27 0:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.7 ,22.2 ,1.70E-03,4.59E-04,1.22E-03,5.73E-04,""
2014/9/27 1:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.2 ,1.69E-03,4.68E-04,1.21E-03,5.67E-04,""
2014/9/27 2:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.2 ,1.45E-03,4.94E-04,1.45E-03,5.48E-04,""
2014/9/27 3:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.2 ,1.62E-03,4.68E-04,1.03E-03,5.72E-04,""
2014/9/27 4:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.51E-03,4.66E-04,1.35E-03,5.58E-04,""
2014/9/27 5:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.45E-03,4.67E-04,1.14E-03,5.79E-04,""
2014/9/27 6:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.59E-03,4.49E-04,1.28E-03,5.60E-04,""
2014/9/27 7:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.70E-03,4.56E-04,1.34E-03,5.63E-04,""
2014/9/27 8:00,28.7 ,28.0 ,28.6 ,28.7 ,28.6 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.79E-03,4.41E-04,1.04E-03,5.58E-04,""
2014/9/27 9:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.49E-03,4.67E-04,1.43E-03,5.40E-04,""
2014/9/27 10:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.64E-03,4.78E-04,1.46E-03,5.61E-04,""
2014/9/27 11:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.85E-03,4.47E-04,1.24E-03,5.66E-04,""
2014/9/27 12:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.48E-03,4.71E-04,1.28E-03,5.51E-04,""
2014/9/27 13:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.56E-03,4.59E-04,1.39E-03,5.64E-04,""
2014/9/27 14:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.2 ,1.47E-03,4.59E-04,1.20E-03,5.70E-04,""
2014/9/27 15:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.6 ,22.2 ,1.54E-03,4.44E-04,1.46E-03,5.56E-04,""
2014/9/27 16:00,28.7 ,28.0 ,28.5 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.2 ,1.64E-03,4.55E-04,1.21E-03,5.65E-04,""
2014/9/27 17:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.2 ,1.51E-03,4.23E-04,1.60E-03,5.54E-04,""
2014/9/27 18:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.2 ,1.67E-03,4.78E-04,1.19E-03,5.67E-04,""
2014/9/27 19:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.2 ,1.51E-03,4.89E-04,1.06E-03,5.71E-04,""
2014/9/27 20:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.43E-03,5.00E-04,1.58E-03,5.53E-04,""
2014/9/27 21:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.48E-03,4.47E-04,1.43E-03,5.39E-04,""
2014/9/27 22:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.68E-03,4.68E-04,1.39E-03,5.50E-04,""
2014/9/27 23:00,28.7 ,28.0 ,28.6 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.6 ,22.1 ,1.78E-03,4.88E-04,1.55E-03,5.64E-04,""
2014/9/28 0:00,28.7 ,28.0 ,28.5 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.5 ,22.1 ,1.53E-03,4.60E-04,1.56E-03,5.49E-04,""
2014/9/28 1:00,28.7 ,28.0 ,28.5 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.5 ,22.1 ,1.53E-03,4.54E-04,1.62E-03,5.45E-04,""
2014/9/28 2:00,28.7 ,28.0 ,28.5 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.5 ,22.0 ,1.53E-03,4.41E-04,1.51E-03,5.47E-04,""
2014/9/28 3:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.42E-03,4.28E-04,1.52E-03,5.47E-04,""
2014/9/28 4:00,28.7 ,28.0 ,28.5 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.5 ,22.0 ,1.56E-03,4.31E-04,1.60E-03,5.54E-04,""
2014/9/28 5:00,28.7 ,27.9 ,28.5 ,28.7 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.51E-03,4.62E-04,1.26E-03,5.51E-04,""
2014/9/28 6:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.29E-03,4.80E-04,1.19E-03,5.54E-04,""
2014/9/28 7:00,28.7 ,28.0 ,28.5 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.4 ,22.0 ,1.56E-03,4.46E-04,1.60E-03,5.27E-04,""
2014/9/28 8:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.53E-03,4.48E-04,1.51E-03,5.47E-04,""
2014/9/28 9:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.44E-03,4.57E-04,1.27E-03,5.62E-04,""
2014/9/28 10:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.75E-03,4.52E-04,1.65E-03,5.34E-04,""
2014/9/28 11:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.57E-03,4.55E-04,1.13E-03,5.63E-04,""
2014/9/28 12:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.79E-03,4.42E-04,1.39E-03,5.48E-04,""
2014/9/28 13:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.51E-03,4.36E-04,1.59E-03,5.54E-04,""
2014/9/28 14:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.40E-03,4.64E-04,1.31E-03,5.64E-04,""
2014/9/28 15:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.46E-03,4.64E-04,1.81E-03,5.38E-04,""
2014/9/28 16:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.36E-03,4.38E-04,1.53E-03,5.50E-04,""
2014/9/28 17:00,28.7 ,28.0 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.47E-03,4.50E-04,1.21E-03,5.69E-04,""
2014/9/28 18:00,28.7 ,27.9 ,28.5 ,28.7 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.17E-03,4.61E-04,1.17E-03,5.61E-04,""
2014/9/28 19:00,28.7 ,28.0 ,28.5 ,28.7 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.53E-03,4.55E-04,1.14E-03,5.39E-04,""
2014/9/28 20:00,28.7 ,28.0 ,28.5 ,28.7 ,28.5 ,28.5 ,2.5 ,2.0 ,22.5 ,22.1 ,1.58E-03,4.51E-04,1.34E-03,5.47E-04,""
2014/9/28 21:00,28.7 ,28.0 ,28.5 ,28.7 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.57E-03,4.44E-04,1.02E-03,5.66E-04,""
2014/9/28 22:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.23E-03,4.88E-04,1.48E-03,5.59E-04,""
2014/9/28 23:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.28E-03,4.78E-04,1.76E-03,5.45E-04,""
2014/9/29 0:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.50E-03,4.84E-04,1.89E-03,5.31E-04,""
2014/9/29 1:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.53E-03,4.93E-04,1.27E-03,5.73E-04,""
2014/9/29 2:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.55E-03,5.02E-04,1.76E-03,5.55E-04,""
2014/9/29 3:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.29E-03,4.78E-04,1.13E-03,5.72E-04,""
2014/9/29 4:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.64E-03,4.98E-04,1.14E-03,5.63E-04,""
2014/9/29 5:00,28.7 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.4 ,21.9 ,1.65E-03,4.79E-04,1.06E-03,5.69E-04,""
2014/9/29 6:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.4 ,21.9 ,1.53E-03,4.40E-04,1.41E-03,5.76E-04,""
2014/9/29 7:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.4 ,21.9 ,1.38E-03,4.60E-04,1.35E-03,5.67E-04,""
2014/9/29 8:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.4 ,21.9 ,1.81E-03,4.48E-04,1.23E-03,5.71E-04,""
2014/9/29 9:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.4 ,21.9 ,9.18E-04,4.90E-04,1.20E-03,5.67E-04,""
2014/9/29 10:00,28.6 ,27.9 ,28.5 ,28.5 ,28.4 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.54E-03,4.80E-04,1.09E-03,5.71E-04,""
2014/9/29 11:00,28.6 ,27.9 ,28.5 ,28.5 ,28.4 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.86E-03,4.93E-04,9.47E-04,5.68E-04,""
2014/9/29 12:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.58E-03,4.91E-04,1.36E-03,5.65E-04,""
2014/9/29 13:00,28.5 ,27.8 ,28.5 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.43E-03,5.06E-04,1.27E-03,5.64E-04,""
2014/9/29 14:00,28.6 ,27.9 ,28.5 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.51E-03,5.04E-04,1.53E-03,5.52E-04,""
2014/9/29 15:00,28.6 ,27.9 ,28.5 ,28.5 ,28.4 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.75E-03,4.86E-04,1.44E-03,5.65E-04,""
2014/9/29 16:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.43E-03,4.64E-04,1.60E-03,5.40E-04,""
2014/9/29 17:00,28.6 ,27.9 ,28.5 ,28.6 ,28.4 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.24E-03,5.15E-04,1.59E-03,5.51E-04,""
2014/9/29 18:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.89E-03,5.03E-04,1.54E-03,5.55E-04,""
2014/9/29 19:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.80E-03,5.11E-04,1.55E-03,5.48E-04,""
2014/9/29 20:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.37E-03,5.07E-04,1.24E-03,5.49E-04,""
2014/9/29 21:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.40E-03,5.23E-04,1.36E-03,5.56E-04,""
2014/9/29 22:00,28.6 ,27.9 ,28.5 ,28.6 ,28.4 ,28.4 ,2.5 ,2.0 ,22.5 ,22.1 ,1.34E-03,5.09E-04,1.36E-03,5.65E-04,""
2014/9/29 23:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.47E-03,5.03E-04,1.46E-03,5.56E-04,""
2014/9/30 0:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.51E-03,4.86E-04,1.40E-03,5.53E-04,""
2014/9/30 1:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.62E-03,5.26E-04,1.29E-03,5.60E-04,""
2014/9/30 2:00,28.6 ,27.9 ,28.5 ,28.6 ,28.5 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.58E-03,5.07E-04,1.18E-03,5.54E-04,""
2014/9/30 3:00,28.6 ,27.9 ,28.5 ,28.6 ,28.4 ,28.4 ,2.5 ,2.0 ,22.5 ,22.0 ,1.54E-03,4.99E-04,1.48E-03,5.48E-04,""
2014/9/30 4:00,28.6 ,27.9 ,28.5 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.37E-03,5.07E-04,1.48E-03,5.59E-04,""
2014/9/30 5:00,28.6 ,27.9 ,28.5 ,28.5 ,28.4 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.30E-03,4.73E-04,1.17E-03,5.63E-04,""
2014/9/30 6:00,28.6 ,27.9 ,28.5 ,28.6 ,28.4 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.44E-03,4.97E-04,1.53E-03,5.49E-04,""
2014/9/30 7:00,28.6 ,27.9 ,28.5 ,28.5 ,28.4 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.08E-03,5.04E-04,1.32E-03,5.73E-04,""
2014/9/30 8:00,28.6 ,27.9 ,28.5 ,28.5 ,28.4 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.54E-03,5.02E-04,1.32E-03,5.59E-04,""
2014/9/30 9:00,28.6 ,27.9 ,28.5 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.4 ,22.0 ,1.67E-03,4.96E-04,1.09E-03,5.42E-04,""
2014/9/30 10:00,28.6 ,27.9 ,28.5 ,28.6 ,28.4 ,28.4 ,2.5 ,2.0 ,22.4 ,22.0 ,1.72E-03,4.85E-04,1.56E-03,5.28E-04,""
2014/9/30 11:00,28.6 ,27.8 ,28.5 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.41E-03,4.91E-04,1.46E-03,5.52E-04,""
2014/9/30 12:00,28.6 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.86E-03,4.69E-04,1.54E-03,5.29E-04,""
2014/9/30 13:00,28.6 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.5 ,22.1 ,1.47E-03,4.91E-04,1.58E-03,5.23E-04,""
2014/9/30 14:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.55E-03,5.02E-04,1.28E-03,5.46E-04,""
2014/9/30 15:00,28.6 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.34E-03,5.30E-04,1.40E-03,5.76E-04,""
2014/9/30 16:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.73E-03,4.87E-04,1.04E-03,5.83E-04,""
2014/9/30 17:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.2 ,1.19E-03,5.10E-04,1.20E-03,5.64E-04,""
2014/9/30 18:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.2 ,1.68E-03,4.86E-04,1.36E-03,5.68E-04,""
2014/9/30 19:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.2 ,1.54E-03,4.86E-04,1.49E-03,5.63E-04,""
2014/9/30 20:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.2 ,1.74E-03,4.90E-04,1.36E-03,5.67E-04,""
2014/9/30 21:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.2 ,1.54E-03,5.16E-04,1.42E-03,5.76E-04,""
2014/9/30 22:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.2 ,1.32E-03,5.48E-04,1.31E-03,5.70E-04,""
2014/9/30 23:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.2 ,1.58E-03,5.11E-04,1.66E-03,5.57E-04,""
2014/10/1 0:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.2 ,1.81E-03,5.08E-04,1.40E-03,5.49E-04,""
2014/10/1 1:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.25E-03,5.36E-04,1.56E-03,5.59E-04,""
2014/10/1 2:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.62E-03,5.02E-04,1.09E-03,5.82E-04,""
2014/10/1 3:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.56E-03,5.09E-04,1.25E-03,5.48E-04,""
2014/10/1 4:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.83E-03,4.88E-04,1.35E-03,5.58E-04,""
2014/10/1 5:00,28.6 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.28E-03,5.07E-04,1.21E-03,5.45E-04,""
2014/10/1 6:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,2.00E-03,4.96E-04,1.17E-03,5.72E-04,""
2014/10/1 7:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.90E-03,5.04E-04,1.42E-03,5.52E-04,""
2014/10/1 8:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.64E-03,5.04E-04,1.65E-03,5.38E-04,""
2014/10/1 9:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.09E-03,5.52E-04,1.10E-03,5.84E-04,""
2014/10/1 10:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.57E-03,5.11E-04,1.42E-03,5.44E-04,""
2014/10/1 11:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.39E-03,5.18E-04,1.91E-03,5.17E-04,""
2014/10/1 12:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.42E-03,5.01E-04,1.44E-03,5.59E-04,""
2014/10/1 13:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.02E-03,5.34E-04,1.70E-03,5.58E-04,""
