,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/10/1 14:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.44E-03,4.93E-04,1.13E-03,5.68E-04,""
2014/10/1 15:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.71E-03,5.04E-04,1.53E-03,5.63E-04,""
2014/10/1 16:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.58E-03,5.23E-04,1.35E-03,5.64E-04,""
2014/10/1 17:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.6 ,22.1 ,1.54E-03,5.09E-04,1.31E-03,5.63E-04,""
2014/10/1 18:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.3 ,2.5 ,2.0 ,22.5 ,22.1 ,1.71E-03,5.04E-04,1.75E-03,5.43E-04,""
2014/10/1 19:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.5 ,22.1 ,1.34E-03,5.18E-04,1.36E-03,5.53E-04,""
2014/10/1 20:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.3 ,2.5 ,2.0 ,22.5 ,22.1 ,1.62E-03,4.95E-04,1.52E-03,5.48E-04,""
2014/10/1 21:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.3 ,2.5 ,2.0 ,22.5 ,22.1 ,1.24E-03,4.95E-04,1.42E-03,5.55E-04,""
2014/10/1 22:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.34E-03,5.01E-04,1.12E-03,5.68E-04,""
2014/10/1 23:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.39E-03,4.96E-04,1.42E-03,5.67E-04,""
2014/10/2 0:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.32E-03,4.74E-04,1.66E-03,5.44E-04,""
2014/10/2 1:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.61E-03,5.00E-04,1.36E-03,5.57E-04,""
2014/10/2 2:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.60E-03,4.83E-04,1.26E-03,5.76E-04,""
2014/10/2 3:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.5 ,22.0 ,1.15E-03,5.01E-04,1.22E-03,5.74E-04,""
2014/10/2 4:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.28E-03,4.92E-04,1.48E-03,5.59E-04,""
2014/10/2 5:00,28.5 ,27.8 ,28.4 ,28.5 ,28.4 ,28.3 ,2.5 ,2.0 ,22.4 ,22.0 ,1.27E-03,4.98E-04,1.21E-03,5.72E-04,""
2014/10/2 6:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.3 ,2.5 ,2.0 ,22.4 ,22.0 ,1.60E-03,4.70E-04,1.56E-03,5.56E-04,""
2014/10/2 7:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.3 ,2.5 ,2.0 ,22.4 ,22.0 ,1.78E-03,4.74E-04,1.36E-03,5.52E-04,""
2014/10/2 8:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.73E-03,4.59E-04,1.46E-03,5.35E-04,""
2014/10/2 9:00,28.5 ,27.8 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.58E-03,4.73E-04,1.26E-03,5.67E-04,""
2014/10/2 10:00,28.5 ,27.7 ,28.4 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.84E-03,4.52E-04,1.59E-03,5.55E-04,""
2014/10/2 11:00,28.5 ,27.7 ,28.4 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.34E-03,4.83E-04,1.36E-03,5.53E-04,""
2014/10/2 12:00,28.5 ,27.7 ,28.4 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.42E-03,4.74E-04,1.44E-03,5.56E-04,""
2014/10/2 13:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.46E-03,4.84E-04,1.60E-03,5.36E-04,""
2014/10/2 14:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.63E-03,5.18E-04,1.68E-03,5.63E-04,""
2014/10/2 15:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.33E-03,5.28E-04,1.53E-03,5.50E-04,""
2014/10/2 16:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.36E-03,5.27E-04,1.47E-03,5.37E-04,""
2014/10/2 17:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.64E-03,4.85E-04,1.31E-03,5.60E-04,""
2014/10/2 18:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.26E-03,4.72E-04,1.04E-03,5.59E-04,""
2014/10/2 19:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.59E-03,4.79E-04,1.15E-03,5.62E-04,""
2014/10/2 20:00,28.5 ,27.7 ,28.4 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.78E-03,4.73E-04,1.01E-03,5.68E-04,""
2014/10/2 21:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.29E-03,4.99E-04,1.45E-03,5.55E-04,""
2014/10/2 22:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.15E-03,5.11E-04,1.11E-03,5.69E-04,""
2014/10/2 23:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.37E-03,4.98E-04,1.47E-03,5.62E-04,""
2014/10/3 0:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.17E-03,4.94E-04,1.40E-03,5.60E-04,""
2014/10/3 1:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.27E-03,4.87E-04,1.57E-03,5.58E-04,""
2014/10/3 2:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.39E-03,4.75E-04,1.28E-03,5.50E-04,""
2014/10/3 3:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.31E-03,4.91E-04,1.16E-03,5.66E-04,""
2014/10/3 4:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.39E-03,4.78E-04,1.77E-03,5.27E-04,""
2014/10/3 5:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.47E-03,4.95E-04,1.47E-03,5.56E-04,""
2014/10/3 6:00,28.5 ,27.7 ,28.4 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.53E-03,5.03E-04,1.43E-03,5.47E-04,""
2014/10/3 7:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.33E-03,4.90E-04,1.45E-03,5.42E-04,""
2014/10/3 8:00,28.5 ,27.7 ,28.4 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.81E-03,4.53E-04,1.40E-03,5.63E-04,""
2014/10/3 9:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.27E-03,4.88E-04,1.21E-03,5.62E-04,""
2014/10/3 10:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.40E-03,4.66E-04,1.00E-03,5.72E-04,""
2014/10/3 11:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,21.9 ,1.65E-03,4.94E-04,1.05E-03,5.59E-04,""
2014/10/3 12:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.74E-03,4.88E-04,1.21E-03,5.57E-04,""
2014/10/3 13:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.46E-03,5.04E-04,1.53E-03,5.28E-04,""
2014/10/3 14:00,28.5 ,27.7 ,28.4 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.51E-03,5.01E-04,1.42E-03,5.37E-04,""
2014/10/3 15:00,28.5 ,27.7 ,28.4 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.4 ,22.0 ,1.56E-03,5.00E-04,1.34E-03,5.47E-04,""
2014/10/3 16:00,28.5 ,27.7 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.49E-03,5.02E-04,1.30E-03,5.47E-04,""
2014/10/3 17:00,28.5 ,27.7 ,28.3 ,28.5 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.60E-03,4.92E-04,1.52E-03,5.33E-04,""
2014/10/3 18:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.38E-03,5.03E-04,1.29E-03,5.48E-04,""
2014/10/3 19:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.53E-03,5.03E-04,1.15E-03,5.63E-04,""
2014/10/3 20:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.67E-03,4.91E-04,1.40E-03,5.47E-04,""
2014/10/3 21:00,28.5 ,27.7 ,28.4 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.56E-03,4.89E-04,1.47E-03,5.46E-04,""
2014/10/3 22:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.54E-03,5.20E-04,1.35E-03,5.07E-04,""
2014/10/3 23:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.31E-03,5.17E-04,1.57E-03,5.39E-04,""
2014/10/4 0:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.60E-03,4.96E-04,1.23E-03,5.49E-04,""
2014/10/4 1:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.29E-03,5.27E-04,1.70E-03,5.30E-04,""
2014/10/4 2:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.30E-03,5.31E-04,1.54E-03,5.40E-04,""
2014/10/4 3:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.5 ,2.0 ,22.5 ,22.0 ,1.50E-03,4.98E-04,1.67E-03,5.31E-04,""
2014/10/4 4:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.0 ,1.34E-03,5.13E-04,1.42E-03,5.44E-04,""
2014/10/4 5:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.0 ,1.69E-03,5.02E-04,1.38E-03,5.42E-04,""
2014/10/4 6:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.1 ,1.56E-03,5.10E-04,1.36E-03,5.64E-04,""
2014/10/4 7:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.1 ,1.35E-03,5.26E-04,1.23E-03,5.47E-04,""
2014/10/4 8:00,28.5 ,27.7 ,28.4 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.1 ,1.25E-03,5.08E-04,1.37E-03,5.49E-04,""
2014/10/4 9:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.1 ,1.79E-03,5.03E-04,1.27E-03,5.34E-04,""
2014/10/4 10:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.1 ,1.32E-03,5.08E-04,1.46E-03,5.36E-04,""
2014/10/4 11:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.1 ,1.58E-03,4.94E-04,1.49E-03,5.38E-04,""
2014/10/4 12:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.1 ,1.77E-03,4.82E-04,1.29E-03,5.45E-04,""
2014/10/4 13:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.1 ,1.72E-03,4.94E-04,1.47E-03,5.35E-04,""
2014/10/4 14:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.1 ,1.48E-03,4.89E-04,1.54E-03,5.54E-04,""
2014/10/4 15:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.1 ,1.47E-03,5.27E-04,7.89E-04,5.66E-04,""
2014/10/4 16:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.1 ,1.31E-03,5.12E-04,1.26E-03,5.49E-04,""
2014/10/4 17:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.2 ,1.40E-03,5.28E-04,1.24E-03,5.55E-04,""
2014/10/4 18:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.2 ,1.23E-03,5.28E-04,1.22E-03,5.49E-04,""
2014/10/4 19:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.2 ,1.67E-03,5.28E-04,1.39E-03,5.50E-04,""
2014/10/4 20:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.2 ,1.49E-03,5.22E-04,1.57E-03,5.43E-04,""
2014/10/4 21:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.1 ,1.45E-03,5.23E-04,1.55E-03,5.62E-04,""
2014/10/4 22:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.1 ,1.62E-03,5.08E-04,1.25E-03,5.53E-04,""
2014/10/4 23:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.1 ,1.63E-03,5.01E-04,1.22E-03,5.50E-04,""
2014/10/5 0:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.1 ,1.90E-03,5.18E-04,1.51E-03,5.44E-04,""
2014/10/5 1:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.6 ,22.1 ,1.55E-03,4.95E-04,1.52E-03,5.60E-04,""
2014/10/5 2:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.1 ,1.29E-03,4.89E-04,1.41E-03,5.59E-04,""
2014/10/5 3:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.1 ,1.89E-03,4.62E-04,1.50E-03,5.44E-04,""
2014/10/5 4:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.0 ,1.56E-03,4.72E-04,1.84E-03,5.41E-04,""
2014/10/5 5:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.0 ,1.49E-03,4.62E-04,1.36E-03,5.66E-04,""
2014/10/5 6:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.0 ,1.50E-03,4.60E-04,1.17E-03,5.59E-04,""
2014/10/5 7:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.0 ,1.62E-03,4.31E-04,1.29E-03,5.59E-04,""
2014/10/5 8:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.5 ,22.0 ,1.43E-03,4.50E-04,1.69E-03,5.41E-04,""
2014/10/5 9:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.4 ,22.0 ,1.71E-03,4.75E-04,1.29E-03,5.73E-04,""
2014/10/5 10:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.4 ,22.0 ,1.29E-03,4.72E-04,1.29E-03,5.66E-04,""
2014/10/5 11:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.4 ,22.0 ,1.44E-03,4.88E-04,1.44E-03,5.63E-04,""
2014/10/5 12:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.4 ,21.9 ,1.60E-03,4.88E-04,1.37E-03,5.76E-04,""
2014/10/5 13:00,28.5 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.4 ,21.9 ,1.64E-03,5.29E-04,1.17E-03,5.64E-04,""
2014/10/5 14:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.4 ,21.9 ,9.69E-04,5.23E-04,1.39E-03,5.42E-04,""
2014/10/5 15:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.3 ,21.9 ,1.53E-03,5.07E-04,1.38E-03,5.71E-04,""
2014/10/5 16:00,28.4 ,27.7 ,28.3 ,28.4 ,28.2 ,28.2 ,2.4 ,2.0 ,22.3 ,21.8 ,1.81E-03,4.96E-04,1.24E-03,5.66E-04,""
2014/10/5 17:00,28.4 ,27.7 ,28.3 ,28.4 ,28.2 ,28.2 ,2.4 ,2.0 ,22.3 ,21.8 ,1.18E-03,5.18E-04,1.36E-03,5.51E-04,""
2014/10/5 18:00,28.4 ,27.7 ,28.3 ,28.4 ,28.3 ,28.2 ,2.4 ,2.0 ,22.3 ,21.8 ,1.03E-03,5.26E-04,1.23E-03,5.87E-04,""
2014/10/5 19:00,28.4 ,27.7 ,28.3 ,28.4 ,28.2 ,28.1 ,2.4 ,2.0 ,22.3 ,21.8 ,1.82E-03,5.05E-04,1.24E-03,5.69E-04,""
2014/10/5 20:00,28.4 ,27.7 ,28.3 ,28.4 ,28.2 ,28.2 ,2.4 ,2.0 ,22.2 ,21.7 ,1.37E-03,5.20E-04,1.33E-03,5.49E-04,""
2014/10/5 21:00,28.4 ,27.6 ,28.3 ,28.4 ,28.2 ,28.1 ,2.4 ,2.0 ,22.2 ,21.7 ,1.65E-03,5.19E-04,1.17E-03,5.62E-04,""
2014/10/5 22:00,28.4 ,27.7 ,28.3 ,28.4 ,28.2 ,28.1 ,2.4 ,2.0 ,22.2 ,21.7 ,1.40E-03,5.20E-04,1.31E-03,5.45E-04,""
2014/10/5 23:00,28.4 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,22.2 ,21.7 ,1.46E-03,5.17E-04,1.38E-03,5.60E-04,""
2014/10/6 0:00,28.4 ,27.6 ,28.3 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,22.1 ,21.7 ,1.53E-03,5.23E-04,1.26E-03,5.71E-04,""
2014/10/6 1:00,28.4 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,22.1 ,21.6 ,1.37E-03,4.78E-04,1.57E-03,5.46E-04,""
2014/10/6 2:00,28.4 ,27.6 ,28.3 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,22.1 ,21.6 ,1.44E-03,4.66E-04,1.43E-03,5.72E-04,""
2014/10/6 3:00,28.4 ,27.6 ,28.3 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,22.0 ,21.6 ,1.73E-03,4.47E-04,9.09E-04,5.78E-04,""
2014/10/6 4:00,28.4 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,22.0 ,21.5 ,1.41E-03,4.62E-04,1.02E-03,5.72E-04,""
2014/10/6 5:00,28.4 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,22.0 ,21.5 ,1.47E-03,4.75E-04,1.62E-03,5.36E-04,""
2014/10/6 6:00,28.3 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,22.0 ,21.5 ,1.37E-03,4.55E-04,1.60E-03,5.33E-04,""
2014/10/6 7:00,28.3 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,22.0 ,21.5 ,1.31E-03,4.76E-04,1.46E-03,5.37E-04,""
2014/10/6 8:00,28.3 ,27.5 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,21.9 ,21.5 ,1.48E-03,4.86E-04,1.72E-03,5.22E-04,""
2014/10/6 9:00,28.3 ,27.5 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,21.9 ,21.5 ,1.66E-03,4.56E-04,9.24E-04,5.73E-04,""
2014/10/6 10:00,28.3 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,21.9 ,21.4 ,1.73E-03,4.58E-04,1.33E-03,5.65E-04,""
2014/10/6 11:00,28.3 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,21.9 ,21.4 ,1.42E-03,4.78E-04,1.22E-03,5.65E-04,""
2014/10/6 12:00,28.3 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,21.9 ,21.4 ,1.78E-03,4.96E-04,1.55E-03,4.94E-04,""
2014/10/6 13:00,28.3 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,21.8 ,21.4 ,1.46E-03,4.54E-04,1.30E-03,5.51E-04,""
2014/10/6 14:00,28.3 ,27.6 ,28.2 ,28.3 ,28.2 ,28.1 ,2.4 ,2.0 ,21.8 ,21.3 ,1.85E-03,5.07E-04,1.08E-03,5.52E-04,""
2014/10/6 15:00,28.3 ,27.6 ,28.2 ,28.3 ,28.1 ,28.1 ,2.4 ,2.0 ,21.8 ,21.3 ,1.11E-03,5.18E-04,1.12E-03,5.71E-04,""
2014/10/6 16:00,28.3 ,27.6 ,28.2 ,28.3 ,28.1 ,28.1 ,2.4 ,2.0 ,21.8 ,21.3 ,1.57E-03,5.02E-04,1.30E-03,5.65E-04,""
2014/10/6 17:00,28.3 ,27.6 ,28.2 ,28.3 ,28.1 ,28.0 ,2.4 ,2.0 ,21.8 ,21.3 ,1.69E-03,5.12E-04,1.72E-03,5.49E-04,""
2014/10/6 18:00,28.3 ,27.5 ,28.2 ,28.3 ,28.1 ,28.0 ,2.4 ,2.0 ,21.8 ,21.3 ,1.39E-03,4.95E-04,1.44E-03,5.60E-04,""
2014/10/6 19:00,28.3 ,27.5 ,28.2 ,28.3 ,28.1 ,28.0 ,2.4 ,2.0 ,21.8 ,21.3 ,1.59E-03,5.05E-04,1.54E-03,5.59E-04,""
2014/10/6 20:00,28.3 ,27.5 ,28.2 ,28.3 ,28.1 ,28.0 ,2.4 ,2.0 ,21.8 ,21.3 ,1.40E-03,4.73E-04,1.09E-03,5.67E-04,""
2014/10/6 21:00,28.3 ,27.5 ,28.2 ,28.3 ,28.1 ,28.0 ,2.4 ,2.0 ,21.7 ,21.3 ,1.54E-03,4.89E-04,1.16E-03,5.75E-04,""
2014/10/6 22:00,28.2 ,27.5 ,28.2 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.7 ,21.2 ,1.34E-03,5.24E-04,1.32E-03,5.53E-04,""
2014/10/6 23:00,28.2 ,27.5 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.7 ,21.2 ,1.63E-03,5.09E-04,1.48E-03,5.54E-04,""
2014/10/7 0:00,28.2 ,27.5 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.7 ,21.2 ,1.72E-03,4.97E-04,1.40E-03,5.65E-04,""
2014/10/7 1:00,28.2 ,27.5 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.7 ,21.2 ,1.74E-03,4.77E-04,1.41E-03,5.60E-04,""
2014/10/7 2:00,28.2 ,27.5 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.7 ,21.2 ,1.61E-03,5.04E-04,1.33E-03,5.58E-04,""
2014/10/7 3:00,28.2 ,27.5 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.6 ,21.1 ,1.44E-03,4.95E-04,1.39E-03,5.59E-04,""
2014/10/7 4:00,28.2 ,27.5 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.6 ,21.1 ,1.11E-03,5.33E-04,1.37E-03,5.43E-04,""
2014/10/7 5:00,28.2 ,27.5 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.6 ,21.1 ,1.56E-03,4.87E-04,1.26E-03,5.71E-04,""
2014/10/7 6:00,28.2 ,27.5 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.6 ,21.1 ,1.59E-03,5.24E-04,1.49E-03,5.56E-04,""
2014/10/7 7:00,28.2 ,27.5 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.5 ,21.1 ,1.65E-03,5.02E-04,1.13E-03,5.62E-04,""
2014/10/7 8:00,28.2 ,27.5 ,28.1 ,28.2 ,28.1 ,28.0 ,2.4 ,2.0 ,21.5 ,21.1 ,1.47E-03,5.17E-04,1.48E-03,5.44E-04,""
2014/10/7 9:00,28.2 ,27.5 ,28.1 ,28.2 ,28.0 ,28.0 ,2.4 ,2.0 ,21.5 ,21.1 ,1.74E-03,4.99E-04,1.24E-03,5.58E-04,""
2014/10/7 10:00,28.2 ,27.5 ,28.1 ,28.2 ,28.0 ,28.0 ,2.4 ,2.0 ,21.5 ,21.0 ,1.63E-03,5.25E-04,1.50E-03,5.58E-04,""
2014/10/7 11:00,28.2 ,27.4 ,28.1 ,28.2 ,28.0 ,27.9 ,2.4 ,2.0 ,21.5 ,21.1 ,1.43E-03,5.04E-04,1.32E-03,5.55E-04,""
2014/10/7 12:00,28.2 ,27.4 ,28.1 ,28.2 ,28.0 ,27.9 ,2.4 ,2.0 ,21.5 ,21.1 ,1.67E-03,5.05E-04,1.45E-03,5.56E-04,""
2014/10/7 13:00,28.2 ,27.4 ,28.1 ,28.2 ,28.0 ,27.9 ,2.4 ,2.0 ,21.5 ,21.1 ,1.28E-03,5.36E-04,1.10E-03,5.73E-04,""
2014/10/7 14:00,28.2 ,27.4 ,28.1 ,28.2 ,28.0 ,27.9 ,2.4 ,2.0 ,21.6 ,21.1 ,1.43E-03,5.10E-04,1.14E-03,5.67E-04,""
2014/10/7 15:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.6 ,21.1 ,1.57E-03,5.15E-04,1.38E-03,5.56E-04,""
2014/10/7 16:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.6 ,21.1 ,1.35E-03,5.13E-04,1.56E-03,5.60E-04,""
2014/10/7 17:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.6 ,21.1 ,1.21E-03,5.16E-04,8.83E-04,5.76E-04,""
2014/10/7 18:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.6 ,21.1 ,1.70E-03,4.97E-04,1.19E-03,5.72E-04,""
2014/10/7 19:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.5 ,21.1 ,1.58E-03,5.11E-04,1.19E-03,5.58E-04,""
2014/10/7 20:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.5 ,21.0 ,1.78E-03,5.12E-04,1.61E-03,5.43E-04,""
2014/10/7 21:00,28.1 ,27.4 ,28.0 ,28.1 ,27.9 ,27.9 ,2.4 ,2.0 ,21.5 ,21.0 ,1.71E-03,4.90E-04,1.40E-03,5.56E-04,""
2014/10/7 22:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.5 ,21.0 ,1.59E-03,5.00E-04,1.31E-03,5.60E-04,""
2014/10/7 23:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.4 ,21.0 ,1.84E-03,4.93E-04,1.76E-03,5.36E-04,""
2014/10/8 0:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.4 ,20.9 ,1.29E-03,5.25E-04,1.41E-03,5.56E-04,""
2014/10/8 1:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.4 ,20.9 ,1.30E-03,5.15E-04,1.75E-03,5.22E-04,""
2014/10/8 2:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.4 ,20.9 ,1.44E-03,5.29E-04,1.50E-03,5.57E-04,""
2014/10/8 3:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.3 ,20.8 ,1.46E-03,5.20E-04,1.43E-03,5.61E-04,""
2014/10/8 4:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.3 ,20.8 ,1.47E-03,5.06E-04,1.38E-03,5.55E-04,""
2014/10/8 5:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.3 ,20.8 ,1.33E-03,5.13E-04,1.58E-03,5.54E-04,""
2014/10/8 6:00,28.1 ,27.4 ,28.0 ,28.1 ,28.0 ,27.9 ,2.4 ,2.0 ,21.3 ,20.8 ,1.48E-03,5.15E-04,1.31E-03,5.67E-04,""
2014/10/8 7:00,28.1 ,27.3 ,28.0 ,28.1 ,27.9 ,27.8 ,2.4 ,2.0 ,21.2 ,20.8 ,1.30E-03,5.23E-04,1.32E-03,5.49E-04,""
2014/10/8 8:00,28.1 ,27.4 ,28.0 ,28.1 ,27.9 ,27.9 ,2.4 ,2.0 ,21.2 ,20.7 ,1.49E-03,5.38E-04,1.30E-03,5.63E-04,""
2014/10/8 9:00,28.1 ,27.3 ,28.0 ,28.1 ,27.9 ,27.8 ,2.4 ,2.0 ,21.2 ,20.8 ,1.44E-03,5.20E-04,1.50E-03,5.57E-04,""
2014/10/8 10:00,28.1 ,27.3 ,28.0 ,28.1 ,27.9 ,27.8 ,2.4 ,2.0 ,21.2 ,20.8 ,1.54E-03,5.22E-04,1.38E-03,5.66E-04,""
2014/10/8 11:00,28.0 ,27.3 ,28.0 ,28.1 ,27.9 ,27.8 ,2.4 ,2.0 ,21.2 ,20.8 ,1.70E-03,4.90E-04,1.09E-03,5.74E-04,""
2014/10/8 12:00,28.1 ,27.3 ,28.0 ,28.1 ,27.9 ,27.8 ,2.4 ,2.0 ,21.3 ,20.8 ,1.35E-03,5.05E-04,1.18E-03,5.65E-04,""
2014/10/8 13:00,28.0 ,27.3 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,2.0 ,21.3 ,20.8 ,1.70E-03,4.81E-04,1.54E-03,5.48E-04,""
2014/10/8 14:00,28.0 ,27.3 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,2.0 ,21.3 ,20.8 ,1.59E-03,4.95E-04,1.61E-03,5.44E-04,""
2014/10/8 15:00,28.0 ,27.3 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,2.0 ,21.3 ,20.8 ,1.56E-03,4.96E-04,1.51E-03,5.49E-04,""
2014/10/8 16:00,28.0 ,27.3 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,2.0 ,21.3 ,20.8 ,1.45E-03,5.18E-04,1.53E-03,5.51E-04,""
2014/10/8 17:00,28.0 ,27.3 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,2.0 ,21.3 ,20.8 ,1.20E-03,5.24E-04,1.22E-03,5.66E-04,""
2014/10/8 18:00,28.0 ,27.3 ,27.9 ,28.0 ,27.8 ,27.8 ,2.4 ,2.0 ,21.3 ,20.8 ,1.69E-03,4.99E-04,9.77E-04,5.66E-04,""
2014/10/8 19:00,28.0 ,27.3 ,27.9 ,28.0 ,27.9 ,27.8 ,2.4 ,2.0 ,21.3 ,20.8 ,1.41E-03,5.08E-04,1.30E-03,5.66E-04,""
2014/10/8 20:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.4 ,2.0 ,21.2 ,20.8 ,1.56E-03,5.01E-04,1.60E-03,5.57E-04,""
2014/10/8 21:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.4 ,2.0 ,21.2 ,20.7 ,1.34E-03,5.12E-04,1.28E-03,5.67E-04,""
2014/10/8 22:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.4 ,2.0 ,21.2 ,20.7 ,1.57E-03,5.07E-04,1.47E-03,5.48E-04,""
2014/10/8 23:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.4 ,2.0 ,21.2 ,20.7 ,1.57E-03,5.04E-04,1.65E-03,5.41E-04,""
2014/10/9 0:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.4 ,2.0 ,21.1 ,20.7 ,1.79E-03,5.00E-04,1.26E-03,5.66E-04,""
2014/10/9 1:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.8 ,2.4 ,2.0 ,21.1 ,20.6 ,1.22E-03,5.29E-04,1.63E-03,5.42E-04,""
2014/10/9 2:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.7 ,2.4 ,2.0 ,21.1 ,20.6 ,1.38E-03,5.30E-04,1.08E-03,5.75E-04,""
2014/10/9 3:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.7 ,2.4 ,2.0 ,21.1 ,20.6 ,1.60E-03,5.15E-04,1.13E-03,5.47E-04,""
2014/10/9 4:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.7 ,2.4 ,2.0 ,21.1 ,20.6 ,1.60E-03,5.22E-04,9.50E-04,5.63E-04,""
2014/10/9 5:00,28.0 ,27.2 ,27.9 ,28.0 ,27.8 ,27.7 ,2.4 ,2.0 ,21.1 ,20.6 ,1.40E-03,5.22E-04,1.44E-03,5.60E-04,""
2014/10/9 6:00,27.9 ,27.2 ,27.8 ,28.0 ,27.8 ,27.7 ,2.4 ,2.0 ,21.1 ,20.6 ,1.56E-03,5.09E-04,1.34E-03,5.48E-04,""
2014/10/9 7:00,28.0 ,27.2 ,27.8 ,28.0 ,27.8 ,27.7 ,2.4 ,2.0 ,21.0 ,20.6 ,1.49E-03,5.00E-04,1.53E-03,5.59E-04,""
2014/10/9 8:00,27.9 ,27.2 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,2.0 ,21.0 ,20.5 ,1.42E-03,5.32E-04,1.35E-03,5.45E-04,""
2014/10/9 9:00,27.9 ,27.2 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,2.0 ,21.0 ,20.6 ,1.68E-03,5.00E-04,1.33E-03,5.61E-04,""
2014/10/9 10:00,27.9 ,27.2 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,2.0 ,21.0 ,20.6 ,1.76E-03,5.19E-04,1.41E-03,5.70E-04,""
2014/10/9 11:00,27.9 ,27.2 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,2.0 ,21.1 ,20.6 ,1.57E-03,4.99E-04,1.23E-03,5.54E-04,""
2014/10/9 12:00,27.9 ,27.2 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,2.0 ,21.1 ,20.6 ,1.59E-03,5.09E-04,1.75E-03,5.40E-04,""
2014/10/9 13:00,27.9 ,27.2 ,27.8 ,27.9 ,27.8 ,27.7 ,2.4 ,2.0 ,21.1 ,20.6 ,1.42E-03,5.14E-04,1.17E-03,5.63E-04,""
2014/10/9 14:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.33E-03,5.03E-04,1.77E-03,5.37E-04,""
2014/10/9 15:00,27.9 ,27.1 ,27.8 ,27.9 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.53E-03,4.85E-04,1.30E-03,5.50E-04,""
2014/10/9 16:00,27.9 ,27.2 ,27.8 ,27.9 ,27.7 ,27.7 ,2.4 ,2.0 ,21.1 ,20.7 ,1.68E-03,4.80E-04,1.40E-03,5.59E-04,""
2014/10/9 17:00,27.8 ,27.1 ,27.8 ,27.9 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.7 ,1.76E-03,4.82E-04,1.72E-03,5.28E-04,""
2014/10/9 18:00,27.8 ,27.1 ,27.8 ,27.9 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.7 ,1.62E-03,5.00E-04,1.59E-03,5.47E-04,""
2014/10/9 19:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.7 ,1.67E-03,4.85E-04,1.42E-03,5.56E-04,""
2014/10/9 20:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.7 ,1.69E-03,4.87E-04,1.24E-03,5.64E-04,""
2014/10/9 21:00,27.8 ,27.1 ,27.7 ,27.9 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.7 ,1.35E-03,5.03E-04,1.06E-03,5.65E-04,""
2014/10/9 22:00,27.8 ,27.2 ,27.8 ,27.9 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.49E-03,5.03E-04,1.55E-03,5.54E-04,""
2014/10/9 23:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.26E-03,4.73E-04,1.30E-03,5.42E-04,""
2014/10/10 0:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.55E-03,4.96E-04,1.09E-03,5.50E-04,""
2014/10/10 1:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.37E-03,5.09E-04,1.50E-03,5.54E-04,""
2014/10/10 2:00,27.8 ,27.1 ,27.7 ,27.9 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.34E-03,5.03E-04,1.50E-03,5.53E-04,""
2014/10/10 3:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.85E-03,4.84E-04,1.39E-03,5.48E-04,""
2014/10/10 4:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.44E-03,4.82E-04,1.45E-03,5.70E-04,""
2014/10/10 5:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.61E-03,5.17E-04,1.11E-03,5.71E-04,""
2014/10/10 6:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.59E-03,5.01E-04,1.19E-03,5.82E-04,""
2014/10/10 7:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.39E-03,5.09E-04,1.46E-03,5.45E-04,""
2014/10/10 8:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.93E-03,4.73E-04,1.46E-03,5.64E-04,""
2014/10/10 9:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.1 ,20.6 ,1.59E-03,5.13E-04,1.38E-03,5.43E-04,""
2014/10/10 10:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.1 ,20.7 ,1.25E-03,5.17E-04,1.68E-03,5.33E-04,""
2014/10/10 11:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.1 ,20.7 ,1.65E-03,4.99E-04,1.61E-03,5.43E-04,""
2014/10/10 12:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.2 ,20.7 ,1.51E-03,5.11E-04,1.34E-03,5.55E-04,""
2014/10/10 13:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.2 ,20.7 ,1.76E-03,5.04E-04,1.42E-03,5.61E-04,""
2014/10/10 14:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.2 ,20.8 ,1.27E-03,5.01E-04,1.54E-03,5.52E-04,""
2014/10/10 15:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.2 ,20.8 ,1.50E-03,4.93E-04,1.59E-03,5.62E-04,""
2014/10/10 16:00,27.7 ,27.1 ,27.7 ,27.8 ,27.6 ,27.5 ,2.4 ,2.0 ,21.3 ,20.8 ,1.58E-03,5.00E-04,1.27E-03,6.01E-04,""
2014/10/10 17:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.3 ,20.8 ,1.81E-03,4.90E-04,1.32E-03,5.57E-04,""
2014/10/10 18:00,27.7 ,27.0 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.3 ,20.8 ,1.26E-03,4.97E-04,1.35E-03,5.64E-04,""
2014/10/10 19:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.3 ,20.8 ,1.83E-03,4.66E-04,1.22E-03,5.71E-04,""
2014/10/10 20:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.3 ,20.8 ,1.76E-03,4.90E-04,1.22E-03,5.59E-04,""
2014/10/10 21:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.3 ,20.8 ,1.49E-03,4.78E-04,1.64E-03,5.63E-04,""
2014/10/10 22:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.3 ,20.8 ,1.55E-03,4.91E-04,1.63E-03,5.34E-04,""
2014/10/10 23:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.5 ,2.0 ,21.3 ,20.8 ,1.67E-03,4.96E-04,1.37E-03,5.57E-04,""
2014/10/11 0:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.4 ,2.0 ,21.3 ,20.8 ,1.65E-03,5.03E-04,1.51E-03,5.86E-04,""
2014/10/11 1:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.5 ,2.0 ,21.2 ,20.8 ,1.53E-03,4.92E-04,1.15E-03,5.66E-04,""
2014/10/11 2:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.5 ,2.0 ,21.2 ,20.8 ,1.51E-03,4.82E-04,1.54E-03,5.56E-04,""
2014/10/11 3:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.5 ,2.0 ,21.2 ,20.7 ,1.44E-03,4.87E-04,1.25E-03,5.60E-04,""
2014/10/11 4:00,27.8 ,27.1 ,27.7 ,27.8 ,27.6 ,27.6 ,2.5 ,2.0 ,21.2 ,20.7 ,1.49E-03,4.93E-04,1.46E-03,5.56E-04,""
2014/10/11 5:00,27.8 ,27.1 ,27.7 ,27.8 ,27.7 ,27.6 ,2.4 ,2.0 ,21.2 ,20.7 ,1.63E-03,4.94E-04,1.72E-03,5.50E-04,""
2014/10/11 6:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.6 ,2.4 ,2.0 ,21.1 ,20.7 ,1.43E-03,5.09E-04,1.44E-03,5.49E-04,""
2014/10/11 7:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.1 ,20.7 ,1.65E-03,4.68E-04,1.39E-03,5.38E-04,""
2014/10/11 8:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.1 ,20.6 ,1.21E-03,4.69E-04,1.23E-03,5.60E-04,""
2014/10/11 9:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.1 ,20.7 ,1.66E-03,4.45E-04,1.40E-03,5.82E-04,""
2014/10/11 10:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.1 ,20.7 ,1.75E-03,4.44E-04,1.40E-03,5.58E-04,""
2014/10/11 11:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.1 ,20.7 ,1.33E-03,4.43E-04,9.57E-04,5.70E-04,""
2014/10/11 12:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.59E-03,4.55E-04,1.27E-03,5.69E-04,""
2014/10/11 13:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.64E-03,4.52E-04,1.28E-03,5.69E-04,""
2014/10/11 14:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.37E-03,4.80E-04,1.03E-03,5.57E-04,""
2014/10/11 15:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.8 ,1.63E-03,4.50E-04,1.48E-03,5.42E-04,""
2014/10/11 16:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.8 ,1.54E-03,4.38E-04,1.63E-03,5.48E-04,""
2014/10/11 17:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.51E-03,4.74E-04,1.52E-03,5.50E-04,""
2014/10/11 18:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.73E-03,4.60E-04,1.40E-03,5.65E-04,""
2014/10/11 19:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.45E-03,4.80E-04,9.57E-04,5.71E-04,""
2014/10/11 20:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.46E-03,4.83E-04,1.11E-03,5.79E-04,""
2014/10/11 21:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.26E-03,4.92E-04,1.36E-03,5.49E-04,""
2014/10/11 22:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.31E-03,4.87E-04,1.38E-03,5.48E-04,""
2014/10/11 23:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.41E-03,4.86E-04,1.43E-03,5.60E-04,""
2014/10/12 0:00,27.7 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.2 ,20.7 ,1.10E-03,4.95E-04,1.40E-03,5.57E-04,""
2014/10/12 1:00,27.6 ,26.9 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.1 ,20.7 ,1.81E-03,4.56E-04,1.36E-03,5.61E-04,""
2014/10/12 2:00,27.7 ,26.9 ,27.6 ,27.7 ,27.5 ,27.5 ,2.4 ,2.0 ,21.1 ,20.7 ,1.55E-03,4.76E-04,1.32E-03,5.62E-04,""
2014/10/12 3:00,27.7 ,27.0 ,27.6 ,27.7 ,27.6 ,27.5 ,2.4 ,2.0 ,21.1 ,20.7 ,1.62E-03,4.64E-04,1.22E-03,5.86E-04,""
2014/10/12 4:00,27.6 ,26.9 ,27.6 ,27.7 ,27.5 ,27.5 ,2.5 ,2.0 ,21.1 ,20.7 ,1.31E-03,4.67E-04,1.21E-03,5.60E-04,""
2014/10/12 5:00,27.6 ,26.9 ,27.6 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.11E-03,5.00E-04,1.67E-03,5.46E-04,""
2014/10/12 6:00,27.6 ,26.9 ,27.6 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.29E-03,4.65E-04,1.01E-03,5.63E-04,""
2014/10/12 7:00,27.6 ,26.9 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.54E-03,4.43E-04,1.63E-03,5.53E-04,""
2014/10/12 8:00,27.6 ,26.9 ,27.6 ,27.6 ,27.5 ,27.4 ,2.5 ,2.0 ,21.1 ,20.6 ,1.48E-03,4.74E-04,1.39E-03,5.66E-04,""
2014/10/12 9:00,27.6 ,26.9 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.59E-03,4.72E-04,1.75E-03,5.32E-04,""
2014/10/12 10:00,27.6 ,26.9 ,27.5 ,27.6 ,27.5 ,27.4 ,2.5 ,2.0 ,21.1 ,20.6 ,1.50E-03,4.41E-04,1.27E-03,5.53E-04,""
2014/10/12 11:00,27.6 ,26.9 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.40E-03,4.93E-04,1.36E-03,5.67E-04,""
2014/10/12 12:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.35E-03,4.97E-04,1.37E-03,5.48E-04,""
2014/10/12 13:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.7 ,1.80E-03,4.91E-04,1.37E-03,5.67E-04,""
2014/10/12 14:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.5 ,2.0 ,21.1 ,20.7 ,1.63E-03,4.80E-04,1.48E-03,5.69E-04,""
2014/10/12 15:00,27.6 ,26.9 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.7 ,1.20E-03,5.16E-04,1.17E-03,5.65E-04,""
2014/10/12 16:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.7 ,1.76E-03,4.85E-04,1.51E-03,5.53E-04,""
2014/10/12 17:00,27.6 ,26.9 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.7 ,1.28E-03,4.83E-04,1.45E-03,5.57E-04,""
2014/10/12 18:00,27.6 ,26.8 ,27.5 ,27.6 ,27.4 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.90E-03,4.61E-04,1.37E-03,5.73E-04,""
2014/10/12 19:00,27.6 ,26.9 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.23E-03,4.87E-04,1.35E-03,5.67E-04,""
2014/10/12 20:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.49E-03,4.74E-04,1.42E-03,5.42E-04,""
2014/10/12 21:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.37E-03,4.63E-04,1.42E-03,5.52E-04,""
2014/10/12 22:00,27.6 ,26.8 ,27.5 ,27.6 ,27.5 ,27.4 ,2.4 ,2.0 ,21.1 ,20.6 ,1.43E-03,4.82E-04,1.59E-03,5.49E-04,""
2014/10/12 23:00,27.6 ,26.8 ,27.5 ,27.6 ,27.4 ,27.4 ,2.5 ,2.0 ,21.0 ,20.5 ,1.80E-03,4.77E-04,1.42E-03,5.46E-04,""
2014/10/13 0:00,27.5 ,26.8 ,27.5 ,27.6 ,27.4 ,27.3 ,2.4 ,2.0 ,21.0 ,20.5 ,1.56E-03,4.88E-04,1.11E-03,5.63E-04,""
2014/10/13 1:00,27.5 ,26.8 ,27.4 ,27.5 ,27.4 ,27.3 ,2.4 ,2.0 ,21.0 ,20.5 ,1.74E-03,4.76E-04,1.44E-03,5.45E-04,""
2014/10/13 2:00,27.5 ,26.8 ,27.5 ,27.6 ,27.4 ,27.3 ,2.3 ,2.0 ,21.0 ,20.5 ,1.65E-03,4.83E-04,1.38E-03,5.44E-04,""
2014/10/13 3:00,27.5 ,26.8 ,27.4 ,27.5 ,27.4 ,27.3 ,2.3 ,2.0 ,21.0 ,20.5 ,1.46E-03,5.14E-04,1.59E-03,5.51E-04,""
2014/10/13 4:00,27.5 ,26.8 ,27.4 ,27.5 ,27.4 ,27.3 ,2.3 ,2.0 ,21.0 ,20.5 ,1.72E-03,4.84E-04,1.78E-03,5.57E-04,""
2014/10/13 5:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.3 ,2.0 ,20.9 ,20.5 ,1.22E-03,5.15E-04,1.56E-03,5.45E-04,""
2014/10/13 6:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.3 ,2.0 ,20.9 ,20.4 ,1.41E-03,5.16E-04,1.37E-03,5.69E-04,""
2014/10/13 7:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.3 ,2.0 ,20.9 ,20.4 ,1.46E-03,5.01E-04,1.51E-03,5.39E-04,""
2014/10/13 8:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.3 ,2.0 ,20.9 ,20.4 ,1.33E-03,5.17E-04,1.60E-03,5.36E-04,""
2014/10/13 9:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.9 ,20.4 ,1.57E-03,4.70E-04,1.72E-03,5.47E-04,""
2014/10/13 10:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.3 ,2.0 ,20.9 ,20.4 ,1.53E-03,5.03E-04,1.19E-03,5.67E-04,""
2014/10/13 11:00,27.4 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.3 ,2.0 ,20.9 ,20.4 ,1.52E-03,4.82E-04,1.05E-03,5.70E-04,""
2014/10/13 12:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.9 ,20.4 ,1.52E-03,4.97E-04,1.36E-03,5.72E-04,""
2014/10/13 13:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.3 ,2.0 ,20.9 ,20.5 ,1.66E-03,5.01E-04,1.50E-03,5.61E-04,""
2014/10/13 14:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.9 ,20.5 ,2.01E-03,4.52E-04,1.48E-03,5.45E-04,""
2014/10/13 15:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.9 ,20.5 ,1.38E-03,4.60E-04,1.30E-03,5.77E-04,""
2014/10/13 16:00,27.4 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.9 ,20.5 ,1.75E-03,4.90E-04,1.51E-03,5.58E-04,""
2014/10/13 17:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.9 ,20.5 ,1.32E-03,4.87E-04,1.19E-03,5.75E-04,""
2014/10/13 18:00,27.5 ,26.7 ,27.4 ,27.5 ,27.4 ,27.3 ,2.3 ,2.0 ,20.9 ,20.4 ,1.58E-03,5.15E-04,1.21E-03,5.58E-04,""
2014/10/13 19:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.9 ,20.4 ,1.41E-03,5.24E-04,1.22E-03,5.63E-04,""
2014/10/13 20:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.3 ,2.0 ,20.9 ,20.4 ,1.84E-03,5.00E-04,1.66E-03,5.45E-04,""
2014/10/13 21:00,27.4 ,26.7 ,27.3 ,27.5 ,27.3 ,27.2 ,2.3 ,2.0 ,20.9 ,20.4 ,1.53E-03,4.99E-04,1.74E-03,5.58E-04,""
2014/10/13 22:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.9 ,20.4 ,1.62E-03,4.83E-04,1.64E-03,5.48E-04,""
2014/10/13 23:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.9 ,20.4 ,1.64E-03,5.35E-04,1.65E-03,5.55E-04,""
2014/10/14 0:00,27.4 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.3 ,2.0 ,20.8 ,20.4 ,1.42E-03,4.81E-04,9.37E-04,5.75E-04,""
2014/10/14 1:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.3 ,2.0 ,20.8 ,20.4 ,1.56E-03,4.53E-04,1.34E-03,5.55E-04,""
2014/10/14 2:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.8 ,20.4 ,1.35E-03,5.07E-04,1.48E-03,5.60E-04,""
2014/10/14 3:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.3 ,2.0 ,20.8 ,20.4 ,1.41E-03,4.56E-04,1.22E-03,5.62E-04,""
2014/10/14 4:00,27.4 ,26.7 ,27.3 ,27.5 ,27.3 ,27.2 ,2.3 ,2.0 ,20.8 ,20.4 ,1.47E-03,5.00E-04,1.30E-03,5.55E-04,""
2014/10/14 5:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.3 ,2.0 ,20.8 ,20.4 ,1.30E-03,4.38E-04,9.86E-04,5.67E-04,""
2014/10/14 6:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.4 ,2.0 ,20.9 ,20.4 ,1.52E-03,4.58E-04,1.27E-03,5.64E-04,""
2014/10/14 7:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.5 ,2.0 ,20.8 ,20.4 ,1.41E-03,4.43E-04,1.50E-03,5.41E-04,""
2014/10/14 8:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.4 ,2.0 ,20.8 ,20.4 ,1.54E-03,4.53E-04,1.43E-03,5.49E-04,""
2014/10/14 9:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.3 ,2.4 ,2.0 ,20.8 ,20.4 ,1.58E-03,4.66E-04,1.49E-03,5.59E-04,""
2014/10/14 10:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.5 ,2.0 ,20.8 ,20.4 ,1.51E-03,4.44E-04,1.30E-03,5.54E-04,""
2014/10/14 11:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.4 ,2.0 ,20.9 ,20.4 ,1.35E-03,4.71E-04,1.06E-03,5.73E-04,""
2014/10/14 12:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.9 ,20.4 ,1.21E-03,4.80E-04,1.11E-03,5.73E-04,""
2014/10/14 13:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.9 ,20.5 ,1.34E-03,4.57E-04,1.31E-03,5.63E-04,""
2014/10/14 14:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.4 ,2.0 ,20.9 ,20.5 ,1.52E-03,4.67E-04,1.36E-03,5.65E-04,""
2014/10/14 15:00,27.5 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.4 ,2.0 ,21.0 ,20.5 ,1.46E-03,4.71E-04,1.07E-03,5.70E-04,""
2014/10/14 16:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,21.0 ,20.5 ,1.51E-03,4.62E-04,1.20E-03,5.66E-04,""
2014/10/14 17:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,21.0 ,20.5 ,1.56E-03,4.44E-04,1.21E-03,5.57E-04,""
2014/10/14 18:00,27.4 ,26.7 ,27.4 ,27.5 ,27.3 ,27.2 ,2.4 ,2.0 ,21.0 ,20.5 ,1.44E-03,4.59E-04,1.18E-03,5.78E-04,""
2014/10/14 19:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,21.0 ,20.5 ,1.50E-03,4.70E-04,1.64E-03,5.51E-04,""
2014/10/14 20:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.9 ,20.5 ,1.36E-03,4.76E-04,1.56E-03,5.61E-04,""
2014/10/14 21:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.5 ,2.0 ,20.9 ,20.5 ,1.61E-03,4.51E-04,1.46E-03,5.44E-04,""
2014/10/14 22:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.9 ,20.5 ,1.45E-03,4.47E-04,1.41E-03,5.56E-04,""
2014/10/14 23:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.9 ,20.4 ,1.74E-03,4.45E-04,1.38E-03,5.75E-04,""
2014/10/15 0:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.9 ,20.4 ,1.61E-03,4.60E-04,1.42E-03,5.39E-04,""
2014/10/15 1:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.9 ,20.4 ,1.47E-03,4.85E-04,1.30E-03,5.66E-04,""
2014/10/15 2:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.8 ,20.4 ,1.37E-03,4.54E-04,1.39E-03,5.59E-04,""
2014/10/15 3:00,27.4 ,26.6 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.8 ,20.3 ,1.64E-03,4.60E-04,1.33E-03,5.61E-04,""
2014/10/15 4:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.8 ,20.3 ,1.36E-03,4.63E-04,1.42E-03,5.74E-04,""
2014/10/15 5:00,27.4 ,26.7 ,27.3 ,27.4 ,27.3 ,27.2 ,2.4 ,2.0 ,20.8 ,20.3 ,1.55E-03,4.40E-04,1.56E-03,5.50E-04,""
2014/10/15 6:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.1 ,2.4 ,2.0 ,20.8 ,20.3 ,1.27E-03,4.55E-04,1.34E-03,5.91E-04,""
2014/10/15 7:00,27.3 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.4 ,2.0 ,20.7 ,20.2 ,1.44E-03,4.61E-04,1.19E-03,5.63E-04,""
2014/10/15 8:00,27.3 ,26.6 ,27.3 ,27.4 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.2 ,1.63E-03,4.55E-04,1.13E-03,5.48E-04,""
2014/10/15 9:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.4 ,2.0 ,20.7 ,20.2 ,1.44E-03,4.56E-04,1.33E-03,5.71E-04,""
2014/10/15 10:00,27.4 ,26.6 ,27.3 ,27.4 ,27.2 ,27.2 ,2.5 ,2.0 ,20.7 ,20.3 ,1.25E-03,4.71E-04,1.47E-03,5.78E-04,""
2014/10/15 11:00,27.3 ,26.6 ,27.3 ,27.4 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.3 ,1.46E-03,4.20E-04,1.69E-03,5.62E-04,""
2014/10/15 12:00,27.3 ,26.6 ,27.2 ,27.4 ,27.2 ,27.1 ,2.4 ,2.0 ,20.8 ,20.3 ,1.59E-03,4.53E-04,1.28E-03,5.63E-04,""
2014/10/15 13:00,27.3 ,26.6 ,27.2 ,27.4 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.3 ,1.30E-03,4.69E-04,1.58E-03,5.61E-04,""
2014/10/15 14:00,27.3 ,26.6 ,27.2 ,27.4 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.3 ,1.67E-03,4.50E-04,1.41E-03,5.61E-04,""
2014/10/15 15:00,27.3 ,26.6 ,27.2 ,27.4 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.3 ,1.66E-03,4.83E-04,1.49E-03,5.60E-04,""
2014/10/15 16:00,27.3 ,26.6 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.3 ,1.58E-03,4.53E-04,1.48E-03,5.42E-04,""
2014/10/15 17:00,27.3 ,26.6 ,27.2 ,27.4 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.3 ,1.53E-03,4.54E-04,1.57E-03,5.51E-04,""
2014/10/15 18:00,27.3 ,26.6 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.2 ,1.57E-03,4.67E-04,1.46E-03,5.49E-04,""
2014/10/15 19:00,27.3 ,26.6 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.2 ,1.29E-03,4.72E-04,1.70E-03,5.47E-04,""
2014/10/15 20:00,27.3 ,26.6 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.2 ,1.55E-03,4.70E-04,1.38E-03,5.57E-04,""
2014/10/15 21:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.2 ,1.53E-03,4.86E-04,1.47E-03,5.72E-04,""
2014/10/15 22:00,27.3 ,26.6 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,2.0 ,20.7 ,20.2 ,1.70E-03,4.72E-04,1.32E-03,5.79E-04,""
2014/10/15 23:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,2.0 ,20.6 ,20.2 ,1.86E-03,4.78E-04,1.52E-03,5.58E-04,""
2014/10/16 0:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,2.0 ,20.6 ,20.2 ,1.08E-03,4.49E-04,1.48E-03,5.50E-04,""
2014/10/16 1:00,27.3 ,26.5 ,27.2 ,27.3 ,27.2 ,27.1 ,2.4 ,2.0 ,20.6 ,20.1 ,1.44E-03,4.66E-04,1.50E-03,5.65E-04,""
2014/10/16 2:00,27.3 ,26.5 ,27.2 ,27.3 ,27.1 ,27.0 ,2.4 ,2.0 ,20.6 ,20.1 ,1.10E-03,5.24E-04,1.59E-03,5.43E-04,""
2014/10/16 3:00,27.2 ,26.5 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,2.0 ,20.6 ,20.1 ,1.45E-03,4.53E-04,1.20E-03,5.66E-04,""
2014/10/16 4:00,27.2 ,26.5 ,27.2 ,27.3 ,27.1 ,27.0 ,2.4 ,2.0 ,20.6 ,20.1 ,1.59E-03,4.47E-04,1.36E-03,5.61E-04,""
2014/10/16 5:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,2.0 ,20.6 ,20.1 ,1.39E-03,4.50E-04,1.94E-03,5.51E-04,""
2014/10/16 6:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,2.0 ,20.5 ,20.1 ,1.47E-03,4.77E-04,1.35E-03,5.67E-04,""
2014/10/16 7:00,27.2 ,26.4 ,27.1 ,27.3 ,27.1 ,27.0 ,2.4 ,2.0 ,20.5 ,20.0 ,1.49E-03,5.01E-04,1.16E-03,5.69E-04,""
2014/10/16 8:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,2.0 ,20.5 ,20.0 ,1.56E-03,4.67E-04,1.42E-03,5.47E-04,""
2014/10/16 9:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,2.0 ,20.5 ,20.0 ,1.46E-03,4.49E-04,1.41E-03,5.61E-04,""
2014/10/16 10:00,27.2 ,26.4 ,27.1 ,27.2 ,27.1 ,27.0 ,2.4 ,2.0 ,20.5 ,20.0 ,1.48E-03,4.42E-04,1.46E-03,5.48E-04,""
2014/10/16 11:00,27.1 ,26.4 ,27.1 ,27.2 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,20.0 ,1.15E-03,4.70E-04,1.14E-03,5.68E-04,""
2014/10/16 12:00,27.1 ,26.4 ,27.1 ,27.2 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,20.0 ,1.61E-03,5.13E-04,1.53E-03,5.46E-04,""
2014/10/16 13:00,27.1 ,26.4 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,20.0 ,1.43E-03,4.86E-04,1.24E-03,5.60E-04,""
2014/10/16 14:00,27.1 ,26.4 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,20.0 ,1.85E-03,4.46E-04,1.26E-03,5.58E-04,""
2014/10/16 15:00,27.1 ,26.4 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,20.0 ,1.58E-03,4.50E-04,1.72E-03,5.51E-04,""
2014/10/16 16:00,27.1 ,26.4 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,20.0 ,1.40E-03,4.10E-04,1.44E-03,5.59E-04,""
2014/10/16 17:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,20.0 ,1.46E-03,4.17E-04,1.42E-03,5.51E-04,""
2014/10/16 18:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,19.9 ,1.42E-03,4.66E-04,1.45E-03,5.52E-04,""
2014/10/16 19:00,27.1 ,26.4 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,19.9 ,1.48E-03,4.73E-04,1.32E-03,5.57E-04,""
2014/10/16 20:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,19.9 ,1.79E-03,4.53E-04,1.57E-03,5.61E-04,""
2014/10/16 21:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,19.9 ,1.43E-03,4.87E-04,1.39E-03,5.68E-04,""
2014/10/16 22:00,27.1 ,26.4 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,19.9 ,1.58E-03,4.65E-04,1.46E-03,5.58E-04,""
2014/10/16 23:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.4 ,19.9 ,1.39E-03,4.94E-04,1.14E-03,5.74E-04,""
2014/10/17 0:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.3 ,19.9 ,1.58E-03,4.68E-04,1.24E-03,5.82E-04,""
2014/10/17 1:00,27.1 ,26.3 ,27.0 ,27.1 ,27.0 ,26.9 ,2.4 ,2.0 ,20.3 ,19.8 ,1.53E-03,4.74E-04,1.48E-03,5.47E-04,""
2014/10/17 2:00,27.0 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,2.0 ,20.3 ,19.8 ,1.40E-03,4.61E-04,8.87E-04,5.69E-04,""
2014/10/17 3:00,27.0 ,26.3 ,27.0 ,27.1 ,26.9 ,26.9 ,2.4 ,2.0 ,20.3 ,19.8 ,1.56E-03,4.32E-04,8.82E-04,5.58E-04,""
2014/10/17 4:00,27.0 ,26.3 ,27.0 ,27.1 ,26.9 ,26.8 ,2.4 ,2.0 ,20.3 ,19.8 ,1.47E-03,4.36E-04,1.53E-03,5.43E-04,""
2014/10/17 5:00,27.0 ,26.3 ,27.0 ,27.1 ,26.9 ,26.8 ,2.4 ,2.0 ,20.3 ,19.8 ,1.09E-03,4.70E-04,1.31E-03,5.73E-04,""
2014/10/17 6:00,27.0 ,26.3 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,2.0 ,20.2 ,19.7 ,1.48E-03,4.48E-04,1.44E-03,5.78E-04,""
2014/10/17 7:00,27.0 ,26.3 ,27.0 ,27.1 ,26.9 ,26.8 ,2.4 ,2.0 ,20.2 ,19.7 ,1.70E-03,4.48E-04,1.77E-03,5.39E-04,""
2014/10/17 8:00,27.0 ,26.3 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,2.0 ,20.2 ,19.7 ,1.42E-03,4.55E-04,1.27E-03,5.68E-04,""
2014/10/17 9:00,27.0 ,26.3 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,2.0 ,20.2 ,19.7 ,1.23E-03,4.50E-04,1.10E-03,5.57E-04,""
2014/10/17 10:00,27.0 ,26.3 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,2.0 ,20.2 ,19.7 ,1.41E-03,4.25E-04,1.50E-03,5.59E-04,""
2014/10/17 11:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,2.0 ,20.2 ,19.8 ,1.35E-03,4.52E-04,1.09E-03,5.70E-04,""
2014/10/17 12:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,2.0 ,20.3 ,19.8 ,1.46E-03,4.50E-04,1.53E-03,5.45E-04,""
2014/10/17 13:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,2.0 ,20.3 ,19.8 ,1.43E-03,4.43E-04,1.28E-03,5.53E-04,""
2014/10/17 14:00,26.9 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,2.0 ,20.3 ,19.8 ,1.87E-03,4.51E-04,1.20E-03,5.72E-04,""
2014/10/17 15:00,26.9 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,2.0 ,20.3 ,19.8 ,1.73E-03,4.39E-04,1.27E-03,5.62E-04,""
2014/10/17 16:00,26.9 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,2.0 ,20.3 ,19.8 ,1.34E-03,4.55E-04,1.63E-03,5.52E-04,""
2014/10/17 17:00,26.9 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,2.0 ,20.3 ,19.8 ,1.50E-03,4.58E-04,1.74E-03,5.54E-04,""
2014/10/17 18:00,27.0 ,26.2 ,26.9 ,27.0 ,26.9 ,26.8 ,2.4 ,2.0 ,20.3 ,19.8 ,1.60E-03,4.29E-04,1.56E-03,5.61E-04,""
2014/10/17 19:00,26.9 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,2.0 ,20.3 ,19.8 ,1.80E-03,4.08E-04,1.16E-03,5.66E-04,""
2014/10/17 20:00,26.9 ,26.2 ,26.9 ,27.0 ,26.8 ,26.7 ,2.4 ,2.0 ,20.2 ,19.8 ,1.47E-03,4.44E-04,1.50E-03,5.65E-04,""
2014/10/17 21:00,26.9 ,26.2 ,26.9 ,27.0 ,26.8 ,26.8 ,2.4 ,2.0 ,20.2 ,19.7 ,1.74E-03,4.72E-04,1.57E-03,5.61E-04,""
2014/10/17 22:00,26.9 ,26.2 ,26.9 ,27.0 ,26.8 ,26.7 ,2.4 ,2.0 ,20.2 ,19.7 ,1.56E-03,4.65E-04,1.10E-03,5.78E-04,""
2014/10/17 23:00,26.9 ,26.2 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,2.0 ,20.2 ,19.7 ,1.51E-03,4.57E-04,1.23E-03,5.65E-04,""
2014/10/18 0:00,26.9 ,26.2 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,2.0 ,20.1 ,19.7 ,1.45E-03,4.72E-04,1.30E-03,5.55E-04,""
2014/10/18 1:00,26.9 ,26.2 ,26.8 ,26.9 ,26.8 ,26.7 ,2.4 ,2.0 ,20.1 ,19.7 ,1.33E-03,4.59E-04,1.55E-03,5.50E-04,""
2014/10/18 2:00,26.9 ,26.2 ,26.8 ,26.9 ,26.8 ,26.7 ,2.5 ,2.0 ,20.1 ,19.6 ,1.59E-03,4.34E-04,1.40E-03,5.57E-04,""
2014/10/18 3:00,26.9 ,26.2 ,26.8 ,26.9 ,26.8 ,26.7 ,2.5 ,2.0 ,20.1 ,19.6 ,1.38E-03,4.28E-04,1.22E-03,5.92E-04,""
2014/10/18 4:00,26.9 ,26.2 ,26.9 ,27.0 ,26.8 ,26.7 ,2.4 ,2.0 ,20.1 ,19.6 ,1.49E-03,4.44E-04,1.42E-03,5.83E-04,""
2014/10/18 5:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.5 ,2.0 ,20.0 ,19.5 ,1.67E-03,4.48E-04,1.56E-03,5.59E-04,""
2014/10/18 6:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.5 ,2.0 ,20.0 ,19.5 ,1.47E-03,4.10E-04,1.46E-03,5.58E-04,""
2014/10/18 7:00,26.9 ,26.2 ,26.8 ,26.9 ,26.8 ,26.7 ,2.5 ,2.0 ,20.0 ,19.5 ,1.40E-03,4.43E-04,1.28E-03,5.64E-04,""
2014/10/18 8:00,26.9 ,26.1 ,26.8 ,26.9 ,26.8 ,26.7 ,2.5 ,2.0 ,20.0 ,19.5 ,1.34E-03,4.16E-04,1.34E-03,5.54E-04,""
2014/10/18 9:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.5 ,2.0 ,20.0 ,19.5 ,1.48E-03,4.01E-04,1.46E-03,5.62E-04,""
2014/10/18 10:00,26.8 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.5 ,2.0 ,20.0 ,19.5 ,1.45E-03,4.56E-04,1.88E-03,5.59E-04,""
2014/10/18 11:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.5 ,2.0 ,20.0 ,19.5 ,1.41E-03,4.64E-04,1.61E-03,5.66E-04,""
2014/10/18 12:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.5 ,2.0 ,20.0 ,19.5 ,1.28E-03,4.43E-04,1.50E-03,5.67E-04,""
2014/10/18 13:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.5 ,2.0 ,20.0 ,19.6 ,1.67E-03,4.64E-04,1.59E-03,5.54E-04,""
2014/10/18 14:00,26.8 ,26.1 ,26.8 ,26.9 ,26.7 ,26.6 ,2.4 ,2.0 ,20.0 ,19.6 ,1.58E-03,4.62E-04,1.40E-03,5.52E-04,""
2014/10/18 15:00,26.8 ,26.1 ,26.7 ,26.8 ,26.7 ,26.6 ,2.5 ,2.0 ,20.0 ,19.6 ,1.61E-03,4.65E-04,1.32E-03,5.57E-04,""
2014/10/18 16:00,26.8 ,26.1 ,26.8 ,26.8 ,26.7 ,26.6 ,2.5 ,2.0 ,20.0 ,19.6 ,1.60E-03,4.84E-04,1.35E-03,5.33E-04,""
2014/10/18 17:00,26.8 ,26.1 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,2.0 ,20.0 ,19.6 ,1.31E-03,4.84E-04,1.40E-03,5.43E-04,""
2014/10/18 18:00,26.8 ,26.1 ,26.8 ,26.9 ,26.7 ,26.6 ,2.5 ,2.0 ,20.0 ,19.6 ,1.60E-03,4.32E-04,1.26E-03,5.61E-04,""
2014/10/18 19:00,26.8 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.4 ,2.0 ,20.0 ,19.5 ,1.71E-03,5.00E-04,1.44E-03,5.62E-04,""
2014/10/18 20:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.5 ,2.0 ,20.0 ,19.5 ,1.62E-03,5.09E-04,1.51E-03,5.59E-04,""
2014/10/18 21:00,26.9 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.5 ,2.0 ,20.0 ,19.5 ,1.57E-03,5.09E-04,1.40E-03,5.67E-04,""
2014/10/18 22:00,26.8 ,26.1 ,26.8 ,26.9 ,26.7 ,26.7 ,2.5 ,2.0 ,19.9 ,19.5 ,1.33E-03,4.77E-04,1.57E-03,5.71E-04,""
2014/10/18 23:00,26.8 ,26.1 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,2.0 ,19.9 ,19.4 ,1.52E-03,4.80E-04,1.35E-03,5.51E-04,""
2014/10/19 0:00,26.8 ,26.1 ,26.7 ,26.8 ,26.7 ,26.6 ,2.5 ,2.0 ,19.9 ,19.4 ,1.18E-03,4.77E-04,1.28E-03,5.52E-04,""
2014/10/19 1:00,26.8 ,26.1 ,26.7 ,26.8 ,26.7 ,26.6 ,2.5 ,2.0 ,19.9 ,19.4 ,1.66E-03,5.15E-04,1.05E-03,5.65E-04,""
