,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/10/19 2:00,26.8 ,26.1 ,26.7 ,26.8 ,26.7 ,26.6 ,2.5 ,2.0 ,19.9 ,19.4 ,1.35E-03,5.23E-04,1.21E-03,5.72E-04,""
2014/10/19 3:00,26.8 ,26.1 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,2.0 ,19.8 ,19.4 ,1.94E-03,4.15E-04,1.64E-03,5.53E-04,""
2014/10/19 4:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,2.0 ,19.8 ,19.3 ,1.69E-03,4.69E-04,1.13E-03,5.77E-04,""
2014/10/19 5:00,26.8 ,26.0 ,26.7 ,26.8 ,26.7 ,26.6 ,2.4 ,2.0 ,19.8 ,19.3 ,1.49E-03,4.68E-04,1.26E-03,5.62E-04,""
2014/10/19 6:00,26.7 ,26.0 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,2.0 ,19.8 ,19.3 ,1.45E-03,4.40E-04,1.42E-03,5.72E-04,""
2014/10/19 7:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.6 ,2.5 ,2.0 ,19.7 ,19.2 ,1.72E-03,4.45E-04,1.60E-03,5.63E-04,""
2014/10/19 8:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.6 ,2.4 ,2.0 ,19.7 ,19.2 ,1.43E-03,4.60E-04,1.45E-03,5.57E-04,""
2014/10/19 9:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.6 ,2.5 ,2.0 ,19.7 ,19.3 ,1.52E-03,4.72E-04,1.34E-03,5.63E-04,""
2014/10/19 10:00,26.7 ,26.0 ,26.7 ,26.8 ,26.6 ,26.6 ,2.4 ,2.0 ,19.8 ,19.3 ,1.56E-03,4.53E-04,1.25E-03,5.69E-04,""
2014/10/19 11:00,26.7 ,26.0 ,26.7 ,26.8 ,26.6 ,26.6 ,2.5 ,2.0 ,19.8 ,19.3 ,1.34E-03,4.18E-04,8.75E-04,5.86E-04,""
2014/10/19 12:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.3 ,1.22E-03,4.65E-04,1.59E-03,5.67E-04,""
2014/10/19 13:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.3 ,1.61E-03,4.60E-04,1.41E-03,5.45E-04,""
2014/10/19 14:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.6 ,2.5 ,2.0 ,19.8 ,19.4 ,1.60E-03,4.48E-04,1.07E-03,5.78E-04,""
2014/10/19 15:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.4 ,1.47E-03,4.42E-04,1.47E-03,5.51E-04,""
2014/10/19 16:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.6 ,2.5 ,2.0 ,19.8 ,19.4 ,1.44E-03,5.02E-04,1.46E-03,5.61E-04,""
2014/10/19 17:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.4 ,1.46E-03,5.09E-04,1.44E-03,5.68E-04,""
2014/10/19 18:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.4 ,1.54E-03,4.86E-04,1.63E-03,5.44E-04,""
2014/10/19 19:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.3 ,1.28E-03,4.94E-04,1.29E-03,5.60E-04,""
2014/10/19 20:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.3 ,1.72E-03,4.38E-04,1.42E-03,5.58E-04,""
2014/10/19 21:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.3 ,1.50E-03,4.94E-04,1.51E-03,5.33E-04,""
2014/10/19 22:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.3 ,1.60E-03,4.86E-04,1.59E-03,5.46E-04,""
2014/10/19 23:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.3 ,1.47E-03,4.75E-04,1.37E-03,5.53E-04,""
2014/10/20 0:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.8 ,19.3 ,1.26E-03,4.61E-04,1.39E-03,5.57E-04,""
2014/10/20 1:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.7 ,19.3 ,1.60E-03,4.57E-04,1.42E-03,5.71E-04,""
2014/10/20 2:00,26.7 ,26.0 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.7 ,19.3 ,1.51E-03,4.64E-04,1.48E-03,5.41E-04,""
2014/10/20 3:00,26.7 ,25.9 ,26.6 ,26.7 ,26.6 ,26.5 ,2.5 ,2.0 ,19.7 ,19.2 ,1.52E-03,4.52E-04,1.58E-03,5.41E-04,""
2014/10/20 4:00,26.6 ,25.9 ,26.6 ,26.7 ,26.6 ,26.4 ,2.5 ,2.0 ,19.7 ,19.2 ,1.39E-03,4.61E-04,1.32E-03,5.69E-04,""
2014/10/20 5:00,26.6 ,25.9 ,26.6 ,26.7 ,26.6 ,26.4 ,2.5 ,2.0 ,19.7 ,19.2 ,1.61E-03,4.59E-04,1.63E-03,5.53E-04,""
2014/10/20 6:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.7 ,19.2 ,1.50E-03,4.52E-04,1.48E-03,5.47E-04,""
2014/10/20 7:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.7 ,19.2 ,1.24E-03,4.40E-04,1.08E-03,5.67E-04,""
2014/10/20 8:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.7 ,19.2 ,1.57E-03,4.70E-04,1.46E-03,5.62E-04,""
2014/10/20 9:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.7 ,19.2 ,1.67E-03,4.71E-04,1.24E-03,5.56E-04,""
2014/10/20 10:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.7 ,19.3 ,1.29E-03,4.75E-04,1.33E-03,5.69E-04,""
2014/10/20 11:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.7 ,19.3 ,1.67E-03,4.65E-04,1.62E-03,5.57E-04,""
2014/10/20 12:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.3 ,1.47E-03,4.60E-04,1.49E-03,5.67E-04,""
2014/10/20 13:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.3 ,1.30E-03,4.60E-04,1.32E-03,5.61E-04,""
2014/10/20 14:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.3 ,1.43E-03,4.87E-04,8.85E-04,5.66E-04,""
2014/10/20 15:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.60E-03,4.60E-04,1.30E-03,5.56E-04,""
2014/10/20 16:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.59E-03,4.36E-04,1.65E-03,5.32E-04,""
2014/10/20 17:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.46E-03,4.75E-04,1.29E-03,5.72E-04,""
2014/10/20 18:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.49E-03,4.58E-04,1.40E-03,5.49E-04,""
2014/10/20 19:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.68E-03,4.47E-04,1.22E-03,5.56E-04,""
2014/10/20 20:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.53E-03,4.22E-04,1.38E-03,5.58E-04,""
2014/10/20 21:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.34E-03,4.27E-04,1.59E-03,5.46E-04,""
2014/10/20 22:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.70E-03,4.10E-04,1.13E-03,5.86E-04,""
2014/10/20 23:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.48E-03,4.41E-04,1.46E-03,5.57E-04,""
2014/10/21 0:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.43E-03,4.58E-04,1.34E-03,5.47E-04,""
2014/10/21 1:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.57E-03,4.65E-04,1.13E-03,5.73E-04,""
2014/10/21 2:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.50E-03,4.39E-04,1.84E-03,5.36E-04,""
2014/10/21 3:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.23E-03,4.72E-04,1.61E-03,5.39E-04,""
2014/10/21 4:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.69E-03,4.58E-04,1.35E-03,5.56E-04,""
2014/10/21 5:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.75E-03,4.44E-04,1.36E-03,5.62E-04,""
2014/10/21 6:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.38E-03,4.53E-04,1.39E-03,5.41E-04,""
2014/10/21 7:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.46E-03,4.55E-04,1.36E-03,5.56E-04,""
2014/10/21 8:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.5 ,2.0 ,19.8 ,19.4 ,1.15E-03,4.79E-04,1.57E-03,5.70E-04,""
2014/10/21 9:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.5 ,2.0 ,19.9 ,19.4 ,1.69E-03,4.40E-04,1.36E-03,5.70E-04,""
2014/10/21 10:00,26.6 ,26.0 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.9 ,19.4 ,1.44E-03,4.49E-04,1.32E-03,5.62E-04,""
2014/10/21 11:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.5 ,2.0 ,19.9 ,19.4 ,1.35E-03,4.43E-04,1.27E-03,5.59E-04,""
2014/10/21 12:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.9 ,19.5 ,1.55E-03,4.64E-04,1.08E-03,5.70E-04,""
2014/10/21 13:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.9 ,19.5 ,1.72E-03,4.50E-04,1.60E-03,5.47E-04,""
2014/10/21 14:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.9 ,19.5 ,1.71E-03,4.54E-04,1.16E-03,5.64E-04,""
2014/10/21 15:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.5 ,1.41E-03,5.08E-04,1.47E-03,5.56E-04,""
2014/10/21 16:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.5 ,1.64E-03,5.08E-04,1.15E-03,5.70E-04,""
2014/10/21 17:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.5 ,1.32E-03,5.11E-04,1.79E-03,5.46E-04,""
2014/10/21 18:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.5 ,1.39E-03,5.18E-04,1.65E-03,5.53E-04,""
2014/10/21 19:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.5 ,1.22E-03,5.26E-04,1.60E-03,5.45E-04,""
2014/10/21 20:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.6 ,1.23E-03,5.23E-04,1.19E-03,5.44E-04,""
2014/10/21 21:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.6 ,1.29E-03,5.18E-04,1.20E-03,5.62E-04,""
2014/10/21 22:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.5 ,2.0 ,20.0 ,19.6 ,1.41E-03,5.25E-04,1.15E-03,5.56E-04,""
2014/10/21 23:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.6 ,1.56E-03,5.06E-04,7.88E-04,5.89E-04,""
2014/10/22 0:00,26.6 ,25.9 ,26.6 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.6 ,1.38E-03,5.26E-04,1.58E-03,5.46E-04,""
2014/10/22 1:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.5 ,2.0 ,20.0 ,19.6 ,1.23E-03,5.25E-04,1.47E-03,5.56E-04,""
2014/10/22 2:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.5 ,2.0 ,20.0 ,19.6 ,1.61E-03,5.09E-04,1.32E-03,5.69E-04,""
2014/10/22 3:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.5 ,1.63E-03,5.03E-04,1.32E-03,5.61E-04,""
2014/10/22 4:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.5 ,2.0 ,20.0 ,19.5 ,1.44E-03,5.24E-04,9.03E-04,5.82E-04,""
2014/10/22 5:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,20.0 ,19.5 ,1.36E-03,5.26E-04,1.51E-03,5.41E-04,""
2014/10/22 6:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,2.0 ,20.0 ,19.5 ,1.39E-03,5.16E-04,1.24E-03,5.64E-04,""
2014/10/22 7:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,2.0 ,19.9 ,19.5 ,1.24E-03,5.19E-04,1.59E-03,5.38E-04,""
2014/10/22 8:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,2.0 ,19.9 ,19.5 ,1.35E-03,5.24E-04,1.02E-03,5.74E-04,""
2014/10/22 9:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.5 ,2.0 ,19.9 ,19.5 ,1.68E-03,4.97E-04,1.31E-03,5.68E-04,""
2014/10/22 10:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,2.0 ,19.9 ,19.4 ,1.25E-03,5.22E-04,1.21E-03,5.61E-04,""
2014/10/22 11:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,2.0 ,19.9 ,19.4 ,1.71E-03,4.87E-04,1.25E-03,5.61E-04,""
2014/10/22 12:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.5 ,2.0 ,19.9 ,19.4 ,1.69E-03,5.16E-04,1.31E-03,5.66E-04,""
2014/10/22 13:00,26.6 ,25.9 ,26.4 ,26.6 ,26.4 ,26.4 ,2.4 ,2.0 ,19.9 ,19.4 ,1.68E-03,5.13E-04,1.42E-03,5.51E-04,""
2014/10/22 14:00,26.6 ,25.9 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,2.0 ,19.9 ,19.4 ,1.33E-03,4.86E-04,1.58E-03,5.39E-04,""
2014/10/22 15:00,26.6 ,25.9 ,26.4 ,26.6 ,26.4 ,26.4 ,2.4 ,2.0 ,19.8 ,19.4 ,1.57E-03,5.06E-04,1.53E-03,5.56E-04,""
2014/10/22 16:00,26.6 ,25.9 ,26.5 ,26.6 ,26.5 ,26.4 ,2.4 ,2.0 ,19.8 ,19.4 ,1.27E-03,5.11E-04,1.25E-03,5.66E-04,""
2014/10/22 17:00,26.6 ,25.8 ,26.5 ,26.6 ,26.4 ,26.4 ,2.4 ,2.0 ,19.8 ,19.3 ,1.47E-03,5.27E-04,1.29E-03,5.69E-04,""
2014/10/22 18:00,26.5 ,25.8 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,2.0 ,19.8 ,19.3 ,1.61E-03,5.05E-04,1.63E-03,5.43E-04,""
2014/10/22 19:00,26.5 ,25.8 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,2.0 ,19.8 ,19.3 ,1.54E-03,5.23E-04,1.36E-03,5.53E-04,""
2014/10/22 20:00,26.5 ,25.8 ,26.4 ,26.6 ,26.4 ,26.3 ,2.5 ,2.0 ,19.7 ,19.3 ,1.45E-03,5.11E-04,1.31E-03,5.67E-04,""
2014/10/22 21:00,26.5 ,25.8 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,2.0 ,19.7 ,19.3 ,1.51E-03,4.44E-04,1.15E-03,5.71E-04,""
2014/10/22 22:00,26.5 ,25.8 ,26.4 ,26.5 ,26.4 ,26.3 ,2.5 ,2.0 ,19.7 ,19.2 ,1.56E-03,4.64E-04,1.30E-03,5.50E-04,""
2014/10/22 23:00,26.5 ,25.8 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,2.0 ,19.7 ,19.2 ,1.75E-03,4.66E-04,1.66E-03,5.55E-04,""
2014/10/23 0:00,26.4 ,25.8 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,2.0 ,19.7 ,19.2 ,1.55E-03,4.62E-04,1.55E-03,5.54E-04,""
2014/10/23 1:00,26.5 ,25.8 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,2.0 ,19.7 ,19.2 ,1.86E-03,4.39E-04,1.54E-03,5.51E-04,""
2014/10/23 2:00,26.4 ,25.8 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,2.0 ,19.6 ,19.2 ,1.76E-03,4.49E-04,1.30E-03,5.59E-04,""
2014/10/23 3:00,26.5 ,25.8 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,2.0 ,19.6 ,19.1 ,1.84E-03,4.56E-04,1.78E-03,5.43E-04,""
2014/10/23 4:00,26.4 ,25.8 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,2.0 ,19.6 ,19.1 ,1.56E-03,4.30E-04,1.39E-03,5.58E-04,""
2014/10/23 5:00,26.5 ,25.8 ,26.4 ,26.5 ,26.3 ,26.3 ,2.4 ,2.0 ,19.6 ,19.1 ,1.53E-03,4.90E-04,9.87E-04,5.76E-04,""
2014/10/23 6:00,26.4 ,25.8 ,26.4 ,26.5 ,26.4 ,26.3 ,2.5 ,2.0 ,19.6 ,19.1 ,1.33E-03,4.60E-04,1.07E-03,5.79E-04,""
2014/10/23 7:00,26.4 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,2.0 ,19.5 ,19.1 ,1.50E-03,4.65E-04,1.30E-03,5.43E-04,""
2014/10/23 8:00,26.4 ,25.7 ,26.4 ,26.5 ,26.4 ,26.3 ,2.4 ,2.0 ,19.5 ,19.0 ,1.57E-03,4.27E-04,1.18E-03,5.56E-04,""
2014/10/23 9:00,26.4 ,25.7 ,26.4 ,26.5 ,26.3 ,26.3 ,2.5 ,2.0 ,19.5 ,19.0 ,1.41E-03,4.52E-04,1.27E-03,5.66E-04,""
2014/10/23 10:00,26.4 ,25.7 ,26.4 ,26.4 ,26.3 ,26.3 ,2.4 ,2.0 ,19.5 ,19.0 ,1.58E-03,4.48E-04,1.25E-03,5.64E-04,""
2014/10/23 11:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,2.0 ,19.5 ,19.0 ,1.31E-03,4.87E-04,1.30E-03,5.60E-04,""
2014/10/23 12:00,26.4 ,25.7 ,26.4 ,26.4 ,26.3 ,26.2 ,2.4 ,2.0 ,19.5 ,19.0 ,1.68E-03,4.41E-04,1.79E-03,5.61E-04,""
2014/10/23 13:00,26.4 ,25.7 ,26.4 ,26.4 ,26.3 ,26.2 ,2.5 ,2.0 ,19.5 ,19.0 ,1.52E-03,4.47E-04,1.77E-03,5.31E-04,""
2014/10/23 14:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,2.0 ,19.5 ,19.0 ,1.44E-03,4.40E-04,1.39E-03,5.64E-04,""
2014/10/23 15:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.5 ,2.0 ,19.5 ,19.0 ,1.31E-03,4.43E-04,1.44E-03,5.61E-04,""
2014/10/23 16:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.5 ,2.0 ,19.5 ,19.0 ,1.77E-03,4.49E-04,1.32E-03,5.73E-04,""
2014/10/23 17:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.5 ,2.0 ,19.5 ,19.0 ,1.52E-03,4.27E-04,1.45E-03,5.57E-04,""
2014/10/23 18:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.5 ,2.0 ,19.4 ,19.0 ,1.63E-03,4.39E-04,1.48E-03,5.54E-04,""
2014/10/23 19:00,26.3 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,2.0 ,19.4 ,19.0 ,1.36E-03,4.17E-04,1.36E-03,5.60E-04,""
2014/10/23 20:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,2.0 ,19.4 ,18.9 ,1.72E-03,4.51E-04,1.34E-03,5.65E-04,""
2014/10/23 21:00,26.4 ,25.6 ,26.3 ,26.4 ,26.3 ,26.2 ,2.5 ,2.0 ,19.4 ,18.9 ,1.69E-03,4.34E-04,1.04E-03,5.60E-04,""
2014/10/23 22:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.5 ,2.0 ,19.4 ,18.9 ,1.76E-03,4.35E-04,1.53E-03,5.48E-04,""
2014/10/23 23:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,2.0 ,19.4 ,18.9 ,1.75E-03,4.44E-04,1.43E-03,5.48E-04,""
2014/10/24 0:00,26.3 ,25.6 ,26.3 ,26.4 ,26.2 ,26.2 ,2.5 ,2.0 ,19.4 ,18.9 ,1.66E-03,4.58E-04,1.84E-03,5.19E-04,""
2014/10/24 1:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.5 ,2.0 ,19.3 ,18.8 ,1.42E-03,4.67E-04,1.47E-03,5.44E-04,""
2014/10/24 2:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,2.0 ,19.3 ,18.8 ,1.21E-03,4.50E-04,1.42E-03,5.55E-04,""
2014/10/24 3:00,26.4 ,25.6 ,26.3 ,26.4 ,26.2 ,26.2 ,2.4 ,2.0 ,19.3 ,18.8 ,1.28E-03,4.58E-04,1.38E-03,5.40E-04,""
2014/10/24 4:00,26.4 ,25.7 ,26.3 ,26.4 ,26.3 ,26.2 ,2.5 ,2.0 ,19.3 ,18.8 ,1.38E-03,4.23E-04,1.08E-03,5.70E-04,""
2014/10/24 5:00,26.3 ,25.6 ,26.3 ,26.4 ,26.2 ,26.2 ,2.5 ,2.0 ,19.2 ,18.7 ,1.59E-03,4.03E-04,1.61E-03,5.61E-04,""
2014/10/24 6:00,26.3 ,25.6 ,26.3 ,26.4 ,26.2 ,26.2 ,2.5 ,2.0 ,19.2 ,18.7 ,1.67E-03,4.29E-04,1.33E-03,5.81E-04,""
2014/10/24 7:00,26.3 ,25.6 ,26.3 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.43E-03,5.06E-04,1.64E-03,5.52E-04,""
2014/10/24 8:00,26.3 ,25.6 ,26.2 ,26.4 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.33E-03,4.64E-04,1.26E-03,5.64E-04,""
2014/10/24 9:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.38E-03,4.17E-04,1.39E-03,5.50E-04,""
2014/10/24 10:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.34E-03,4.21E-04,1.35E-03,5.59E-04,""
2014/10/24 11:00,26.3 ,25.6 ,26.3 ,26.4 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.29E-03,4.66E-04,1.33E-03,5.40E-04,""
2014/10/24 12:00,26.3 ,25.6 ,26.2 ,26.4 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.23E-03,4.78E-04,1.51E-03,5.47E-04,""
2014/10/24 13:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.50E-03,4.39E-04,1.28E-03,5.49E-04,""
2014/10/24 14:00,26.3 ,25.6 ,26.3 ,26.4 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.44E-03,4.24E-04,1.33E-03,5.50E-04,""
2014/10/24 15:00,26.3 ,25.6 ,26.2 ,26.4 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.63E-03,4.07E-04,1.19E-03,5.62E-04,""
2014/10/24 16:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.48E-03,4.11E-04,1.50E-03,5.74E-04,""
2014/10/24 17:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.49E-03,4.35E-04,1.27E-03,5.69E-04,""
2014/10/24 18:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.67E-03,4.97E-04,1.66E-03,5.71E-04,""
2014/10/24 19:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.54E-03,5.11E-04,1.17E-03,5.73E-04,""
2014/10/24 20:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.32E-03,5.20E-04,1.42E-03,5.67E-04,""
2014/10/24 21:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.2 ,18.7 ,1.74E-03,4.75E-04,1.63E-03,5.48E-04,""
2014/10/24 22:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.1 ,18.6 ,1.27E-03,5.01E-04,1.58E-03,5.74E-04,""
2014/10/24 23:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.1 ,18.6 ,1.43E-03,4.73E-04,1.32E-03,5.71E-04,""
2014/10/25 0:00,26.2 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.1 ,18.6 ,1.54E-03,4.50E-04,1.80E-03,5.42E-04,""
2014/10/25 1:00,26.2 ,25.6 ,26.2 ,26.3 ,26.1 ,26.1 ,2.5 ,2.0 ,19.1 ,18.6 ,1.73E-03,4.43E-04,1.39E-03,5.68E-04,""
2014/10/25 2:00,26.3 ,25.6 ,26.2 ,26.3 ,26.2 ,26.1 ,2.5 ,2.0 ,19.0 ,18.6 ,1.51E-03,4.62E-04,1.52E-03,5.56E-04,""
2014/10/25 3:00,26.2 ,25.5 ,26.1 ,26.3 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.28E-03,4.16E-04,1.11E-03,5.74E-04,""
2014/10/25 4:00,26.2 ,25.5 ,26.1 ,26.3 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.53E-03,4.37E-04,1.72E-03,5.81E-04,""
2014/10/25 5:00,26.2 ,25.5 ,26.1 ,26.2 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.31E-03,4.43E-04,1.50E-03,5.75E-04,""
2014/10/25 6:00,26.2 ,25.5 ,26.2 ,26.3 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.4 ,1.54E-03,4.56E-04,1.10E-03,5.85E-04,""
2014/10/25 7:00,26.2 ,25.5 ,26.1 ,26.2 ,26.1 ,26.0 ,2.5 ,2.0 ,18.9 ,18.4 ,1.34E-03,4.39E-04,1.24E-03,5.84E-04,""
2014/10/25 8:00,26.2 ,25.5 ,26.1 ,26.2 ,26.1 ,26.0 ,2.5 ,2.0 ,18.9 ,18.4 ,1.40E-03,4.49E-04,1.31E-03,5.68E-04,""
2014/10/25 9:00,26.2 ,25.5 ,26.1 ,26.2 ,26.1 ,26.0 ,2.5 ,2.0 ,18.9 ,18.5 ,1.41E-03,4.73E-04,1.19E-03,5.80E-04,""
2014/10/25 10:00,26.2 ,25.5 ,26.1 ,26.2 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.40E-03,4.64E-04,1.45E-03,5.74E-04,""
2014/10/25 11:00,26.2 ,25.5 ,26.1 ,26.2 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.39E-03,4.62E-04,1.24E-03,5.69E-04,""
2014/10/25 12:00,26.2 ,25.5 ,26.1 ,26.3 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.43E-03,4.21E-04,1.22E-03,5.65E-04,""
2014/10/25 13:00,26.2 ,25.5 ,26.1 ,26.2 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.42E-03,4.39E-04,1.79E-03,5.60E-04,""
2014/10/25 14:00,26.2 ,25.5 ,26.1 ,26.2 ,26.0 ,26.0 ,2.5 ,2.0 ,19.0 ,18.6 ,1.50E-03,4.66E-04,1.41E-03,5.64E-04,""
2014/10/25 15:00,26.2 ,25.5 ,26.1 ,26.2 ,26.0 ,26.0 ,2.5 ,2.0 ,19.0 ,18.6 ,1.34E-03,4.48E-04,1.19E-03,5.59E-04,""
2014/10/25 16:00,26.2 ,25.5 ,26.1 ,26.2 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.6 ,1.35E-03,4.54E-04,1.29E-03,5.55E-04,""
2014/10/25 17:00,26.2 ,25.5 ,26.1 ,26.2 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.6 ,1.43E-03,4.66E-04,1.43E-03,5.67E-04,""
2014/10/25 18:00,26.2 ,25.5 ,26.1 ,26.2 ,26.0 ,26.0 ,2.5 ,2.0 ,19.0 ,18.6 ,1.64E-03,4.53E-04,1.07E-03,5.59E-04,""
2014/10/25 19:00,26.2 ,25.5 ,26.1 ,26.2 ,26.1 ,26.0 ,2.5 ,2.0 ,19.0 ,18.6 ,1.28E-03,4.79E-04,1.30E-03,5.56E-04,""
2014/10/25 20:00,26.2 ,25.5 ,26.1 ,26.2 ,26.0 ,26.0 ,2.5 ,2.0 ,19.0 ,18.6 ,1.17E-03,5.04E-04,1.47E-03,5.43E-04,""
2014/10/25 21:00,26.1 ,25.5 ,26.1 ,26.2 ,26.0 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.56E-03,5.20E-04,1.16E-03,5.74E-04,""
2014/10/25 22:00,26.1 ,25.5 ,26.1 ,26.2 ,26.0 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.34E-03,4.56E-04,1.26E-03,5.71E-04,""
2014/10/25 23:00,26.1 ,25.5 ,26.1 ,26.2 ,26.0 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.79E-03,4.92E-04,1.55E-03,5.44E-04,""
2014/10/26 0:00,26.2 ,25.5 ,26.1 ,26.2 ,26.0 ,26.0 ,2.5 ,2.0 ,19.0 ,18.5 ,1.48E-03,5.00E-04,1.30E-03,5.61E-04,""
2014/10/26 1:00,26.1 ,25.5 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,19.0 ,18.5 ,1.39E-03,4.88E-04,1.45E-03,5.60E-04,""
2014/10/26 2:00,26.1 ,25.4 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,19.0 ,18.5 ,1.75E-03,4.70E-04,1.26E-03,5.76E-04,""
2014/10/26 3:00,26.1 ,25.5 ,26.0 ,26.2 ,26.0 ,25.9 ,2.5 ,2.0 ,19.0 ,18.5 ,1.63E-03,4.49E-04,1.33E-03,5.59E-04,""
2014/10/26 4:00,26.1 ,25.4 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,18.9 ,18.5 ,1.18E-03,4.89E-04,1.41E-03,5.58E-04,""
2014/10/26 5:00,26.1 ,25.4 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,18.9 ,18.5 ,1.12E-03,5.12E-04,1.11E-03,5.59E-04,""
2014/10/26 6:00,26.1 ,25.4 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,18.9 ,18.4 ,1.37E-03,4.62E-04,1.35E-03,5.49E-04,""
2014/10/26 7:00,26.1 ,25.4 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,18.9 ,18.4 ,1.66E-03,4.94E-04,1.17E-03,5.53E-04,""
2014/10/26 8:00,26.1 ,25.4 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,18.9 ,18.4 ,1.49E-03,5.01E-04,1.32E-03,5.60E-04,""
2014/10/26 9:00,26.1 ,25.4 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,18.9 ,18.5 ,1.50E-03,4.15E-04,1.19E-03,5.79E-04,""
2014/10/26 10:00,26.1 ,25.5 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,18.9 ,18.5 ,1.52E-03,4.63E-04,1.25E-03,5.60E-04,""
2014/10/26 11:00,26.1 ,25.4 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,19.0 ,18.5 ,1.63E-03,4.02E-04,1.42E-03,5.65E-04,""
2014/10/26 12:00,26.1 ,25.4 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,19.0 ,18.5 ,1.50E-03,4.03E-04,1.48E-03,5.47E-04,""
2014/10/26 13:00,26.1 ,25.4 ,26.0 ,26.1 ,26.0 ,25.9 ,2.5 ,2.0 ,19.0 ,18.5 ,1.37E-03,4.66E-04,1.55E-03,5.57E-04,""
2014/10/26 14:00,26.1 ,25.4 ,26.0 ,26.1 ,25.9 ,25.9 ,2.5 ,2.0 ,19.0 ,18.6 ,1.56E-03,4.12E-04,1.21E-03,5.92E-04,""
2014/10/26 15:00,26.1 ,25.4 ,26.0 ,26.1 ,25.9 ,25.9 ,2.5 ,2.0 ,19.1 ,18.6 ,1.63E-03,4.26E-04,1.55E-03,5.67E-04,""
2014/10/26 16:00,26.0 ,25.4 ,26.0 ,26.1 ,25.9 ,25.8 ,2.5 ,2.0 ,19.1 ,18.6 ,1.29E-03,4.52E-04,1.41E-03,5.44E-04,""
2014/10/26 17:00,26.1 ,25.4 ,26.0 ,26.1 ,25.9 ,25.9 ,2.5 ,2.0 ,19.1 ,18.6 ,1.45E-03,4.24E-04,1.31E-03,5.71E-04,""
2014/10/26 18:00,26.1 ,25.4 ,26.0 ,26.1 ,25.9 ,25.8 ,2.5 ,2.0 ,19.1 ,18.6 ,1.42E-03,4.48E-04,1.45E-03,5.49E-04,""
2014/10/26 19:00,26.1 ,25.4 ,26.0 ,26.1 ,25.9 ,25.8 ,2.5 ,2.0 ,19.1 ,18.6 ,1.66E-03,4.93E-04,6.93E-04,5.88E-04,""
2014/10/26 20:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.1 ,18.7 ,1.41E-03,4.15E-04,1.15E-03,5.43E-04,""
2014/10/26 21:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.1 ,18.7 ,1.44E-03,4.44E-04,1.15E-03,5.56E-04,""
2014/10/26 22:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.1 ,18.7 ,1.20E-03,4.49E-04,1.18E-03,5.64E-04,""
2014/10/26 23:00,26.0 ,25.4 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.1 ,18.7 ,1.51E-03,4.31E-04,1.36E-03,5.69E-04,""
2014/10/27 0:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.1 ,18.7 ,1.27E-03,4.63E-04,1.32E-03,5.63E-04,""
2014/10/27 1:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.1 ,18.7 ,1.36E-03,4.57E-04,1.25E-03,5.78E-04,""
2014/10/27 2:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.1 ,18.7 ,1.27E-03,4.58E-04,1.85E-03,5.44E-04,""
2014/10/27 3:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.2 ,18.7 ,1.59E-03,4.63E-04,1.37E-03,5.66E-04,""
2014/10/27 4:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.2 ,18.7 ,1.27E-03,4.27E-04,1.24E-03,5.63E-04,""
2014/10/27 5:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.2 ,18.7 ,1.36E-03,4.51E-04,1.23E-03,5.65E-04,""
2014/10/27 6:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.2 ,18.7 ,1.50E-03,4.16E-04,1.35E-03,5.65E-04,""
2014/10/27 7:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.5 ,2.0 ,19.2 ,18.7 ,1.33E-03,4.65E-04,1.23E-03,5.55E-04,""
2014/10/27 8:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.2 ,18.7 ,1.55E-03,4.48E-04,1.65E-03,5.59E-04,""
2014/10/27 9:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.2 ,18.7 ,1.46E-03,4.43E-04,1.39E-03,5.50E-04,""
2014/10/27 10:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.2 ,18.8 ,1.43E-03,4.32E-04,1.21E-03,5.58E-04,""
2014/10/27 11:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.3 ,18.8 ,1.44E-03,4.31E-04,1.72E-03,5.48E-04,""
2014/10/27 12:00,26.0 ,25.3 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,2.0 ,19.3 ,18.8 ,1.52E-03,4.73E-04,1.32E-03,5.55E-04,""
2014/10/27 13:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.3 ,18.9 ,1.10E-03,5.07E-04,1.42E-03,5.43E-04,""
2014/10/27 14:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.3 ,18.9 ,1.55E-03,4.81E-04,1.21E-03,5.71E-04,""
2014/10/27 15:00,26.0 ,25.3 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,2.0 ,19.4 ,18.9 ,1.43E-03,4.80E-04,1.16E-03,5.91E-04,""
2014/10/27 16:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.4 ,18.9 ,1.62E-03,4.84E-04,1.07E-03,5.62E-04,""
2014/10/27 17:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.4 ,18.9 ,1.70E-03,4.71E-04,1.54E-03,5.45E-04,""
2014/10/27 18:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.4 ,18.9 ,1.49E-03,4.60E-04,1.50E-03,5.71E-04,""
2014/10/27 19:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.4 ,18.9 ,1.39E-03,4.61E-04,1.61E-03,5.73E-04,""
2014/10/27 20:00,26.0 ,25.3 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,2.0 ,19.4 ,18.9 ,1.52E-03,4.82E-04,1.19E-03,5.72E-04,""
2014/10/27 21:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.3 ,18.9 ,1.33E-03,4.78E-04,1.34E-03,5.78E-04,""
2014/10/27 22:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.3 ,18.9 ,1.56E-03,4.35E-04,1.50E-03,5.58E-04,""
2014/10/27 23:00,26.0 ,25.3 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,2.0 ,19.3 ,18.8 ,1.85E-03,4.28E-04,1.57E-03,5.60E-04,""
2014/10/28 0:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.3 ,18.8 ,1.24E-03,4.23E-04,1.30E-03,5.85E-04,""
2014/10/28 1:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.3 ,18.8 ,1.45E-03,4.51E-04,1.08E-03,5.79E-04,""
2014/10/28 2:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.3 ,18.8 ,1.60E-03,4.39E-04,1.59E-03,5.64E-04,""
2014/10/28 3:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.2 ,18.8 ,1.56E-03,4.77E-04,9.75E-04,6.00E-04,""
2014/10/28 4:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.2 ,18.7 ,1.43E-03,4.67E-04,1.25E-03,5.56E-04,""
2014/10/28 5:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.2 ,18.7 ,1.84E-03,4.56E-04,1.64E-03,5.65E-04,""
2014/10/28 6:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.2 ,18.7 ,1.49E-03,4.55E-04,1.06E-03,5.94E-04,""
2014/10/28 7:00,26.0 ,25.3 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,2.0 ,19.2 ,18.7 ,1.32E-03,4.62E-04,1.27E-03,5.92E-04,""
2014/10/28 8:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.2 ,18.7 ,1.34E-03,4.64E-04,1.17E-03,5.87E-04,""
2014/10/28 9:00,26.0 ,25.3 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,2.0 ,19.1 ,18.7 ,1.62E-03,4.54E-04,1.33E-03,5.88E-04,""
2014/10/28 10:00,26.0 ,25.3 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,2.0 ,19.1 ,18.7 ,1.51E-03,4.80E-04,1.52E-03,5.72E-04,""
2014/10/28 11:00,26.0 ,25.3 ,25.9 ,26.0 ,25.9 ,25.8 ,2.4 ,2.0 ,19.2 ,18.7 ,1.48E-03,4.75E-04,1.21E-03,5.06E-04,""
2014/10/28 12:00,25.9 ,25.3 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.2 ,18.7 ,1.46E-03,4.81E-04,1.35E-03,5.74E-04,""
2014/10/28 13:00,25.9 ,25.3 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.2 ,18.7 ,1.46E-03,4.45E-04,1.53E-03,5.65E-04,""
2014/10/28 14:00,26.0 ,25.3 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,2.0 ,19.2 ,18.7 ,1.39E-03,4.57E-04,1.31E-03,5.68E-04,""
2014/10/28 15:00,25.9 ,25.3 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.2 ,18.7 ,1.35E-03,4.75E-04,1.09E-03,5.70E-04,""
2014/10/28 16:00,25.9 ,25.3 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.1 ,18.7 ,1.60E-03,4.45E-04,1.20E-03,5.70E-04,""
2014/10/28 17:00,26.0 ,25.3 ,25.9 ,26.0 ,25.8 ,25.8 ,2.4 ,2.0 ,19.1 ,18.7 ,1.75E-03,4.46E-04,1.55E-03,5.76E-04,""
2014/10/28 18:00,25.9 ,25.3 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,2.0 ,19.1 ,18.7 ,1.42E-03,4.16E-04,9.36E-04,5.97E-04,""
2014/10/28 19:00,25.9 ,25.3 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.1 ,18.6 ,1.49E-03,4.69E-04,1.44E-03,5.66E-04,""
2014/10/28 20:00,25.9 ,25.3 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.1 ,18.6 ,1.55E-03,4.77E-04,1.25E-03,5.87E-04,""
2014/10/28 21:00,25.9 ,25.3 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.1 ,18.6 ,1.83E-03,4.68E-04,1.19E-03,5.82E-04,""
2014/10/28 22:00,25.9 ,25.3 ,25.8 ,26.0 ,25.8 ,25.7 ,2.4 ,2.0 ,19.0 ,18.6 ,1.51E-03,4.29E-04,1.10E-03,5.72E-04,""
2014/10/28 23:00,25.9 ,25.2 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.0 ,18.5 ,1.84E-03,4.36E-04,1.23E-03,5.78E-04,""
2014/10/29 0:00,25.9 ,25.3 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.0 ,18.5 ,1.47E-03,4.19E-04,1.14E-03,5.86E-04,""
2014/10/29 1:00,25.9 ,25.3 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.0 ,18.5 ,1.39E-03,4.54E-04,1.36E-03,5.74E-04,""
2014/10/29 2:00,25.9 ,25.3 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,19.0 ,18.5 ,1.32E-03,4.74E-04,1.14E-03,5.89E-04,""
2014/10/29 3:00,25.9 ,25.2 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,18.9 ,18.4 ,1.43E-03,4.66E-04,1.16E-03,5.76E-04,""
2014/10/29 4:00,25.9 ,25.2 ,25.8 ,25.9 ,25.8 ,25.7 ,2.4 ,2.0 ,18.9 ,18.4 ,1.21E-03,4.94E-04,1.47E-03,5.73E-04,""
2014/10/29 5:00,25.9 ,25.2 ,25.8 ,25.9 ,25.7 ,25.7 ,2.4 ,2.0 ,18.9 ,18.4 ,1.63E-03,4.77E-04,1.45E-03,5.95E-04,""
2014/10/29 6:00,25.9 ,25.2 ,25.8 ,25.9 ,25.7 ,25.7 ,2.4 ,2.0 ,18.9 ,18.4 ,1.60E-03,4.74E-04,1.38E-03,5.74E-04,""
2014/10/29 7:00,25.8 ,25.2 ,25.8 ,25.9 ,25.7 ,25.7 ,2.4 ,2.0 ,18.9 ,18.4 ,1.62E-03,4.98E-04,9.12E-04,5.90E-04,""
2014/10/29 8:00,25.9 ,25.2 ,25.8 ,25.9 ,25.7 ,25.7 ,2.4 ,2.0 ,18.8 ,18.4 ,1.72E-03,4.75E-04,1.00E-03,5.62E-04,""
2014/10/29 9:00,25.8 ,25.2 ,25.8 ,25.9 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.80E-03,4.73E-04,1.42E-03,5.84E-04,""
2014/10/29 10:00,25.8 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.38E-03,4.81E-04,1.36E-03,5.67E-04,""
2014/10/29 11:00,25.8 ,25.2 ,25.7 ,25.9 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.46E-03,5.01E-04,1.08E-03,5.74E-04,""
2014/10/29 12:00,25.8 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.39E-03,4.66E-04,1.02E-03,5.92E-04,""
2014/10/29 13:00,25.8 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.42E-03,4.51E-04,1.21E-03,5.54E-04,""
2014/10/29 14:00,25.8 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.28E-03,4.85E-04,1.24E-03,5.78E-04,""
2014/10/29 15:00,25.8 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.33E-03,5.02E-04,1.28E-03,5.62E-04,""
2014/10/29 16:00,25.8 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.5 ,1.63E-03,4.32E-04,8.34E-04,5.99E-04,""
2014/10/29 17:00,25.8 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.79E-03,4.86E-04,1.26E-03,5.83E-04,""
2014/10/29 18:00,25.8 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.74E-03,4.83E-04,9.87E-04,5.78E-04,""
2014/10/29 19:00,25.8 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.44E-03,4.56E-04,1.46E-03,5.73E-04,""
2014/10/29 20:00,25.8 ,25.1 ,25.7 ,25.8 ,25.6 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.66E-03,4.73E-04,1.42E-03,5.86E-04,""
2014/10/29 21:00,25.7 ,25.1 ,25.7 ,25.8 ,25.6 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.58E-03,4.36E-04,1.31E-03,5.76E-04,""
2014/10/29 22:00,25.7 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.9 ,18.4 ,1.70E-03,4.90E-04,1.44E-03,5.59E-04,""
2014/10/29 23:00,25.8 ,25.1 ,25.7 ,25.8 ,25.7 ,25.6 ,2.4 ,2.0 ,18.8 ,18.4 ,1.75E-03,4.82E-04,1.29E-03,5.78E-04,""
2014/10/30 0:00,25.7 ,25.1 ,25.7 ,25.8 ,25.6 ,25.6 ,2.4 ,2.0 ,18.8 ,18.3 ,1.47E-03,4.36E-04,1.10E-03,5.65E-04,""
2014/10/30 1:00,25.7 ,25.1 ,25.6 ,25.7 ,25.6 ,25.5 ,2.4 ,2.0 ,18.8 ,18.3 ,1.27E-03,4.56E-04,1.36E-03,5.54E-04,""
2014/10/30 2:00,25.7 ,25.1 ,25.6 ,25.7 ,25.6 ,25.5 ,2.4 ,2.0 ,18.8 ,18.3 ,1.44E-03,4.65E-04,1.25E-03,5.69E-04,""
2014/10/30 3:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.8 ,18.3 ,1.24E-03,4.70E-04,1.41E-03,5.73E-04,""
2014/10/30 4:00,25.7 ,25.1 ,25.6 ,25.8 ,25.6 ,25.5 ,2.3 ,2.0 ,18.8 ,18.3 ,1.42E-03,4.66E-04,1.75E-03,5.67E-04,""
2014/10/30 5:00,25.7 ,25.1 ,25.6 ,25.7 ,25.6 ,25.5 ,2.4 ,2.0 ,18.7 ,18.2 ,1.43E-03,4.65E-04,1.33E-03,5.90E-04,""
2014/10/30 6:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.4 ,2.0 ,18.7 ,18.2 ,1.56E-03,4.44E-04,1.39E-03,5.69E-04,""
2014/10/30 7:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.7 ,18.2 ,1.34E-03,4.58E-04,1.20E-03,5.81E-04,""
2014/10/30 8:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.7 ,18.2 ,1.40E-03,4.15E-04,1.65E-03,5.44E-04,""
2014/10/30 9:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.7 ,18.2 ,1.21E-03,4.74E-04,1.56E-03,5.57E-04,""
2014/10/30 10:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.7 ,18.2 ,1.66E-03,4.49E-04,1.47E-03,5.49E-04,""
2014/10/30 11:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.7 ,18.3 ,1.58E-03,4.36E-04,1.44E-03,5.70E-04,""
2014/10/30 12:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.8 ,18.3 ,1.28E-03,4.14E-04,1.19E-03,5.72E-04,""
2014/10/30 13:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.8 ,18.3 ,1.44E-03,4.69E-04,1.61E-03,5.82E-04,""
2014/10/30 14:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.8 ,18.3 ,1.63E-03,4.48E-04,1.29E-03,6.10E-04,""
2014/10/30 15:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.8 ,18.3 ,1.40E-03,4.68E-04,1.49E-03,5.69E-04,""
2014/10/30 16:00,25.7 ,25.0 ,25.6 ,25.7 ,25.5 ,25.5 ,2.3 ,2.0 ,18.8 ,18.3 ,1.72E-03,4.35E-04,1.41E-03,5.57E-04,""
2014/10/30 17:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.8 ,18.3 ,1.35E-03,4.10E-04,1.17E-03,5.81E-04,""
2014/10/30 18:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.8 ,18.3 ,1.11E-03,4.39E-04,1.27E-03,5.64E-04,""
2014/10/30 19:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.8 ,18.3 ,1.56E-03,4.61E-04,1.40E-03,5.82E-04,""
2014/10/30 20:00,25.6 ,25.0 ,25.6 ,25.7 ,25.5 ,25.5 ,2.3 ,2.0 ,18.7 ,18.3 ,1.52E-03,4.69E-04,1.38E-03,5.75E-04,""
2014/10/30 21:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.7 ,18.3 ,1.65E-03,4.74E-04,1.35E-03,5.66E-04,""
2014/10/30 22:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.7 ,18.2 ,1.56E-03,4.56E-04,1.42E-03,5.63E-04,""
2014/10/30 23:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.7 ,18.2 ,1.64E-03,4.62E-04,1.62E-03,5.78E-04,""
2014/10/31 0:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.4 ,2.0 ,18.7 ,18.2 ,1.35E-03,4.60E-04,1.72E-03,5.70E-04,""
2014/10/31 1:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.7 ,18.2 ,1.58E-03,4.62E-04,1.57E-03,5.72E-04,""
2014/10/31 2:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.4 ,2.0 ,18.6 ,18.2 ,1.26E-03,4.20E-04,1.27E-03,5.76E-04,""
2014/10/31 3:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.3 ,2.0 ,18.6 ,18.2 ,1.49E-03,4.40E-04,1.27E-03,5.70E-04,""
2014/10/31 4:00,25.7 ,25.0 ,25.6 ,25.7 ,25.6 ,25.5 ,2.4 ,2.0 ,18.6 ,18.1 ,1.53E-03,4.37E-04,1.34E-03,5.56E-04,""
2014/10/31 5:00,25.7 ,25.0 ,25.6 ,25.7 ,25.5 ,25.5 ,2.4 ,2.0 ,18.6 ,18.1 ,1.21E-03,4.66E-04,1.24E-03,5.65E-04,""
2014/10/31 6:00,25.6 ,25.0 ,25.5 ,25.7 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.1 ,1.59E-03,4.45E-04,1.05E-03,5.89E-04,""
2014/10/31 7:00,25.6 ,25.0 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.5 ,18.0 ,1.33E-03,4.53E-04,1.53E-03,5.60E-04,""
2014/10/31 8:00,25.6 ,25.0 ,25.5 ,25.6 ,25.5 ,25.5 ,2.4 ,2.0 ,18.5 ,18.1 ,1.32E-03,4.64E-04,1.01E-03,5.69E-04,""
2014/10/31 9:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.5 ,18.1 ,1.38E-03,4.15E-04,1.13E-03,5.74E-04,""
2014/10/31 10:00,25.6 ,24.9 ,25.6 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.5 ,18.1 ,1.27E-03,4.32E-04,1.26E-03,5.83E-04,""
2014/10/31 11:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.1 ,1.66E-03,4.65E-04,1.16E-03,6.16E-04,""
2014/10/31 12:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.1 ,1.51E-03,4.14E-04,1.26E-03,5.78E-04,""
2014/10/31 13:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.1 ,1.41E-03,4.47E-04,9.07E-04,5.87E-04,""
2014/10/31 14:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.08E-03,4.71E-04,1.21E-03,5.98E-04,""
2014/10/31 15:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.59E-03,4.72E-04,1.34E-03,5.65E-04,""
2014/10/31 16:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.73E-03,4.37E-04,1.31E-03,5.53E-04,""
2014/10/31 17:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.31E-03,4.80E-04,1.23E-03,5.83E-04,""
2014/10/31 18:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.43E-03,4.42E-04,1.44E-03,5.93E-04,""
2014/10/31 19:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.66E-03,4.63E-04,1.27E-03,5.76E-04,""
2014/10/31 20:00,25.5 ,24.9 ,25.5 ,25.6 ,25.4 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.59E-03,4.54E-04,1.51E-03,5.56E-04,""
2014/10/31 21:00,25.6 ,24.9 ,25.5 ,25.6 ,25.4 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.52E-03,4.60E-04,1.60E-03,5.63E-04,""
2014/10/31 22:00,25.6 ,24.9 ,25.5 ,25.6 ,25.4 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.64E-03,4.32E-04,1.13E-03,5.81E-04,""
2014/10/31 23:00,25.6 ,24.9 ,25.5 ,25.6 ,25.5 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.20E-03,4.33E-04,1.07E-03,5.74E-04,""
2014/11/1 0:00,25.5 ,24.9 ,25.5 ,25.6 ,25.4 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.46E-03,4.46E-04,9.45E-04,5.82E-04,""
2014/11/1 1:00,25.6 ,24.9 ,25.5 ,25.6 ,25.4 ,25.4 ,2.4 ,2.0 ,18.6 ,18.2 ,1.24E-03,4.60E-04,1.42E-03,5.64E-04,""
2014/11/1 2:00,25.5 ,24.9 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.00E-03,4.31E-04,1.43E-03,5.64E-04,""
2014/11/1 3:00,25.5 ,24.9 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.1 ,1.32E-03,4.46E-04,1.44E-03,5.67E-04,""
2014/11/1 4:00,25.6 ,24.9 ,25.5 ,25.5 ,25.4 ,25.4 ,2.4 ,2.0 ,18.6 ,18.1 ,1.55E-03,4.06E-04,1.33E-03,5.73E-04,""
2014/11/1 5:00,25.5 ,24.9 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.1 ,1.62E-03,4.34E-04,1.28E-03,5.78E-04,""
2014/11/1 6:00,25.5 ,24.9 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.1 ,1.40E-03,4.68E-04,1.07E-03,5.71E-04,""
2014/11/1 7:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.62E-03,4.54E-04,1.50E-03,5.61E-04,""
2014/11/1 8:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.1 ,1.41E-03,4.57E-04,1.52E-03,5.64E-04,""
2014/11/1 9:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.30E-03,4.56E-04,1.25E-03,5.79E-04,""
2014/11/1 10:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.1 ,1.79E-03,4.22E-04,1.56E-03,5.60E-04,""
2014/11/1 11:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.1 ,1.18E-03,4.88E-04,1.01E-03,5.86E-04,""
2014/11/1 12:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.56E-03,4.41E-04,1.62E-03,5.56E-04,""
2014/11/1 13:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.1 ,1.51E-03,4.50E-04,8.73E-04,5.77E-04,""
2014/11/1 14:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.08E-03,4.83E-04,1.20E-03,5.64E-04,""
2014/11/1 15:00,25.5 ,24.8 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.43E-03,4.78E-04,1.66E-03,5.64E-04,""
2014/11/1 16:00,25.5 ,24.8 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.38E-03,4.65E-04,1.08E-03,5.71E-04,""
2014/11/1 17:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.48E-03,4.51E-04,1.54E-03,5.56E-04,""
2014/11/1 18:00,25.5 ,24.8 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.48E-03,4.54E-04,1.13E-03,5.74E-04,""
2014/11/1 19:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.19E-03,4.23E-04,1.45E-03,5.65E-04,""
2014/11/1 20:00,25.5 ,24.8 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.59E-03,4.44E-04,1.31E-03,5.66E-04,""
2014/11/1 21:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.42E-03,4.57E-04,1.14E-03,5.76E-04,""
2014/11/1 22:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.66E-03,4.27E-04,1.36E-03,5.70E-04,""
2014/11/1 23:00,25.5 ,24.8 ,25.4 ,25.5 ,25.4 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.50E-03,4.37E-04,1.39E-03,5.64E-04,""
2014/11/2 0:00,25.5 ,24.8 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.60E-03,4.04E-04,1.29E-03,5.58E-04,""
2014/11/2 1:00,25.4 ,24.8 ,25.4 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.42E-03,4.52E-04,1.30E-03,5.65E-04,""
2014/11/2 2:00,25.5 ,24.8 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.42E-03,4.51E-04,1.11E-03,5.80E-04,""
2014/11/2 3:00,25.5 ,24.8 ,25.4 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.47E-03,4.52E-04,1.42E-03,5.65E-04,""
2014/11/2 4:00,25.5 ,24.8 ,25.4 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.40E-03,4.51E-04,1.57E-03,5.52E-04,""
2014/11/2 5:00,25.5 ,24.8 ,25.4 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.47E-03,4.70E-04,1.05E-03,5.78E-04,""
2014/11/2 6:00,25.4 ,24.8 ,25.3 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.66E-03,4.35E-04,7.86E-04,5.87E-04,""
2014/11/2 7:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.6 ,18.2 ,1.27E-03,4.71E-04,1.43E-03,5.64E-04,""
2014/11/2 8:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,2.0 ,18.6 ,18.1 ,1.47E-03,4.45E-04,1.37E-03,5.80E-04,""
2014/11/2 9:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,2.0 ,18.6 ,18.2 ,1.49E-03,4.55E-04,1.11E-03,5.76E-04,""
2014/11/2 10:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,2.0 ,18.6 ,18.2 ,1.74E-03,4.38E-04,1.43E-03,5.67E-04,""
2014/11/2 11:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,2.0 ,18.7 ,18.2 ,1.27E-03,4.19E-04,1.53E-03,5.62E-04,""
2014/11/2 12:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.7 ,18.2 ,1.51E-03,4.38E-04,1.32E-03,5.63E-04,""
2014/11/2 13:00,25.5 ,24.8 ,25.4 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.7 ,18.2 ,1.14E-03,4.53E-04,1.21E-03,5.57E-04,""
2014/11/2 14:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.7 ,18.2 ,1.59E-03,4.43E-04,1.35E-03,5.76E-04,""
2014/11/2 15:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,2.0 ,18.7 ,18.3 ,1.26E-03,4.77E-04,1.28E-03,5.67E-04,""
2014/11/2 16:00,25.4 ,24.8 ,25.3 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.7 ,18.3 ,1.43E-03,4.43E-04,1.50E-03,5.54E-04,""
2014/11/2 17:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,2.0 ,18.7 ,18.3 ,1.25E-03,4.37E-04,1.31E-03,5.80E-04,""
2014/11/2 18:00,25.4 ,24.7 ,25.4 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.7 ,18.3 ,1.55E-03,4.45E-04,1.05E-03,5.76E-04,""
2014/11/2 19:00,25.4 ,24.8 ,25.3 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.7 ,18.3 ,1.58E-03,4.56E-04,1.46E-03,5.48E-04,""
2014/11/2 20:00,25.5 ,24.8 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,2.0 ,18.8 ,18.3 ,1.33E-03,4.62E-04,1.24E-03,5.99E-04,""
2014/11/2 21:00,25.5 ,24.8 ,25.4 ,25.5 ,25.3 ,25.3 ,2.4 ,2.0 ,18.8 ,18.3 ,1.65E-03,4.01E-04,1.87E-03,5.34E-04,""
2014/11/2 22:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.8 ,18.3 ,1.61E-03,4.50E-04,1.11E-03,5.76E-04,""
2014/11/2 23:00,25.5 ,24.8 ,25.4 ,25.5 ,25.3 ,25.3 ,2.3 ,2.0 ,18.8 ,18.3 ,1.34E-03,4.19E-04,1.14E-03,5.89E-04,""
2014/11/3 0:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.3 ,2.4 ,2.0 ,18.8 ,18.3 ,1.24E-03,4.48E-04,1.65E-03,5.54E-04,""
2014/11/3 1:00,25.4 ,24.8 ,25.3 ,25.4 ,25.3 ,25.2 ,2.4 ,2.0 ,18.8 ,18.3 ,1.33E-03,4.62E-04,1.49E-03,5.70E-04,""
2014/11/3 2:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.2 ,2.3 ,2.0 ,18.8 ,18.3 ,1.74E-03,4.24E-04,1.43E-03,5.73E-04,""
2014/11/3 3:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.2 ,2.3 ,2.0 ,18.8 ,18.3 ,1.67E-03,4.28E-04,1.45E-03,5.96E-04,""
2014/11/3 4:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.2 ,2.2 ,2.0 ,18.8 ,18.3 ,1.61E-03,4.02E-04,1.26E-03,5.63E-04,""
2014/11/3 5:00,25.4 ,24.7 ,25.3 ,25.3 ,25.3 ,25.1 ,2.2 ,2.0 ,18.8 ,18.3 ,1.44E-03,4.63E-04,1.78E-03,5.53E-04,""
2014/11/3 6:00,25.4 ,24.7 ,25.3 ,25.4 ,25.3 ,25.2 ,2.2 ,2.0 ,18.8 ,18.3 ,1.52E-03,4.58E-04,1.18E-03,5.69E-04,""
2014/11/3 7:00,25.3 ,24.7 ,25.3 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.3 ,1.65E-03,4.51E-04,1.34E-03,5.73E-04,""
2014/11/3 8:00,25.3 ,24.7 ,25.3 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.3 ,1.43E-03,4.41E-04,1.66E-03,5.78E-04,""
2014/11/3 9:00,25.3 ,24.6 ,25.3 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.3 ,1.64E-03,4.38E-04,1.26E-03,5.92E-04,""
2014/11/3 10:00,25.3 ,24.6 ,25.3 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.3 ,1.67E-03,4.33E-04,1.69E-03,5.73E-04,""
2014/11/3 11:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.3 ,1.39E-03,4.20E-04,1.27E-03,5.78E-04,""
2014/11/3 12:00,25.3 ,24.6 ,25.2 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.8 ,18.3 ,1.58E-03,4.54E-04,1.38E-03,5.84E-04,""
2014/11/3 13:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.8 ,18.3 ,1.60E-03,4.45E-04,1.58E-03,5.54E-04,""
2014/11/3 14:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.8 ,18.3 ,1.42E-03,4.44E-04,1.09E-03,5.84E-04,""
2014/11/3 15:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.8 ,18.3 ,1.56E-03,4.46E-04,1.26E-03,5.88E-04,""
2014/11/3 16:00,25.3 ,24.6 ,25.2 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.8 ,18.3 ,1.38E-03,4.18E-04,1.36E-03,5.65E-04,""
2014/11/3 17:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.8 ,18.3 ,1.46E-03,4.17E-04,1.26E-03,5.77E-04,""
2014/11/3 18:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.3 ,1.39E-03,4.71E-04,1.28E-03,5.82E-04,""
2014/11/3 19:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.3 ,1.49E-03,4.44E-04,1.42E-03,5.75E-04,""
2014/11/3 20:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.2 ,1.56E-03,4.45E-04,1.57E-03,5.52E-04,""
2014/11/3 21:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.2 ,1.45E-03,4.65E-04,1.36E-03,5.81E-04,""
2014/11/3 22:00,25.3 ,24.6 ,25.3 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.2 ,1.32E-03,4.67E-04,1.43E-03,5.74E-04,""
2014/11/3 23:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.7 ,18.2 ,1.66E-03,4.49E-04,1.46E-03,5.76E-04,""
2014/11/4 0:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.6 ,18.2 ,1.63E-03,4.46E-04,1.02E-03,5.95E-04,""
2014/11/4 1:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.6 ,18.1 ,1.42E-03,4.58E-04,1.56E-03,5.61E-04,""
2014/11/4 2:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.6 ,18.1 ,1.36E-03,4.58E-04,1.31E-03,5.66E-04,""
2014/11/4 3:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.6 ,18.1 ,1.52E-03,4.63E-04,1.15E-03,5.99E-04,""
2014/11/4 4:00,25.3 ,24.6 ,25.2 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.6 ,18.1 ,1.40E-03,4.64E-04,1.52E-03,5.80E-04,""
2014/11/4 5:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.5 ,18.1 ,1.53E-03,4.75E-04,1.74E-03,5.77E-04,""
2014/11/4 6:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.5 ,18.0 ,1.36E-03,4.66E-04,1.21E-03,5.95E-04,""
2014/11/4 7:00,25.3 ,24.6 ,25.2 ,25.3 ,25.2 ,25.1 ,2.2 ,2.0 ,18.5 ,18.0 ,1.19E-03,4.61E-04,1.30E-03,5.87E-04,""
2014/11/4 8:00,25.3 ,24.6 ,25.2 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.5 ,18.0 ,1.43E-03,4.46E-04,1.04E-03,5.91E-04,""
2014/11/4 9:00,25.3 ,24.6 ,25.2 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.5 ,18.0 ,1.36E-03,4.23E-04,1.19E-03,5.97E-04,""
2014/11/4 10:00,25.3 ,24.6 ,25.2 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.5 ,18.0 ,-,-,1.15E-03,5.90E-04,""
2014/11/4 11:00,25.2 ,24.5 ,25.1 ,25.3 ,25.1 ,25.0 ,2.2 ,2.0 ,18.5 ,18.1 ,-,-,1.53E-03,5.51E-04,""
2014/11/4 12:00,25.3 ,24.6 ,25.2 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.5 ,18.1 ,-,-,1.40E-03,5.60E-04,""
2014/11/4 13:00,25.3 ,24.6 ,25.2 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.5 ,18.1 ,-,-,1.68E-03,5.37E-04,""
2014/11/4 14:00,25.3 ,24.6 ,25.2 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.6 ,18.1 ,-,-,1.33E-03,5.61E-04,""
2014/11/4 15:00,25.3 ,24.5 ,25.1 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.6 ,18.1 ,-,-,1.39E-03,5.63E-04,""
2014/11/4 16:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.6 ,18.1 ,-,-,1.27E-03,5.72E-04,""
2014/11/4 17:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.5 ,18.1 ,-,-,1.36E-03,5.55E-04,""
2014/11/4 18:00,25.2 ,24.6 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.5 ,18.1 ,-,-,1.49E-03,5.40E-04,""
2014/11/4 19:00,25.2 ,24.6 ,25.1 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.5 ,18.0 ,-,-,1.46E-03,5.70E-04,""
2014/11/4 20:00,25.2 ,24.6 ,25.1 ,25.3 ,25.1 ,25.0 ,2.2 ,2.0 ,18.5 ,18.0 ,-,-,1.35E-03,5.60E-04,""
2014/11/4 21:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.5 ,18.0 ,-,-,1.23E-03,5.65E-04,""
2014/11/4 22:00,25.3 ,24.6 ,25.1 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.5 ,18.0 ,-,-,1.54E-03,5.56E-04,""
2014/11/4 23:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.4 ,17.9 ,-,-,1.23E-03,5.72E-04,""
2014/11/5 0:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.4 ,17.9 ,-,-,1.64E-03,5.48E-04,""
2014/11/5 1:00,25.2 ,24.6 ,25.1 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.4 ,17.9 ,-,-,1.42E-03,5.52E-04,""
2014/11/5 2:00,25.3 ,24.6 ,25.1 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.4 ,17.9 ,-,-,1.12E-03,5.71E-04,""
2014/11/5 3:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.3 ,17.8 ,-,-,1.09E-03,5.58E-04,""
2014/11/5 4:00,25.3 ,24.6 ,25.2 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.3 ,17.8 ,-,-,1.70E-03,5.42E-04,""
2014/11/5 5:00,25.2 ,24.6 ,25.1 ,25.3 ,25.1 ,25.0 ,2.2 ,2.0 ,18.3 ,17.8 ,-,-,1.23E-03,5.67E-04,""
2014/11/5 6:00,25.2 ,24.6 ,25.1 ,25.3 ,25.1 ,25.0 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.65E-03,5.38E-04,""
2014/11/5 7:00,25.2 ,24.5 ,25.1 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.44E-03,5.34E-04,""
2014/11/5 8:00,25.3 ,24.5 ,25.1 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.50E-03,5.50E-04,""
2014/11/5 9:00,25.2 ,24.5 ,25.1 ,25.3 ,25.1 ,25.0 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.41E-03,5.72E-04,""
2014/11/5 10:00,25.2 ,24.6 ,25.1 ,25.3 ,25.1 ,25.0 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.18E-03,5.69E-04,""
2014/11/5 11:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.41E-03,5.65E-04,""
2014/11/5 12:00,25.3 ,24.6 ,25.1 ,25.3 ,25.1 ,25.0 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.06E-03,5.50E-04,""
2014/11/5 13:00,25.3 ,24.6 ,25.1 ,25.3 ,25.1 ,25.1 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.24E-03,5.54E-04,""
2014/11/5 14:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.39E-03,5.47E-04,""
2014/11/5 15:00,25.2 ,24.6 ,25.1 ,25.3 ,25.1 ,25.0 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.34E-03,5.49E-04,""
2014/11/5 16:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.13E-03,5.63E-04,""
