,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/11/5 17:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.2 ,17.7 ,-,-,1.41E-03,5.48E-04,""
2014/11/5 18:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.1 ,17.7 ,-,-,1.32E-03,5.55E-04,""
2014/11/5 19:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.1 ,17.6 ,-,-,1.67E-03,5.39E-04,""
2014/11/5 20:00,25.2 ,24.5 ,25.1 ,25.2 ,25.1 ,25.0 ,2.2 ,2.0 ,18.1 ,17.6 ,-,-,1.08E-03,5.49E-04,""
2014/11/5 21:00,25.1 ,24.5 ,25.1 ,25.2 ,25.0 ,24.9 ,2.2 ,2.0 ,18.1 ,17.6 ,-,-,1.24E-03,5.55E-04,""
2014/11/5 22:00,25.1 ,24.4 ,25.1 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.1 ,17.6 ,-,-,1.21E-03,6.85E-04,""
2014/11/5 23:00,25.1 ,24.4 ,25.1 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,-,-,1.34E-03,5.54E-04,""
2014/11/6 0:00,25.1 ,24.5 ,25.1 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,1.09E-03,6.68E-04,""
2014/11/6 1:00,25.1 ,24.4 ,25.1 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,9.98E-04,6.66E-04,""
2014/11/6 2:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,1.62E-03,5.45E-04,""
2014/11/6 3:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,1.56E-03,5.37E-04,""
2014/11/6 4:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,1.33E-03,5.54E-04,""
2014/11/6 5:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,9.56E-04,5.61E-04,""
2014/11/6 6:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,1.00E-03,5.60E-04,""
2014/11/6 7:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,17.9 ,17.5 ,-,-,1.32E-03,5.46E-04,""
2014/11/6 8:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,17.9 ,17.5 ,-,-,1.11E-03,5.50E-04,""
2014/11/6 9:00,25.1 ,24.5 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,1.47E-03,5.30E-04,""
2014/11/6 10:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,1.47E-03,5.42E-04,""
2014/11/6 11:00,25.1 ,24.4 ,25.0 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,1.17E-03,5.66E-04,""
2014/11/6 12:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,-,-,1.28E-03,5.46E-04,""
2014/11/6 13:00,25.1 ,24.4 ,25.0 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,9.62E-04,6.13E-04,1.51E-03,5.55E-04,""
2014/11/6 14:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,1.02E-03,6.57E-04,1.27E-03,5.38E-04,""
2014/11/6 15:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,ND,7.07E-04,1.42E-03,5.50E-04,""
2014/11/6 16:00,25.1 ,24.4 ,25.0 ,25.1 ,25.0 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,1.05E-03,6.64E-04,1.23E-03,5.45E-04,""
2014/11/6 17:00,25.1 ,24.4 ,25.0 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,ND,6.73E-04,1.22E-03,5.47E-04,""
2014/11/6 18:00,25.1 ,24.4 ,25.0 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,1.06E-03,6.49E-04,1.44E-03,5.42E-04,""
2014/11/6 19:00,25.1 ,24.4 ,25.0 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,9.07E-04,6.09E-04,1.00E-03,5.63E-04,""
2014/11/6 20:00,25.1 ,24.4 ,25.0 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,1.01E-03,5.94E-04,9.58E-04,5.68E-04,""
2014/11/6 21:00,25.1 ,24.4 ,25.0 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,7.58E-04,6.47E-04,1.37E-03,5.38E-04,""
2014/11/6 22:00,25.1 ,24.4 ,25.0 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,8.83E-04,6.68E-04,1.14E-03,5.57E-04,""
2014/11/6 23:00,25.1 ,24.4 ,25.0 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.6 ,9.13E-04,6.49E-04,1.54E-03,5.51E-04,""
2014/11/7 0:00,25.0 ,24.4 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,1.15E-03,6.47E-04,9.54E-04,5.71E-04,""
2014/11/7 1:00,25.0 ,24.4 ,24.9 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,8.99E-04,6.63E-04,1.28E-03,5.51E-04,""
2014/11/7 2:00,25.1 ,24.4 ,24.9 ,25.1 ,24.9 ,24.9 ,2.2 ,2.0 ,18.0 ,17.5 ,9.13E-04,6.50E-04,1.73E-03,5.42E-04,""
2014/11/7 3:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,9.55E-04,6.74E-04,1.18E-03,5.48E-04,""
2014/11/7 4:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,1.22E-03,6.42E-04,1.38E-03,5.48E-04,""
2014/11/7 5:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,7.81E-04,6.87E-04,1.22E-03,5.56E-04,""
2014/11/7 6:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,7.66E-04,6.67E-04,9.56E-04,5.67E-04,""
2014/11/7 7:00,25.0 ,24.4 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,17.9 ,17.5 ,1.27E-03,5.80E-04,1.31E-03,5.52E-04,""
2014/11/7 8:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,17.9 ,17.5 ,1.24E-03,6.01E-04,1.48E-03,5.46E-04,""
2014/11/7 9:00,25.0 ,24.4 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,17.9 ,17.5 ,9.31E-04,6.91E-04,1.35E-03,5.36E-04,""
2014/11/7 10:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,1.25E-03,6.61E-04,1.17E-03,5.47E-04,""
2014/11/7 11:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,1.08E-03,6.80E-04,1.57E-03,5.40E-04,""
2014/11/7 12:00,24.9 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,1.04E-03,6.50E-04,1.39E-03,5.48E-04,""
2014/11/7 13:00,24.9 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,7.79E-04,6.74E-04,1.64E-03,5.43E-04,""
2014/11/7 14:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,9.46E-04,6.78E-04,1.37E-03,5.55E-04,""
2014/11/7 15:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,9.39E-04,6.72E-04,1.58E-03,5.45E-04,""
2014/11/7 16:00,24.9 ,24.3 ,24.9 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,18.0 ,17.5 ,8.50E-04,6.64E-04,1.64E-03,5.39E-04,""
2014/11/7 17:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,1.19E-03,6.66E-04,1.60E-03,5.47E-04,""
2014/11/7 18:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,18.0 ,17.5 ,1.18E-03,6.50E-04,1.30E-03,5.53E-04,""
2014/11/7 19:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,17.9 ,17.5 ,1.12E-03,6.52E-04,1.30E-03,5.34E-04,""
2014/11/7 20:00,24.9 ,24.3 ,24.9 ,24.9 ,24.9 ,24.7 ,2.2 ,2.0 ,17.9 ,17.5 ,7.87E-04,6.60E-04,1.39E-03,5.51E-04,""
2014/11/7 21:00,25.0 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,17.9 ,17.4 ,1.15E-03,6.55E-04,1.30E-03,5.45E-04,""
2014/11/7 22:00,24.9 ,24.3 ,24.9 ,25.0 ,24.9 ,24.8 ,2.2 ,2.0 ,17.9 ,17.4 ,1.02E-03,6.50E-04,1.10E-03,5.71E-04,""
2014/11/7 23:00,24.9 ,24.3 ,24.8 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,17.8 ,17.4 ,1.42E-03,6.42E-04,1.38E-03,5.52E-04,""
2014/11/8 0:00,24.9 ,24.3 ,24.9 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,1.26E-03,6.49E-04,1.25E-03,5.54E-04,""
2014/11/8 1:00,24.9 ,24.3 ,24.9 ,24.9 ,24.9 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,1.04E-03,6.85E-04,1.33E-03,5.60E-04,""
2014/11/8 2:00,24.9 ,24.3 ,24.8 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,9.95E-04,6.44E-04,1.05E-03,5.55E-04,""
2014/11/8 3:00,24.9 ,24.2 ,24.8 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,1.31E-03,6.48E-04,1.65E-03,5.53E-04,""
2014/11/8 4:00,24.9 ,24.2 ,24.8 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,17.7 ,17.2 ,1.16E-03,6.44E-04,1.07E-03,5.50E-04,""
2014/11/8 5:00,24.9 ,24.2 ,24.8 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,17.7 ,17.2 ,1.09E-03,6.66E-04,1.42E-03,5.41E-04,""
2014/11/8 6:00,24.9 ,24.2 ,24.8 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,17.7 ,17.2 ,8.72E-04,6.53E-04,1.45E-03,5.40E-04,""
2014/11/8 7:00,24.9 ,24.2 ,24.8 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,17.7 ,17.2 ,7.79E-04,6.72E-04,1.08E-03,5.80E-04,""
2014/11/8 8:00,24.9 ,24.2 ,24.8 ,24.9 ,24.7 ,24.7 ,2.2 ,2.0 ,17.6 ,17.2 ,8.40E-04,6.75E-04,1.17E-03,5.59E-04,""
2014/11/8 9:00,24.9 ,24.2 ,24.8 ,24.9 ,24.7 ,24.7 ,2.2 ,2.0 ,17.7 ,17.2 ,1.20E-03,6.49E-04,1.29E-03,5.44E-04,""
2014/11/8 10:00,24.9 ,24.2 ,24.8 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,17.7 ,17.2 ,1.27E-03,6.43E-04,1.38E-03,5.44E-04,""
2014/11/8 11:00,24.9 ,24.2 ,24.8 ,24.9 ,24.8 ,24.7 ,2.2 ,2.0 ,17.7 ,17.2 ,1.24E-03,6.59E-04,1.32E-03,5.36E-04,""
2014/11/8 12:00,24.9 ,24.2 ,24.7 ,24.9 ,24.7 ,24.7 ,2.2 ,2.0 ,17.7 ,17.2 ,1.26E-03,6.52E-04,1.56E-03,5.36E-04,""
2014/11/8 13:00,24.8 ,24.2 ,24.7 ,24.9 ,24.7 ,24.7 ,2.2 ,2.0 ,17.7 ,17.3 ,1.16E-03,6.18E-04,1.17E-03,5.49E-04,""
2014/11/8 14:00,24.8 ,24.2 ,24.7 ,24.8 ,24.7 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,9.26E-04,6.55E-04,1.15E-03,5.51E-04,""
2014/11/8 15:00,24.8 ,24.2 ,24.7 ,24.9 ,24.7 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,8.03E-04,6.68E-04,2.08E-03,5.37E-04,""
2014/11/8 16:00,24.9 ,24.1 ,24.8 ,24.9 ,24.7 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,1.07E-03,6.65E-04,1.27E-03,5.35E-04,""
2014/11/8 17:00,24.9 ,24.1 ,24.7 ,24.9 ,24.7 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,1.07E-03,6.59E-04,1.58E-03,5.34E-04,""
2014/11/8 18:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,1.56E-03,6.41E-04,1.51E-03,5.35E-04,""
2014/11/8 19:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,1.26E-03,5.96E-04,1.21E-03,5.32E-04,""
2014/11/8 20:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,7.22E-04,6.66E-04,1.43E-03,5.32E-04,""
2014/11/8 21:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,9.87E-04,6.77E-04,1.36E-03,5.48E-04,""
2014/11/8 22:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,9.87E-04,6.79E-04,1.31E-03,5.50E-04,""
2014/11/8 23:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,7.93E-04,6.78E-04,1.45E-03,5.50E-04,""
2014/11/9 0:00,24.8 ,24.2 ,24.7 ,24.8 ,24.7 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,7.52E-04,6.19E-04,1.18E-03,5.55E-04,""
2014/11/9 1:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,1.34E-03,6.27E-04,1.05E-03,5.66E-04,""
2014/11/9 2:00,24.8 ,24.2 ,24.7 ,24.8 ,24.7 ,24.7 ,2.2 ,2.0 ,17.8 ,17.3 ,7.71E-04,6.78E-04,1.93E-03,5.13E-04,""
2014/11/9 3:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,ND,6.67E-04,1.28E-03,5.49E-04,""
2014/11/9 4:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,1.24E-03,6.53E-04,1.33E-03,5.30E-04,""
2014/11/9 5:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,8.89E-04,6.60E-04,1.34E-03,5.45E-04,""
2014/11/9 6:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,7.53E-04,6.69E-04,1.52E-03,5.62E-04,""
2014/11/9 7:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,ND,6.72E-04,1.65E-03,5.30E-04,""
2014/11/9 8:00,24.7 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.3 ,8.71E-04,6.15E-04,1.19E-03,5.56E-04,""
2014/11/9 9:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.3 ,1.02E-03,6.41E-04,1.54E-03,5.36E-04,""
2014/11/9 10:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.3 ,1.17E-03,6.38E-04,1.64E-03,5.40E-04,""
2014/11/9 11:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.3 ,1.05E-03,6.59E-04,1.49E-03,5.41E-04,""
2014/11/9 12:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.3 ,1.10E-03,6.52E-04,1.32E-03,5.56E-04,""
2014/11/9 13:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.3 ,1.04E-03,6.55E-04,1.32E-03,5.42E-04,""
2014/11/9 14:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.3 ,1.01E-03,6.57E-04,1.07E-03,5.65E-04,""
2014/11/9 15:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.3 ,7.80E-04,6.80E-04,1.37E-03,5.44E-04,""
2014/11/9 16:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.3 ,1.04E-03,6.42E-04,1.56E-03,5.27E-04,""
2014/11/9 17:00,24.7 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.3 ,1.04E-03,6.24E-04,1.47E-03,5.44E-04,""
2014/11/9 18:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,9.96E-04,5.98E-04,1.52E-03,5.39E-04,""
2014/11/9 19:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,1.05E-03,6.75E-04,1.12E-03,5.60E-04,""
2014/11/9 20:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,8.25E-04,6.55E-04,9.34E-04,5.68E-04,""
2014/11/9 21:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,1.20E-03,6.42E-04,1.29E-03,5.39E-04,""
2014/11/9 22:00,24.7 ,24.1 ,24.7 ,24.7 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,1.29E-03,5.97E-04,1.55E-03,5.22E-04,""
2014/11/9 23:00,24.7 ,24.1 ,24.7 ,24.7 ,24.6 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,1.03E-03,6.61E-04,1.49E-03,5.39E-04,""
2014/11/10 0:00,24.7 ,24.1 ,24.7 ,24.8 ,24.6 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,9.87E-04,6.44E-04,1.69E-03,5.28E-04,""
2014/11/10 1:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,1.48E-03,6.48E-04,9.80E-04,5.51E-04,""
2014/11/10 2:00,24.7 ,24.1 ,24.7 ,24.7 ,24.6 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,7.64E-04,6.20E-04,1.37E-03,5.24E-04,""
2014/11/10 3:00,24.7 ,24.1 ,24.7 ,24.7 ,24.6 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,9.86E-04,6.69E-04,1.25E-03,5.46E-04,""
2014/11/10 4:00,24.7 ,24.1 ,24.7 ,24.7 ,24.6 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,8.10E-04,6.61E-04,1.34E-03,5.65E-04,""
2014/11/10 5:00,24.7 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,9.34E-04,6.09E-04,1.26E-03,5.41E-04,""
2014/11/10 6:00,24.8 ,24.1 ,24.7 ,24.8 ,24.7 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,7.28E-04,6.27E-04,1.55E-03,5.34E-04,""
2014/11/10 7:00,24.7 ,24.1 ,24.7 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.7 ,17.2 ,1.52E-03,6.40E-04,1.26E-03,5.51E-04,""
2014/11/10 8:00,24.7 ,24.1 ,24.7 ,24.7 ,24.6 ,24.6 ,2.2 ,2.0 ,17.7 ,17.2 ,1.24E-03,6.57E-04,1.08E-03,5.66E-04,""
2014/11/10 9:00,24.7 ,24.1 ,24.7 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.7 ,17.2 ,1.26E-03,6.35E-04,1.66E-03,5.34E-04,""
2014/11/10 10:00,24.7 ,24.1 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.7 ,17.2 ,1.29E-03,6.38E-04,1.14E-03,5.43E-04,""
2014/11/10 11:00,24.7 ,24.1 ,24.7 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.7 ,17.3 ,1.73E-03,6.41E-04,1.40E-03,5.53E-04,""
2014/11/10 12:00,24.7 ,24.1 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.8 ,17.3 ,1.21E-03,6.50E-04,1.31E-03,5.59E-04,""
2014/11/10 13:00,24.7 ,24.1 ,24.7 ,24.7 ,24.6 ,24.6 ,2.2 ,2.0 ,17.8 ,17.3 ,1.33E-03,6.61E-04,1.26E-03,5.55E-04,""
2014/11/10 14:00,24.7 ,24.1 ,24.7 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.8 ,17.3 ,1.21E-03,6.53E-04,1.41E-03,5.37E-04,""
2014/11/10 15:00,24.7 ,24.1 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.8 ,17.3 ,1.13E-03,6.63E-04,1.43E-03,5.44E-04,""
2014/11/10 16:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.8 ,17.4 ,8.11E-04,6.68E-04,1.26E-03,5.60E-04,""
2014/11/10 17:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.8 ,17.4 ,ND,6.94E-04,1.30E-03,5.75E-04,""
2014/11/10 18:00,24.7 ,24.1 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.8 ,17.4 ,8.10E-04,6.61E-04,1.23E-03,5.40E-04,""
2014/11/10 19:00,24.7 ,24.1 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.8 ,17.3 ,7.74E-04,6.62E-04,1.10E-03,5.40E-04,""
2014/11/10 20:00,24.7 ,24.1 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.8 ,17.3 ,1.19E-03,6.57E-04,1.19E-03,5.67E-04,""
2014/11/10 21:00,24.7 ,24.1 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.8 ,17.3 ,1.09E-03,6.59E-04,1.59E-03,5.29E-04,""
2014/11/10 22:00,24.7 ,24.1 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.8 ,17.3 ,1.00E-03,6.08E-04,1.05E-03,5.55E-04,""
2014/11/10 23:00,24.7 ,24.1 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.7 ,17.3 ,1.53E-03,6.37E-04,1.41E-03,5.48E-04,""
2014/11/11 0:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.7 ,17.2 ,8.39E-04,6.54E-04,1.30E-03,5.91E-04,""
2014/11/11 1:00,24.7 ,24.1 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.7 ,17.2 ,1.62E-03,6.41E-04,1.19E-03,5.61E-04,""
2014/11/11 2:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.7 ,17.2 ,1.58E-03,5.94E-04,1.13E-03,5.81E-04,""
2014/11/11 3:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.7 ,17.2 ,1.18E-03,6.63E-04,1.24E-03,5.49E-04,""
2014/11/11 4:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,1.21E-03,6.53E-04,1.25E-03,5.60E-04,""
2014/11/11 5:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,7.43E-04,6.70E-04,1.34E-03,5.46E-04,""
2014/11/11 6:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,7.80E-04,6.53E-04,1.17E-03,5.59E-04,""
2014/11/11 7:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,1.31E-03,6.57E-04,1.26E-03,5.59E-04,""
2014/11/11 8:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,1.14E-03,6.32E-04,1.66E-03,5.45E-04,""
2014/11/11 9:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,8.35E-04,6.64E-04,1.53E-03,5.29E-04,""
2014/11/11 10:00,24.7 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,1.40E-03,6.34E-04,-,-,""
2014/11/11 11:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,7.05E-04,6.84E-04,-,-,""
2014/11/11 12:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,9.20E-04,6.23E-04,-,-,""
2014/11/11 13:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,1.03E-03,6.50E-04,1.07E-03,5.67E-04,""
2014/11/11 14:00,24.7 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,6.16E-04,6.04E-04,7.53E-04,5.29E-04,""
2014/11/11 15:00,24.6 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.6 ,17.2 ,1.41E-03,5.84E-04,1.68E-03,5.32E-04,""
2014/11/11 16:00,24.7 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.6 ,17.2 ,1.46E-03,5.90E-04,1.26E-03,5.40E-04,""
2014/11/11 17:00,24.6 ,24.0 ,24.5 ,24.6 ,24.5 ,24.5 ,2.2 ,2.0 ,17.6 ,17.2 ,8.75E-04,6.74E-04,1.20E-03,5.45E-04,""
2014/11/11 18:00,24.7 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,7.72E-04,6.66E-04,1.63E-03,5.34E-04,""
2014/11/11 19:00,24.7 ,24.0 ,24.6 ,24.7 ,24.6 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,6.93E-04,6.12E-04,9.45E-04,5.51E-04,""
2014/11/11 20:00,24.7 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.6 ,17.1 ,9.56E-04,6.44E-04,1.11E-03,5.52E-04,""
2014/11/11 21:00,24.6 ,24.0 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.6 ,17.1 ,1.35E-03,6.39E-04,1.35E-03,5.64E-04,""
2014/11/11 22:00,24.7 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.5 ,17.1 ,8.59E-04,6.15E-04,1.18E-03,5.49E-04,""
2014/11/11 23:00,24.7 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.5 ,17.1 ,1.48E-03,6.45E-04,1.61E-03,5.44E-04,""
2014/11/12 0:00,24.6 ,24.0 ,24.5 ,24.7 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.1 ,1.37E-03,6.42E-04,1.47E-03,5.45E-04,""
2014/11/12 1:00,24.6 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.5 ,17.0 ,1.02E-03,6.52E-04,1.36E-03,5.56E-04,""
2014/11/12 2:00,24.6 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.5 ,17.0 ,8.00E-04,6.15E-04,1.66E-03,5.19E-04,""
2014/11/12 3:00,24.7 ,24.0 ,24.6 ,24.7 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,9.48E-04,6.55E-04,8.59E-04,5.56E-04,""
2014/11/12 4:00,24.7 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.5 ,17.0 ,7.31E-04,6.62E-04,1.62E-03,5.43E-04,""
2014/11/12 5:00,24.6 ,24.0 ,24.6 ,24.7 ,24.5 ,24.5 ,2.2 ,2.0 ,17.5 ,17.0 ,1.09E-03,6.22E-04,1.16E-03,5.57E-04,""
2014/11/12 6:00,24.6 ,24.0 ,24.6 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,1.12E-03,6.11E-04,1.53E-03,5.70E-04,""
2014/11/12 7:00,24.6 ,24.0 ,24.6 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,ND,6.78E-04,1.15E-03,5.48E-04,""
2014/11/12 8:00,24.6 ,24.0 ,24.6 ,24.7 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,9.73E-04,6.00E-04,1.40E-03,5.41E-04,""
2014/11/12 9:00,24.6 ,24.0 ,24.5 ,24.7 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,1.42E-03,6.34E-04,1.32E-03,5.48E-04,""
2014/11/12 10:00,24.6 ,24.0 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,1.50E-03,6.39E-04,1.29E-03,5.44E-04,""
2014/11/12 11:00,24.6 ,24.0 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,1.05E-03,6.08E-04,1.59E-03,5.34E-04,""
2014/11/12 12:00,24.6 ,24.0 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,ND,6.60E-04,1.21E-03,5.58E-04,""
2014/11/12 13:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,1.39E-03,5.97E-04,1.35E-03,5.48E-04,""
2014/11/12 14:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,9.06E-04,6.75E-04,9.60E-04,5.67E-04,""
2014/11/12 15:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,1.06E-03,5.91E-04,1.31E-03,5.56E-04,""
2014/11/12 16:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,1.40E-03,6.02E-04,1.08E-03,5.60E-04,""
2014/11/12 17:00,24.6 ,24.0 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,7.91E-04,6.70E-04,1.32E-03,5.38E-04,""
2014/11/12 18:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,7.83E-04,6.63E-04,1.21E-03,5.55E-04,""
2014/11/12 19:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,6.29E-04,6.14E-04,1.49E-03,5.47E-04,""
2014/11/12 20:00,24.6 ,24.0 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,1.03E-03,6.51E-04,1.03E-03,5.55E-04,""
2014/11/12 21:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,1.14E-03,6.53E-04,1.21E-03,5.48E-04,""
2014/11/12 22:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.5 ,17.0 ,1.23E-03,6.55E-04,1.25E-03,5.40E-04,""
2014/11/12 23:00,24.5 ,23.9 ,24.5 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,17.0 ,8.81E-04,6.39E-04,1.43E-03,5.46E-04,""
2014/11/13 0:00,24.6 ,23.9 ,24.5 ,24.6 ,24.4 ,24.4 ,2.2 ,2.0 ,17.4 ,17.0 ,1.14E-03,6.61E-04,1.31E-03,5.45E-04,""
2014/11/13 1:00,24.6 ,23.9 ,24.5 ,24.6 ,24.4 ,24.4 ,2.2 ,2.0 ,17.4 ,17.0 ,9.98E-04,6.54E-04,1.35E-03,5.49E-04,""
2014/11/13 2:00,24.6 ,23.9 ,24.5 ,24.6 ,24.4 ,24.4 ,2.2 ,2.0 ,17.4 ,17.0 ,8.16E-04,6.73E-04,1.24E-03,5.58E-04,""
2014/11/13 3:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.4 ,16.9 ,1.21E-03,6.46E-04,1.24E-03,5.45E-04,""
2014/11/13 4:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.4 ,16.9 ,1.07E-03,6.35E-04,1.14E-03,5.56E-04,""
2014/11/13 5:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.4 ,16.9 ,8.63E-04,6.69E-04,1.06E-03,5.77E-04,""
2014/11/13 6:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.4 ,16.9 ,1.35E-03,6.28E-04,9.79E-04,5.63E-04,""
2014/11/13 7:00,24.6 ,23.9 ,24.5 ,24.6 ,24.5 ,24.4 ,2.2 ,2.0 ,17.4 ,16.9 ,1.29E-03,5.99E-04,1.52E-03,5.41E-04,""
2014/11/13 8:00,24.5 ,23.9 ,24.5 ,24.6 ,24.4 ,24.4 ,2.2 ,2.0 ,17.4 ,16.9 ,1.15E-03,6.47E-04,1.37E-03,5.43E-04,""
2014/11/13 9:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,16.9 ,9.13E-04,6.88E-04,1.28E-03,5.41E-04,""
2014/11/13 10:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,16.9 ,9.18E-04,6.54E-04,1.39E-03,5.66E-04,""
2014/11/13 11:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,16.9 ,9.32E-04,6.33E-04,1.14E-03,5.62E-04,""
2014/11/13 12:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,16.9 ,8.70E-04,6.70E-04,1.03E-03,5.47E-04,""
2014/11/13 13:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,17.0 ,1.01E-03,6.45E-04,1.48E-03,5.50E-04,""
2014/11/13 14:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,17.0 ,1.04E-03,6.50E-04,1.39E-03,5.41E-04,""
2014/11/13 15:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,17.0 ,1.04E-03,6.73E-04,1.19E-03,5.38E-04,""
2014/11/13 16:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,16.9 ,1.04E-03,6.62E-04,1.12E-03,5.43E-04,""
2014/11/13 17:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,16.9 ,9.05E-04,5.88E-04,1.21E-03,5.50E-04,""
2014/11/13 18:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.4 ,16.9 ,8.71E-04,6.83E-04,1.43E-03,5.52E-04,""
2014/11/13 19:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.3 ,16.9 ,7.44E-04,6.67E-04,1.54E-03,5.35E-04,""
2014/11/13 20:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.3 ,16.8 ,1.20E-03,6.49E-04,1.36E-03,5.43E-04,""
2014/11/13 21:00,24.5 ,23.9 ,24.4 ,24.6 ,24.4 ,24.3 ,2.2 ,2.0 ,17.3 ,16.8 ,1.16E-03,6.47E-04,1.28E-03,5.38E-04,""
2014/11/13 22:00,24.5 ,23.8 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.3 ,16.8 ,1.28E-03,6.59E-04,9.78E-04,5.67E-04,""
2014/11/13 23:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.3 ,16.8 ,1.16E-03,6.47E-04,1.73E-03,5.37E-04,""
2014/11/14 0:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.2 ,16.7 ,8.76E-04,6.22E-04,1.23E-03,5.54E-04,""
2014/11/14 1:00,24.5 ,23.9 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.2 ,16.7 ,1.40E-03,6.35E-04,1.34E-03,5.53E-04,""
2014/11/14 2:00,24.5 ,23.8 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.2 ,16.7 ,1.57E-03,6.46E-04,1.11E-03,5.60E-04,""
2014/11/14 3:00,24.5 ,23.8 ,24.4 ,24.5 ,24.4 ,24.3 ,2.2 ,2.0 ,17.2 ,16.7 ,1.18E-03,6.14E-04,1.16E-03,5.61E-04,""
2014/11/14 4:00,24.5 ,23.8 ,24.4 ,24.5 ,24.3 ,24.3 ,2.2 ,2.0 ,17.1 ,16.6 ,1.05E-03,6.00E-04,1.19E-03,5.47E-04,""
2014/11/14 5:00,24.5 ,23.8 ,24.4 ,24.5 ,24.3 ,24.3 ,2.2 ,2.0 ,17.1 ,16.6 ,8.68E-04,6.68E-04,1.53E-03,5.43E-04,""
2014/11/14 6:00,24.5 ,23.8 ,24.4 ,24.5 ,24.3 ,24.3 ,2.2 ,2.0 ,17.1 ,16.6 ,9.74E-04,5.96E-04,1.04E-03,5.72E-04,""
2014/11/14 7:00,24.5 ,23.8 ,24.4 ,24.5 ,24.3 ,24.3 ,2.2 ,2.0 ,17.1 ,16.6 ,1.12E-03,6.57E-04,1.40E-03,5.47E-04,""
2014/11/14 8:00,24.4 ,23.8 ,24.4 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,1.04E-03,6.38E-04,1.33E-03,5.47E-04,""
2014/11/14 9:00,24.4 ,23.8 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,1.04E-03,6.19E-04,1.66E-03,5.41E-04,""
2014/11/14 10:00,24.4 ,23.8 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,8.43E-04,6.54E-04,1.47E-03,5.84E-04,""
2014/11/14 11:00,24.4 ,23.8 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,8.98E-04,6.68E-04,1.34E-03,5.56E-04,""
2014/11/14 12:00,24.4 ,23.7 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,9.08E-04,5.89E-04,1.16E-03,5.63E-04,""
2014/11/14 13:00,24.4 ,23.7 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,1.08E-03,6.56E-04,1.57E-03,5.41E-04,""
2014/11/14 14:00,24.4 ,23.8 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,8.41E-04,6.14E-04,1.15E-03,5.55E-04,""
2014/11/14 15:00,24.4 ,23.7 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,8.66E-04,6.10E-04,1.22E-03,5.46E-04,""
2014/11/14 16:00,24.4 ,23.7 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,ND,6.84E-04,1.35E-03,5.30E-04,""
2014/11/14 17:00,24.4 ,23.7 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,1.10E-03,6.61E-04,1.43E-03,5.36E-04,""
2014/11/14 18:00,24.4 ,23.7 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.1 ,16.6 ,1.18E-03,6.02E-04,1.63E-03,5.23E-04,""
2014/11/14 19:00,24.4 ,23.7 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.0 ,16.6 ,1.25E-03,6.55E-04,1.24E-03,5.22E-04,""
2014/11/14 20:00,24.4 ,23.7 ,24.3 ,24.4 ,24.3 ,24.2 ,2.2 ,2.0 ,17.0 ,16.5 ,1.08E-03,6.47E-04,1.36E-03,5.47E-04,""
2014/11/14 21:00,24.3 ,23.7 ,24.3 ,24.4 ,24.2 ,24.2 ,2.2 ,2.0 ,17.0 ,16.5 ,1.07E-03,6.16E-04,1.09E-03,5.53E-04,""
2014/11/14 22:00,24.3 ,23.7 ,24.3 ,24.4 ,24.2 ,24.1 ,2.2 ,2.0 ,17.0 ,16.5 ,1.10E-03,5.98E-04,1.53E-03,5.29E-04,""
2014/11/14 23:00,24.3 ,23.7 ,24.3 ,24.4 ,24.2 ,24.2 ,2.2 ,2.0 ,17.0 ,16.5 ,9.10E-04,5.98E-04,1.41E-03,5.51E-04,""
2014/11/15 0:00,24.4 ,23.7 ,24.3 ,24.4 ,24.2 ,24.2 ,2.2 ,2.0 ,17.0 ,16.5 ,1.29E-03,6.47E-04,1.42E-03,5.40E-04,""
2014/11/15 1:00,24.4 ,23.7 ,24.3 ,24.4 ,24.2 ,24.2 ,2.2 ,2.0 ,17.0 ,16.5 ,1.17E-03,6.49E-04,1.03E-03,5.65E-04,""
2014/11/15 2:00,24.4 ,23.7 ,24.3 ,24.4 ,24.2 ,24.2 ,2.2 ,2.0 ,16.9 ,16.5 ,7.77E-04,6.05E-04,1.32E-03,5.43E-04,""
2014/11/15 3:00,24.3 ,23.7 ,24.2 ,24.3 ,24.2 ,24.1 ,2.2 ,2.0 ,16.9 ,16.4 ,9.76E-04,6.56E-04,1.17E-03,5.55E-04,""
2014/11/15 4:00,24.3 ,23.7 ,24.2 ,24.3 ,24.2 ,24.1 ,2.2 ,2.0 ,16.9 ,16.4 ,1.00E-03,6.10E-04,1.39E-03,5.51E-04,""
2014/11/15 5:00,24.3 ,23.7 ,24.3 ,24.4 ,24.2 ,24.1 ,2.2 ,2.0 ,16.9 ,16.4 ,1.25E-03,5.90E-04,1.27E-03,5.49E-04,""
2014/11/15 6:00,24.3 ,23.7 ,24.2 ,24.3 ,24.2 ,24.1 ,2.2 ,2.0 ,16.9 ,16.4 ,9.39E-04,6.04E-04,1.44E-03,5.62E-04,""
2014/11/15 7:00,24.3 ,23.7 ,24.2 ,24.3 ,24.2 ,24.1 ,2.2 ,2.0 ,16.8 ,16.3 ,1.12E-03,6.44E-04,1.37E-03,5.35E-04,""
2014/11/15 8:00,24.3 ,23.7 ,24.2 ,24.3 ,24.2 ,24.1 ,2.2 ,2.0 ,16.8 ,16.3 ,1.41E-03,6.48E-04,9.90E-04,5.45E-04,""
2014/11/15 9:00,24.3 ,23.6 ,24.2 ,24.3 ,24.2 ,24.1 ,2.2 ,2.0 ,16.8 ,16.3 ,8.19E-04,6.69E-04,9.99E-04,5.55E-04,""
2014/11/15 10:00,24.3 ,23.6 ,24.2 ,24.3 ,24.2 ,24.1 ,2.2 ,2.0 ,16.8 ,16.3 ,1.27E-03,6.57E-04,1.10E-03,5.49E-04,""
2014/11/15 11:00,24.3 ,23.6 ,24.2 ,24.3 ,24.2 ,24.1 ,2.2 ,2.0 ,16.8 ,16.4 ,1.13E-03,6.48E-04,1.18E-03,5.45E-04,""
2014/11/15 12:00,24.3 ,23.7 ,24.2 ,24.3 ,24.2 ,24.1 ,2.2 ,2.0 ,16.9 ,16.4 ,1.13E-03,6.28E-04,1.15E-03,5.58E-04,""
2014/11/15 13:00,24.2 ,23.6 ,24.2 ,24.3 ,24.1 ,24.0 ,2.2 ,2.0 ,16.9 ,16.4 ,7.50E-04,6.60E-04,1.22E-03,5.62E-04,""
2014/11/15 14:00,24.2 ,23.6 ,24.2 ,24.3 ,24.1 ,24.1 ,2.2 ,2.0 ,16.9 ,16.4 ,1.18E-03,6.58E-04,1.48E-03,5.43E-04,""
2014/11/15 15:00,24.2 ,23.6 ,24.2 ,24.3 ,24.1 ,24.1 ,2.2 ,2.0 ,16.9 ,16.4 ,9.75E-04,5.94E-04,1.08E-03,5.57E-04,""
2014/11/15 16:00,24.3 ,23.6 ,24.2 ,24.3 ,24.1 ,24.1 ,2.2 ,2.0 ,16.8 ,16.4 ,7.84E-04,6.77E-04,1.56E-03,5.42E-04,""
2014/11/15 17:00,24.2 ,23.6 ,24.1 ,24.2 ,24.1 ,24.0 ,2.2 ,2.0 ,16.8 ,16.3 ,8.53E-04,6.29E-04,1.24E-03,5.67E-04,""
2014/11/15 18:00,24.2 ,23.6 ,24.1 ,24.2 ,24.1 ,24.0 ,2.2 ,2.0 ,16.8 ,16.3 ,1.21E-03,6.56E-04,9.07E-04,5.65E-04,""
2014/11/15 19:00,24.2 ,23.6 ,24.1 ,24.2 ,24.1 ,24.0 ,2.2 ,2.0 ,16.8 ,16.3 ,1.36E-03,5.90E-04,9.48E-04,5.55E-04,""
2014/11/15 20:00,24.2 ,23.5 ,24.1 ,24.2 ,24.1 ,24.0 ,2.2 ,2.0 ,16.8 ,16.3 ,1.17E-03,6.17E-04,1.39E-03,5.43E-04,""
2014/11/15 21:00,24.2 ,23.5 ,24.1 ,24.2 ,24.1 ,24.0 ,2.2 ,2.0 ,16.7 ,16.2 ,1.15E-03,5.80E-04,1.32E-03,5.39E-04,""
2014/11/15 22:00,24.2 ,23.5 ,24.1 ,24.2 ,24.1 ,24.0 ,2.2 ,2.0 ,16.7 ,16.2 ,9.22E-04,6.55E-04,1.33E-03,5.45E-04,""
2014/11/15 23:00,24.2 ,23.5 ,24.1 ,24.2 ,24.1 ,24.0 ,2.2 ,2.0 ,16.7 ,16.2 ,8.99E-04,6.70E-04,1.43E-03,5.40E-04,""
2014/11/16 0:00,24.2 ,23.5 ,24.1 ,24.2 ,24.1 ,24.0 ,2.2 ,2.0 ,16.7 ,16.1 ,1.17E-03,6.02E-04,1.14E-03,5.52E-04,""
2014/11/16 1:00,24.1 ,23.5 ,24.1 ,24.2 ,24.0 ,24.0 ,2.2 ,2.0 ,16.6 ,16.1 ,1.23E-03,6.50E-04,1.26E-03,5.39E-04,""
2014/11/16 2:00,24.1 ,23.5 ,24.1 ,24.2 ,24.0 ,24.0 ,2.2 ,2.0 ,16.6 ,16.1 ,9.59E-04,6.25E-04,1.53E-03,5.87E-04,""
2014/11/16 3:00,24.1 ,23.5 ,24.1 ,24.2 ,24.0 ,24.0 ,2.2 ,2.0 ,16.6 ,16.0 ,8.15E-04,6.72E-04,1.52E-03,5.38E-04,""
2014/11/16 4:00,24.1 ,23.5 ,24.1 ,24.1 ,24.0 ,23.9 ,2.2 ,2.0 ,16.5 ,16.0 ,1.31E-03,6.55E-04,1.53E-03,5.51E-04,""
2014/11/16 5:00,24.1 ,23.5 ,24.1 ,24.2 ,24.0 ,23.9 ,2.2 ,2.0 ,16.5 ,15.9 ,8.27E-04,6.77E-04,1.58E-03,5.25E-04,""
2014/11/16 6:00,24.1 ,23.4 ,24.0 ,24.1 ,24.0 ,23.9 ,2.2 ,2.0 ,16.4 ,15.9 ,8.33E-04,6.10E-04,1.65E-03,5.36E-04,""
2014/11/16 7:00,24.1 ,23.4 ,24.0 ,24.1 ,24.0 ,23.9 ,2.2 ,2.0 ,16.4 ,15.9 ,1.22E-03,6.51E-04,1.17E-03,5.57E-04,""
2014/11/16 8:00,24.1 ,23.4 ,24.0 ,24.1 ,24.0 ,23.9 ,2.2 ,2.0 ,16.4 ,15.9 ,1.13E-03,6.47E-04,1.36E-03,5.46E-04,""
2014/11/16 9:00,24.1 ,23.4 ,24.0 ,24.1 ,24.0 ,23.9 ,2.2 ,2.0 ,16.4 ,15.9 ,8.40E-04,6.50E-04,1.29E-03,5.50E-04,""
2014/11/16 10:00,24.1 ,23.4 ,24.0 ,24.1 ,23.9 ,23.9 ,2.2 ,2.0 ,16.4 ,15.9 ,1.31E-03,6.10E-04,1.23E-03,5.41E-04,""
2014/11/16 11:00,24.1 ,23.4 ,24.0 ,24.1 ,23.9 ,23.9 ,2.2 ,2.0 ,16.4 ,15.9 ,1.39E-03,5.94E-04,1.81E-03,5.30E-04,""
2014/11/16 12:00,24.0 ,23.4 ,23.9 ,24.1 ,23.9 ,23.8 ,2.2 ,2.0 ,16.4 ,15.9 ,9.44E-04,6.08E-04,9.61E-04,5.69E-04,""
2014/11/16 13:00,24.0 ,23.4 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.4 ,15.9 ,1.23E-03,6.11E-04,1.37E-03,5.52E-04,""
2014/11/16 14:00,24.0 ,23.4 ,24.0 ,24.1 ,23.9 ,23.9 ,2.2 ,2.0 ,16.4 ,15.9 ,1.01E-03,6.81E-04,1.25E-03,5.47E-04,""
2014/11/16 15:00,24.0 ,23.4 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.4 ,15.9 ,1.04E-03,6.61E-04,1.24E-03,5.56E-04,""
2014/11/16 16:00,24.0 ,23.4 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.4 ,15.9 ,9.37E-04,6.17E-04,1.49E-03,5.44E-04,""
2014/11/16 17:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.4 ,15.9 ,9.81E-04,6.86E-04,1.12E-03,5.59E-04,""
2014/11/16 18:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.4 ,15.9 ,9.32E-04,6.69E-04,1.29E-03,5.40E-04,""
2014/11/16 19:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.4 ,15.9 ,1.09E-03,6.02E-04,1.07E-03,5.48E-04,""
2014/11/16 20:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.3 ,15.9 ,1.08E-03,6.15E-04,1.15E-03,5.57E-04,""
2014/11/16 21:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.3 ,15.8 ,1.31E-03,6.05E-04,1.45E-03,5.42E-04,""
2014/11/16 22:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.3 ,15.8 ,1.16E-03,5.97E-04,1.54E-03,5.45E-04,""
2014/11/16 23:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.3 ,15.8 ,1.14E-03,6.56E-04,1.25E-03,5.47E-04,""
2014/11/17 0:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.3 ,15.8 ,9.51E-04,5.91E-04,1.51E-03,5.33E-04,""
2014/11/17 1:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.2 ,15.8 ,ND,6.65E-04,1.31E-03,5.39E-04,""
2014/11/17 2:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.2 ,15.7 ,1.06E-03,6.50E-04,1.43E-03,5.55E-04,""
2014/11/17 3:00,24.0 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.2 ,15.7 ,8.22E-04,6.60E-04,1.56E-03,5.37E-04,""
2014/11/17 4:00,23.9 ,23.3 ,23.9 ,24.0 ,23.8 ,23.8 ,2.2 ,2.0 ,16.2 ,15.7 ,1.02E-03,6.15E-04,9.29E-04,6.06E-04,""
2014/11/17 5:00,23.9 ,23.3 ,23.9 ,24.0 ,23.9 ,23.8 ,2.2 ,2.0 ,16.2 ,15.7 ,9.50E-04,6.54E-04,1.30E-03,5.33E-04,""
2014/11/17 6:00,23.9 ,23.3 ,23.9 ,24.0 ,23.8 ,23.8 ,2.2 ,2.0 ,16.1 ,15.7 ,7.64E-04,6.50E-04,1.19E-03,5.48E-04,""
2014/11/17 7:00,23.9 ,23.3 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,9.77E-04,5.93E-04,1.39E-03,5.39E-04,""
2014/11/17 8:00,23.9 ,23.3 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,1.18E-03,6.52E-04,1.14E-03,5.28E-04,""
2014/11/17 9:00,23.9 ,23.3 ,23.8 ,24.0 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,1.34E-03,6.49E-04,1.33E-03,5.53E-04,""
2014/11/17 10:00,23.9 ,23.3 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,9.79E-04,6.54E-04,1.22E-03,5.52E-04,""
2014/11/17 11:00,23.9 ,23.3 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,1.06E-03,6.07E-04,1.35E-03,5.44E-04,""
2014/11/17 12:00,23.9 ,23.2 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,1.19E-03,5.90E-04,1.71E-03,5.28E-04,""
2014/11/17 13:00,23.9 ,23.2 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,1.37E-03,6.24E-04,1.35E-03,5.37E-04,""
2014/11/17 14:00,23.9 ,23.3 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,8.36E-04,6.19E-04,1.27E-03,5.55E-04,""
2014/11/17 15:00,23.9 ,23.3 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,1.30E-03,6.00E-04,1.37E-03,5.41E-04,""
2014/11/17 16:00,23.9 ,23.3 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.7 ,1.16E-03,6.02E-04,1.64E-03,5.40E-04,""
2014/11/17 17:00,23.9 ,23.2 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,1.21E-03,5.99E-04,1.61E-03,5.43E-04,""
2014/11/17 18:00,23.9 ,23.2 ,23.8 ,23.9 ,23.8 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,7.73E-04,6.06E-04,1.28E-03,5.55E-04,""
2014/11/17 19:00,23.8 ,23.1 ,23.8 ,23.8 ,23.7 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,7.59E-04,6.80E-04,1.11E-03,5.46E-04,""
2014/11/17 20:00,23.8 ,23.2 ,23.8 ,23.9 ,23.7 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,1.37E-03,6.47E-04,1.56E-03,5.34E-04,""
2014/11/17 21:00,23.9 ,23.2 ,23.8 ,23.9 ,23.7 ,23.7 ,2.2 ,2.0 ,16.1 ,15.6 ,9.12E-04,6.58E-04,1.47E-03,5.53E-04,""
2014/11/17 22:00,23.8 ,23.2 ,23.8 ,23.9 ,23.7 ,23.7 ,2.2 ,2.0 ,16.0 ,15.6 ,1.07E-03,5.94E-04,1.52E-03,5.32E-04,""
2014/11/17 23:00,23.9 ,23.2 ,23.8 ,23.9 ,23.7 ,23.7 ,2.2 ,2.0 ,16.0 ,15.6 ,9.16E-04,6.07E-04,1.43E-03,5.35E-04,""
2014/11/18 0:00,23.8 ,23.2 ,23.7 ,23.8 ,23.7 ,23.7 ,2.2 ,2.0 ,16.0 ,15.6 ,9.38E-04,6.42E-04,1.28E-03,5.67E-04,""
2014/11/18 1:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,16.0 ,15.5 ,8.84E-04,6.89E-04,1.46E-03,5.42E-04,""
2014/11/18 2:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,16.0 ,15.5 ,9.79E-04,6.66E-04,1.35E-03,5.50E-04,""
2014/11/18 3:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,16.0 ,15.5 ,7.11E-04,6.57E-04,1.41E-03,5.27E-04,""
2014/11/18 4:00,23.8 ,23.2 ,23.7 ,23.8 ,23.7 ,23.7 ,2.2 ,2.0 ,16.0 ,15.5 ,9.31E-04,6.10E-04,1.47E-03,5.48E-04,""
2014/11/18 5:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,15.9 ,15.5 ,8.61E-04,6.13E-04,1.39E-03,5.52E-04,""
2014/11/18 6:00,23.8 ,23.2 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,15.9 ,15.4 ,9.42E-04,6.11E-04,1.28E-03,5.50E-04,""
2014/11/18 7:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,15.9 ,15.4 ,1.22E-03,6.61E-04,1.24E-03,5.50E-04,""
2014/11/18 8:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,15.9 ,15.4 ,7.71E-04,6.72E-04,1.12E-03,5.70E-04,""
2014/11/18 9:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,15.9 ,15.4 ,9.20E-04,6.16E-04,1.54E-03,5.41E-04,""
2014/11/18 10:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,15.9 ,15.4 ,8.85E-04,6.17E-04,1.41E-03,5.37E-04,""
2014/11/18 11:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,15.9 ,15.5 ,7.46E-04,6.03E-04,1.18E-03,5.55E-04,""
2014/11/18 12:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,15.9 ,15.5 ,1.33E-03,6.37E-04,1.15E-03,5.49E-04,""
2014/11/18 13:00,23.7 ,23.1 ,23.7 ,23.8 ,23.6 ,23.5 ,2.2 ,2.0 ,15.9 ,15.5 ,8.64E-04,6.60E-04,1.26E-03,5.56E-04,""
2014/11/18 14:00,23.8 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,16.0 ,15.5 ,1.03E-03,6.00E-04,1.58E-03,5.49E-04,""
2014/11/18 15:00,23.7 ,23.1 ,23.7 ,23.8 ,23.6 ,23.5 ,2.2 ,2.0 ,16.0 ,15.5 ,1.14E-03,6.34E-04,1.11E-03,5.58E-04,""
2014/11/18 16:00,23.7 ,23.1 ,23.7 ,23.7 ,23.7 ,23.5 ,2.2 ,2.0 ,15.9 ,15.5 ,9.02E-04,6.09E-04,1.06E-03,5.55E-04,""
2014/11/18 17:00,23.7 ,23.1 ,23.7 ,23.8 ,23.7 ,23.6 ,2.2 ,2.0 ,15.9 ,15.5 ,8.63E-04,6.07E-04,1.51E-03,5.55E-04,""
2014/11/18 18:00,23.7 ,23.1 ,23.7 ,23.8 ,23.6 ,23.5 ,2.2 ,2.0 ,15.9 ,15.4 ,1.23E-03,5.97E-04,9.63E-04,5.71E-04,""
2014/11/18 19:00,23.7 ,23.1 ,23.7 ,23.7 ,23.6 ,23.5 ,2.2 ,2.0 ,15.9 ,15.4 ,9.99E-04,6.65E-04,9.17E-04,5.94E-04,""
2014/11/18 20:00,23.7 ,23.1 ,23.7 ,23.7 ,23.6 ,23.5 ,2.2 ,2.0 ,15.9 ,15.4 ,7.60E-04,6.13E-04,1.64E-03,5.38E-04,""
2014/11/18 21:00,23.7 ,23.1 ,23.7 ,23.7 ,23.6 ,23.5 ,2.2 ,2.0 ,15.9 ,15.4 ,8.87E-04,6.54E-04,1.23E-03,6.53E-04,""
2014/11/18 22:00,23.7 ,23.1 ,23.6 ,23.7 ,23.6 ,23.5 ,2.2 ,2.0 ,15.8 ,15.4 ,1.43E-03,6.43E-04,1.67E-03,5.54E-04,""
2014/11/18 23:00,23.7 ,23.1 ,23.7 ,23.7 ,23.6 ,23.5 ,2.2 ,2.0 ,15.8 ,15.3 ,1.18E-03,5.95E-04,1.05E-03,5.61E-04,""
2014/11/19 0:00,23.7 ,23.1 ,23.6 ,23.7 ,23.6 ,23.5 ,2.2 ,2.0 ,15.8 ,15.3 ,8.29E-04,5.97E-04,1.38E-03,5.50E-04,""
2014/11/19 1:00,23.7 ,23.0 ,23.6 ,23.7 ,23.6 ,23.5 ,2.2 ,2.0 ,15.8 ,15.3 ,8.31E-04,6.43E-04,1.37E-03,5.58E-04,""
2014/11/19 2:00,23.7 ,23.0 ,23.6 ,23.7 ,23.6 ,23.5 ,2.2 ,2.0 ,15.8 ,15.3 ,1.04E-03,5.76E-04,1.19E-03,5.58E-04,""
2014/11/19 3:00,23.7 ,23.0 ,23.6 ,23.7 ,23.6 ,23.5 ,2.2 ,2.0 ,15.7 ,15.2 ,1.09E-03,6.51E-04,8.78E-04,5.83E-04,""
2014/11/19 4:00,23.7 ,23.0 ,23.6 ,23.7 ,23.6 ,23.5 ,2.2 ,2.0 ,15.7 ,15.2 ,1.31E-03,6.45E-04,1.30E-03,5.67E-04,""
2014/11/19 5:00,23.7 ,23.0 ,23.6 ,23.7 ,23.5 ,23.5 ,2.2 ,2.0 ,15.7 ,15.2 ,1.25E-03,6.44E-04,1.44E-03,5.57E-04,""
2014/11/19 6:00,23.7 ,23.0 ,23.5 ,23.7 ,23.5 ,23.5 ,2.2 ,2.0 ,15.7 ,15.1 ,1.08E-03,6.12E-04,1.35E-03,5.63E-04,""
2014/11/19 7:00,23.6 ,23.0 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.6 ,15.1 ,1.17E-03,6.55E-04,1.47E-03,5.49E-04,""
2014/11/19 8:00,23.6 ,22.9 ,23.5 ,23.7 ,23.5 ,23.5 ,2.2 ,2.0 ,15.6 ,15.1 ,1.15E-03,6.23E-04,1.28E-03,5.57E-04,""
2014/11/19 9:00,23.6 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.6 ,15.1 ,1.06E-03,6.47E-04,1.11E-03,5.69E-04,""
2014/11/19 10:00,23.6 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.6 ,15.1 ,1.08E-03,5.91E-04,1.39E-03,5.50E-04,""
2014/11/19 11:00,23.6 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.6 ,15.2 ,1.03E-03,6.42E-04,1.41E-03,5.65E-04,""
2014/11/19 12:00,23.6 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.7 ,15.2 ,1.40E-03,5.75E-04,1.08E-03,5.62E-04,""
2014/11/19 13:00,23.6 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.7 ,15.2 ,1.15E-03,6.01E-04,1.48E-03,5.46E-04,""
2014/11/19 14:00,23.6 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.7 ,15.2 ,7.02E-04,6.73E-04,1.59E-03,5.34E-04,""
2014/11/19 15:00,23.6 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.7 ,15.2 ,1.09E-03,6.15E-04,1.47E-03,5.34E-04,""
2014/11/19 16:00,23.5 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.7 ,15.2 ,8.54E-04,6.39E-04,1.38E-03,5.47E-04,""
2014/11/19 17:00,23.5 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.7 ,15.2 ,8.95E-04,5.93E-04,9.30E-04,5.72E-04,""
2014/11/19 18:00,23.5 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.7 ,15.2 ,8.68E-04,6.57E-04,1.28E-03,5.62E-04,""
2014/11/19 19:00,23.5 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.6 ,15.2 ,1.05E-03,5.88E-04,1.37E-03,5.67E-04,""
2014/11/19 20:00,23.6 ,22.9 ,23.5 ,23.6 ,23.5 ,23.4 ,2.2 ,2.0 ,15.6 ,15.1 ,8.34E-04,6.52E-04,1.17E-03,5.60E-04,""
2014/11/19 21:00,23.5 ,22.9 ,23.5 ,23.5 ,23.4 ,23.3 ,2.2 ,2.0 ,15.6 ,15.1 ,1.06E-03,6.46E-04,9.57E-04,5.48E-04,""
2014/11/19 22:00,23.5 ,22.9 ,23.5 ,23.5 ,23.4 ,23.3 ,2.2 ,2.0 ,15.6 ,15.1 ,6.37E-04,6.35E-04,1.35E-03,5.33E-04,""
2014/11/19 23:00,23.5 ,22.9 ,23.5 ,23.5 ,23.4 ,23.3 ,2.2 ,2.0 ,15.6 ,15.1 ,9.16E-04,6.73E-04,1.17E-03,5.82E-04,""
2014/11/20 0:00,23.5 ,22.9 ,23.5 ,23.5 ,23.4 ,23.4 ,2.2 ,2.0 ,15.5 ,15.0 ,1.57E-03,5.73E-04,1.41E-03,5.57E-04,""
2014/11/20 1:00,23.5 ,22.9 ,23.5 ,23.5 ,23.4 ,23.3 ,2.2 ,2.0 ,15.5 ,15.0 ,8.57E-04,6.08E-04,1.38E-03,5.45E-04,""
2014/11/20 2:00,23.5 ,22.9 ,23.4 ,23.5 ,23.4 ,23.3 ,2.2 ,2.0 ,15.5 ,15.0 ,1.03E-03,6.47E-04,1.18E-03,5.47E-04,""
2014/11/20 3:00,23.5 ,22.9 ,23.5 ,23.5 ,23.4 ,23.3 ,2.2 ,2.0 ,15.4 ,14.9 ,8.29E-04,6.10E-04,1.33E-03,5.42E-04,""
2014/11/20 4:00,23.5 ,22.8 ,23.4 ,23.5 ,23.4 ,23.3 ,2.2 ,2.0 ,15.4 ,14.9 ,1.16E-03,5.91E-04,1.09E-03,5.92E-04,""
2014/11/20 5:00,23.5 ,22.8 ,23.4 ,23.5 ,23.4 ,23.3 ,2.2 ,2.0 ,15.4 ,14.9 ,1.33E-03,5.88E-04,1.55E-03,5.49E-04,""
2014/11/20 6:00,23.5 ,22.8 ,23.4 ,23.5 ,23.4 ,23.3 ,2.2 ,2.0 ,15.4 ,14.8 ,9.37E-04,6.67E-04,1.54E-03,5.52E-04,""
2014/11/20 7:00,23.4 ,22.8 ,23.4 ,23.5 ,23.3 ,23.3 ,2.2 ,2.0 ,15.3 ,14.8 ,1.25E-03,5.83E-04,1.19E-03,5.45E-04,""
2014/11/20 8:00,23.4 ,22.8 ,23.4 ,23.5 ,23.3 ,23.3 ,2.2 ,2.0 ,15.3 ,14.8 ,9.11E-04,6.24E-04,1.61E-03,5.62E-04,""
2014/11/20 9:00,23.5 ,22.8 ,23.4 ,23.5 ,23.3 ,23.3 ,2.2 ,2.0 ,15.3 ,14.8 ,9.11E-04,6.69E-04,1.24E-03,5.47E-04,""
2014/11/20 10:00,23.4 ,22.8 ,23.3 ,23.5 ,23.3 ,23.3 ,2.2 ,2.0 ,15.3 ,14.8 ,1.10E-03,6.38E-04,1.32E-03,5.39E-04,""
2014/11/20 11:00,23.5 ,22.8 ,23.3 ,23.5 ,23.3 ,23.3 ,2.2 ,2.0 ,15.3 ,14.8 ,6.52E-04,6.17E-04,1.56E-03,5.21E-04,""
2014/11/20 12:00,23.5 ,22.8 ,23.4 ,23.5 ,23.3 ,23.3 ,2.2 ,2.0 ,15.3 ,14.8 ,9.53E-04,6.56E-04,1.51E-03,5.48E-04,""
2014/11/20 13:00,23.4 ,22.8 ,23.3 ,23.4 ,23.3 ,23.2 ,2.2 ,2.0 ,15.3 ,14.8 ,1.15E-03,6.00E-04,1.35E-03,5.57E-04,""
2014/11/20 14:00,23.4 ,22.8 ,23.3 ,23.4 ,23.3 ,23.2 ,2.2 ,2.0 ,15.3 ,14.8 ,1.19E-03,6.36E-04,1.49E-03,5.31E-04,""
2014/11/20 15:00,23.4 ,22.8 ,23.3 ,23.5 ,23.3 ,23.3 ,2.2 ,2.0 ,15.3 ,14.8 ,1.58E-03,5.81E-04,1.45E-03,5.53E-04,""
2014/11/20 16:00,23.4 ,22.8 ,23.3 ,23.4 ,23.3 ,23.2 ,2.2 ,2.0 ,15.3 ,14.8 ,1.35E-03,5.83E-04,1.22E-03,5.82E-04,""
2014/11/20 17:00,23.4 ,22.8 ,23.3 ,23.4 ,23.3 ,23.2 ,2.2 ,2.0 ,15.3 ,14.8 ,1.45E-03,6.30E-04,1.23E-03,5.49E-04,""
2014/11/20 18:00,23.4 ,22.7 ,23.3 ,23.4 ,23.3 ,23.2 ,2.2 ,2.0 ,15.3 ,14.8 ,1.08E-03,5.87E-04,1.35E-03,5.59E-04,""
2014/11/20 19:00,23.4 ,22.7 ,23.3 ,23.4 ,23.3 ,23.2 ,2.2 ,2.0 ,15.3 ,14.8 ,7.36E-04,6.89E-04,1.35E-03,5.48E-04,""
2014/11/20 20:00,23.4 ,22.7 ,23.3 ,23.4 ,23.3 ,23.2 ,2.2 ,2.0 ,15.3 ,14.8 ,1.18E-03,5.92E-04,1.19E-03,5.48E-04,""
2014/11/20 21:00,23.3 ,22.7 ,23.3 ,23.4 ,23.3 ,23.2 ,2.2 ,2.0 ,15.3 ,14.8 ,1.11E-03,6.45E-04,1.22E-03,5.63E-04,""
2014/11/20 22:00,23.3 ,22.7 ,23.3 ,23.4 ,23.2 ,23.2 ,2.2 ,2.0 ,15.3 ,14.8 ,1.23E-03,6.01E-04,1.08E-03,5.56E-04,""
2014/11/20 23:00,23.3 ,22.7 ,23.3 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.2 ,14.8 ,1.04E-03,5.94E-04,8.46E-04,5.56E-04,""
2014/11/21 0:00,23.3 ,22.7 ,23.3 ,23.3 ,23.3 ,23.2 ,2.2 ,2.0 ,15.2 ,14.7 ,1.21E-03,6.51E-04,1.65E-03,5.35E-04,""
2014/11/21 1:00,23.3 ,22.7 ,23.3 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.2 ,14.7 ,9.86E-04,6.52E-04,1.59E-03,5.31E-04,""
2014/11/21 2:00,23.3 ,22.7 ,23.3 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.2 ,14.7 ,7.52E-04,6.54E-04,1.34E-03,5.54E-04,""
2014/11/21 3:00,23.3 ,22.7 ,23.3 ,23.3 ,23.3 ,23.2 ,2.2 ,2.0 ,15.2 ,14.7 ,1.23E-03,5.98E-04,1.15E-03,5.82E-04,""
2014/11/21 4:00,23.3 ,22.7 ,23.3 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.1 ,14.6 ,1.11E-03,6.36E-04,1.66E-03,5.36E-04,""
2014/11/21 5:00,23.3 ,22.7 ,23.2 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.1 ,14.6 ,1.25E-03,5.95E-04,1.41E-03,5.43E-04,""
2014/11/21 6:00,23.3 ,22.6 ,23.2 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.1 ,14.6 ,1.14E-03,5.86E-04,1.29E-03,5.64E-04,""
2014/11/21 7:00,23.3 ,22.6 ,23.2 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.1 ,14.6 ,1.11E-03,6.59E-04,1.20E-03,5.65E-04,""
2014/11/21 8:00,23.3 ,22.6 ,23.2 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.1 ,14.6 ,1.21E-03,5.96E-04,1.26E-03,5.41E-04,""
2014/11/21 9:00,23.3 ,22.6 ,23.2 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.1 ,14.6 ,1.02E-03,6.46E-04,1.39E-03,5.59E-04,""
2014/11/21 10:00,23.3 ,22.7 ,23.2 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.1 ,14.6 ,1.05E-03,6.63E-04,1.33E-03,5.54E-04,""
2014/11/21 11:00,23.3 ,22.6 ,23.2 ,23.3 ,23.1 ,23.1 ,2.2 ,2.0 ,15.1 ,14.6 ,1.16E-03,6.25E-04,1.07E-03,5.74E-04,""
2014/11/21 12:00,23.3 ,22.6 ,23.2 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.1 ,14.6 ,1.26E-03,6.40E-04,8.60E-04,5.63E-04,""
2014/11/21 13:00,23.3 ,22.7 ,23.2 ,23.3 ,23.2 ,23.1 ,2.2 ,2.0 ,15.1 ,14.6 ,1.10E-03,5.84E-04,1.14E-03,5.63E-04,""
2014/11/21 14:00,23.3 ,22.6 ,23.2 ,23.3 ,23.2 ,23.1 ,2.5 ,2.0 ,15.1 ,14.7 ,6.69E-04,6.50E-04,1.37E-03,5.47E-04,""
2014/11/21 15:00,23.3 ,22.6 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,2.0 ,15.1 ,14.7 ,1.12E-03,6.11E-04,1.28E-03,5.44E-04,""
2014/11/21 16:00,23.3 ,22.6 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,2.0 ,15.1 ,14.7 ,1.50E-03,5.87E-04,1.18E-03,5.57E-04,""
2014/11/21 17:00,23.3 ,22.6 ,23.2 ,23.3 ,23.1 ,23.1 ,2.5 ,2.0 ,15.1 ,14.7 ,9.06E-04,6.60E-04,9.56E-04,5.79E-04,""
2014/11/21 18:00,23.2 ,22.6 ,23.1 ,23.3 ,23.1 ,23.1 ,2.5 ,2.0 ,15.1 ,14.7 ,1.05E-03,6.65E-04,1.26E-03,5.68E-04,""
2014/11/21 19:00,23.2 ,22.6 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.1 ,14.6 ,1.24E-03,5.76E-04,1.25E-03,5.37E-04,""
2014/11/21 20:00,23.2 ,22.6 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.1 ,14.6 ,6.91E-04,6.64E-04,1.18E-03,5.48E-04,""
2014/11/21 21:00,23.2 ,22.6 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.1 ,14.6 ,1.30E-03,6.05E-04,1.70E-03,5.36E-04,""
2014/11/21 22:00,23.2 ,22.6 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.1 ,14.6 ,6.33E-04,6.27E-04,1.57E-03,5.53E-04,""
2014/11/21 23:00,23.2 ,22.6 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.1 ,14.6 ,1.03E-03,6.01E-04,1.54E-03,5.58E-04,""
2014/11/22 0:00,23.2 ,22.6 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.1 ,14.6 ,1.42E-03,6.45E-04,1.40E-03,5.55E-04,""
2014/11/22 1:00,23.2 ,22.5 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.0 ,14.6 ,9.37E-04,5.98E-04,9.10E-04,5.56E-04,""
2014/11/22 2:00,23.1 ,22.5 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.0 ,14.6 ,1.19E-03,6.48E-04,1.35E-03,5.54E-04,""
2014/11/22 3:00,23.2 ,22.6 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.0 ,14.5 ,8.69E-04,5.94E-04,1.11E-03,5.54E-04,""
2014/11/22 4:00,23.1 ,22.5 ,23.1 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.09E-03,6.46E-04,1.59E-03,5.25E-04,""
2014/11/22 5:00,23.2 ,22.5 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.0 ,14.5 ,1.22E-03,5.97E-04,1.52E-03,5.34E-04,""
2014/11/22 6:00,23.1 ,22.5 ,23.1 ,23.2 ,23.1 ,23.0 ,2.5 ,2.0 ,15.0 ,14.5 ,8.63E-04,6.47E-04,1.59E-03,5.52E-04,""
2014/11/22 7:00,23.1 ,22.5 ,23.1 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.21E-03,5.96E-04,1.21E-03,5.58E-04,""
2014/11/22 8:00,23.1 ,22.5 ,23.1 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,8.41E-04,6.00E-04,1.07E-03,5.57E-04,""
2014/11/22 9:00,23.1 ,22.5 ,23.1 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.15E-03,6.45E-04,1.40E-03,5.45E-04,""
2014/11/22 10:00,23.1 ,22.5 ,23.1 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.27E-03,6.28E-04,1.33E-03,5.51E-04,""
2014/11/22 11:00,23.1 ,22.5 ,23.1 ,23.2 ,23.0 ,23.0 ,2.5 ,2.0 ,15.0 ,14.5 ,9.92E-04,6.41E-04,1.48E-03,5.60E-04,""
2014/11/22 12:00,23.1 ,22.5 ,23.1 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.0 ,14.6 ,8.48E-04,6.71E-04,9.76E-04,5.88E-04,""
2014/11/22 13:00,23.1 ,22.5 ,23.1 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.0 ,14.6 ,1.30E-03,6.18E-04,1.50E-03,5.55E-04,""
2014/11/22 14:00,23.1 ,22.5 ,23.1 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.1 ,14.6 ,9.01E-04,6.61E-04,1.50E-03,5.43E-04,""
2014/11/22 15:00,23.1 ,22.5 ,23.0 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.1 ,14.6 ,1.26E-03,5.75E-04,1.72E-03,5.40E-04,""
2014/11/22 16:00,23.1 ,22.5 ,23.0 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.1 ,14.6 ,8.23E-04,6.74E-04,1.39E-03,5.58E-04,""
2014/11/22 17:00,23.1 ,22.5 ,23.0 ,23.1 ,23.0 ,22.9 ,2.5 ,2.0 ,15.1 ,14.6 ,9.24E-04,5.99E-04,8.33E-04,5.56E-04,""
2014/11/22 18:00,23.1 ,22.5 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.1 ,14.6 ,9.64E-04,6.00E-04,1.48E-03,5.41E-04,""
2014/11/22 19:00,23.1 ,22.5 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.1 ,14.6 ,9.39E-04,6.81E-04,1.47E-03,5.48E-04,""
2014/11/22 20:00,23.1 ,22.5 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.1 ,14.6 ,9.60E-04,6.11E-04,1.74E-03,5.40E-04,""
2014/11/22 21:00,23.1 ,22.5 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.0 ,14.6 ,9.03E-04,6.00E-04,1.59E-03,5.24E-04,""
2014/11/22 22:00,23.1 ,22.4 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.0 ,14.6 ,7.64E-04,6.21E-04,1.59E-03,5.46E-04,""
2014/11/22 23:00,23.0 ,22.4 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.07E-03,6.55E-04,1.23E-03,5.50E-04,""
2014/11/23 0:00,23.1 ,22.4 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.13E-03,6.37E-04,1.08E-03,5.75E-04,""
2014/11/23 1:00,23.1 ,22.4 ,23.0 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.45E-03,6.51E-04,1.44E-03,5.52E-04,""
2014/11/23 2:00,23.0 ,22.4 ,22.9 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,9.64E-04,6.10E-04,1.41E-03,5.52E-04,""
2014/11/23 3:00,23.0 ,22.4 ,22.9 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.26E-03,5.87E-04,1.55E-03,5.87E-04,""
2014/11/23 4:00,23.0 ,22.4 ,22.9 ,23.1 ,22.9 ,22.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.31E-03,6.34E-04,1.08E-03,5.48E-04,""
2014/11/23 5:00,23.0 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,1.03E-03,6.52E-04,1.18E-03,5.50E-04,""
2014/11/23 6:00,23.0 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,1.33E-03,6.55E-04,1.51E-03,5.55E-04,""
2014/11/23 7:00,23.0 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,9.11E-04,6.06E-04,1.32E-03,5.60E-04,""
