,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/11/23 8:00,23.0 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,1.04E-03,6.16E-04,1.41E-03,5.67E-04,""
2014/11/23 9:00,23.0 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,1.03E-03,6.70E-04,1.25E-03,5.55E-04,""
2014/11/23 10:00,23.0 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,1.29E-03,6.40E-04,1.01E-03,5.66E-04,""
2014/11/23 11:00,23.0 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,1.17E-03,6.28E-04,1.63E-03,5.34E-04,""
2014/11/23 12:00,22.9 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,7.84E-04,6.57E-04,1.18E-03,5.72E-04,""
2014/11/23 13:00,23.0 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,9.67E-04,6.28E-04,1.16E-03,5.59E-04,""
2014/11/23 14:00,23.0 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,1.10E-03,6.44E-04,9.91E-04,5.56E-04,""
2014/11/23 15:00,23.0 ,22.4 ,22.9 ,23.0 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.6 ,1.10E-03,6.43E-04,1.18E-03,5.46E-04,""
2014/11/23 16:00,22.9 ,22.3 ,22.9 ,22.9 ,22.9 ,22.8 ,2.5 ,2.0 ,15.0 ,14.6 ,1.21E-03,6.24E-04,1.52E-03,5.49E-04,""
2014/11/23 17:00,22.9 ,22.3 ,22.9 ,22.9 ,22.8 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,1.12E-03,6.20E-04,1.25E-03,5.63E-04,""
2014/11/23 18:00,22.9 ,22.3 ,22.9 ,22.9 ,22.8 ,22.8 ,2.5 ,2.0 ,15.0 ,14.5 ,9.80E-04,6.17E-04,1.18E-03,5.58E-04,""
2014/11/23 19:00,22.9 ,22.3 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,2.0 ,15.0 ,14.5 ,1.18E-03,6.48E-04,1.08E-03,5.96E-04,""
2014/11/23 20:00,22.9 ,22.3 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,2.0 ,15.0 ,14.5 ,1.27E-03,5.74E-04,1.09E-03,5.52E-04,""
2014/11/23 21:00,22.9 ,22.3 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,2.0 ,15.0 ,14.5 ,1.25E-03,6.49E-04,1.75E-03,5.32E-04,""
2014/11/23 22:00,22.9 ,22.3 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,2.0 ,15.0 ,14.5 ,8.22E-04,6.29E-04,1.46E-03,5.62E-04,""
2014/11/23 23:00,22.9 ,22.2 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,2.0 ,14.9 ,14.5 ,1.08E-03,5.93E-04,1.69E-03,5.28E-04,""
2014/11/24 0:00,22.9 ,22.3 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,2.0 ,14.9 ,14.4 ,ND,6.23E-04,1.39E-03,5.49E-04,""
2014/11/24 1:00,22.9 ,22.2 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,2.0 ,14.9 ,14.4 ,7.83E-04,6.63E-04,1.13E-03,5.39E-04,""
2014/11/24 2:00,22.9 ,22.2 ,22.8 ,22.9 ,22.7 ,22.7 ,2.5 ,2.0 ,14.9 ,14.4 ,1.02E-03,6.70E-04,1.51E-03,5.42E-04,""
2014/11/24 3:00,22.8 ,22.2 ,22.8 ,22.9 ,22.7 ,22.7 ,2.5 ,2.0 ,14.9 ,14.4 ,1.23E-03,6.15E-04,1.61E-03,5.54E-04,""
2014/11/24 4:00,22.9 ,22.2 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,2.0 ,14.8 ,14.4 ,8.59E-04,6.06E-04,1.41E-03,5.66E-04,""
2014/11/24 5:00,22.8 ,22.2 ,22.8 ,22.9 ,22.7 ,22.7 ,2.5 ,2.0 ,14.8 ,14.3 ,ND,7.01E-04,1.20E-03,5.52E-04,""
2014/11/24 6:00,22.9 ,22.2 ,22.8 ,22.9 ,22.8 ,22.7 ,2.5 ,2.0 ,14.8 ,14.3 ,1.42E-03,6.33E-04,1.37E-03,5.41E-04,""
2014/11/24 7:00,22.8 ,22.2 ,22.8 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.8 ,14.3 ,1.13E-03,5.78E-04,1.20E-03,5.65E-04,""
2014/11/24 8:00,22.8 ,22.2 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.8 ,14.3 ,1.15E-03,6.55E-04,1.16E-03,5.54E-04,""
2014/11/24 9:00,22.8 ,22.2 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.8 ,14.3 ,1.01E-03,5.93E-04,1.39E-03,5.51E-04,""
2014/11/24 10:00,22.8 ,22.2 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.8 ,14.3 ,6.47E-04,6.21E-04,1.40E-03,5.55E-04,""
2014/11/24 11:00,22.8 ,22.2 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.8 ,14.4 ,9.39E-04,6.73E-04,1.18E-03,5.55E-04,""
2014/11/24 12:00,22.8 ,22.2 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.8 ,14.4 ,1.06E-03,6.23E-04,1.38E-03,5.63E-04,""
2014/11/24 13:00,22.8 ,22.2 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.9 ,14.4 ,1.01E-03,5.96E-04,1.39E-03,5.44E-04,""
2014/11/24 14:00,22.8 ,22.2 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.9 ,14.4 ,1.27E-03,6.58E-04,1.14E-03,5.40E-04,""
2014/11/24 15:00,22.8 ,22.2 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.9 ,14.4 ,1.01E-03,6.62E-04,1.22E-03,5.50E-04,""
2014/11/24 16:00,22.8 ,22.1 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.9 ,14.5 ,1.29E-03,6.22E-04,1.31E-03,5.53E-04,""
2014/11/24 17:00,22.7 ,22.1 ,22.7 ,22.8 ,22.6 ,22.6 ,2.5 ,2.0 ,14.9 ,14.5 ,7.40E-04,6.69E-04,1.25E-03,5.84E-04,""
2014/11/24 18:00,22.7 ,22.1 ,22.7 ,22.7 ,22.6 ,22.6 ,2.5 ,2.0 ,14.9 ,14.5 ,1.36E-03,6.60E-04,1.07E-03,5.67E-04,""
2014/11/24 19:00,22.7 ,22.1 ,22.7 ,22.7 ,22.6 ,22.6 ,2.5 ,2.0 ,14.9 ,14.5 ,1.22E-03,6.31E-04,1.19E-03,5.73E-04,""
2014/11/24 20:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.5 ,1.14E-03,5.79E-04,1.48E-03,5.52E-04,""
2014/11/24 21:00,22.7 ,22.1 ,22.7 ,22.8 ,22.6 ,22.6 ,2.5 ,2.0 ,14.9 ,14.5 ,1.04E-03,6.61E-04,1.26E-03,5.50E-04,""
2014/11/24 22:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.5 ,9.72E-04,6.54E-04,1.52E-03,5.45E-04,""
2014/11/24 23:00,22.7 ,22.1 ,22.7 ,22.8 ,22.6 ,22.6 ,2.5 ,2.0 ,14.9 ,14.5 ,8.91E-04,6.71E-04,1.36E-03,5.50E-04,""
2014/11/25 0:00,22.7 ,22.1 ,22.7 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.5 ,1.02E-03,6.07E-04,1.26E-03,5.39E-04,""
2014/11/25 1:00,22.7 ,22.1 ,22.7 ,22.8 ,22.7 ,22.6 ,2.5 ,2.0 ,14.9 ,14.5 ,8.57E-04,6.66E-04,1.18E-03,5.54E-04,""
2014/11/25 2:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.5 ,9.40E-04,6.26E-04,1.64E-03,5.41E-04,""
2014/11/25 3:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.5 ,1.14E-03,6.00E-04,1.35E-03,5.47E-04,""
2014/11/25 4:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.5 ,9.85E-04,6.53E-04,1.19E-03,5.52E-04,""
2014/11/25 5:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.5 ,8.66E-04,6.67E-04,1.64E-03,5.43E-04,""
2014/11/25 6:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.5 ,9.12E-04,6.01E-04,1.15E-03,5.56E-04,""
2014/11/25 7:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.5 ,1.03E-03,6.05E-04,1.16E-03,5.59E-04,""
2014/11/25 8:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.4 ,9.67E-04,6.56E-04,1.37E-03,5.57E-04,""
2014/11/25 9:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.4 ,1.07E-03,6.35E-04,9.68E-04,5.68E-04,""
2014/11/25 10:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.4 ,1.27E-03,6.46E-04,1.12E-03,5.62E-04,""
2014/11/25 11:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.4 ,1.02E-03,6.12E-04,1.32E-03,5.46E-04,""
2014/11/25 12:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.4 ,8.46E-04,6.62E-04,1.43E-03,5.47E-04,""
2014/11/25 13:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.4 ,1.22E-03,6.41E-04,1.26E-03,5.59E-04,""
2014/11/25 14:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.9 ,14.4 ,1.17E-03,6.07E-04,1.23E-03,5.45E-04,""
2014/11/25 15:00,22.7 ,22.1 ,22.6 ,22.7 ,22.5 ,22.5 ,2.5 ,2.0 ,14.9 ,14.4 ,1.02E-03,6.18E-04,1.29E-03,5.51E-04,""
2014/11/25 16:00,22.7 ,22.1 ,22.6 ,22.7 ,22.5 ,22.5 ,2.5 ,2.0 ,14.9 ,14.4 ,9.10E-04,6.18E-04,1.31E-03,5.50E-04,""
2014/11/25 17:00,22.7 ,22.1 ,22.6 ,22.7 ,22.6 ,22.5 ,2.5 ,2.0 ,14.8 ,14.4 ,6.71E-04,6.64E-04,1.23E-03,5.54E-04,""
2014/11/25 18:00,22.6 ,22.0 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.4 ,8.85E-04,6.77E-04,1.13E-03,5.65E-04,""
2014/11/25 19:00,22.6 ,22.0 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.4 ,8.16E-04,6.67E-04,1.19E-03,5.70E-04,""
2014/11/25 20:00,22.6 ,22.0 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.4 ,1.14E-03,5.94E-04,9.99E-04,5.71E-04,""
2014/11/25 21:00,22.6 ,22.0 ,22.5 ,22.7 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.3 ,1.12E-03,6.31E-04,1.37E-03,5.48E-04,""
2014/11/25 22:00,22.6 ,22.0 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.3 ,1.29E-03,5.75E-04,1.34E-03,5.42E-04,""
2014/11/25 23:00,22.6 ,22.0 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.3 ,1.10E-03,6.74E-04,1.10E-03,5.51E-04,""
2014/11/26 0:00,22.6 ,22.0 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.3 ,8.01E-04,6.29E-04,1.33E-03,5.29E-04,""
2014/11/26 1:00,22.6 ,22.0 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.3 ,1.02E-03,6.41E-04,1.20E-03,5.56E-04,""
2014/11/26 2:00,22.6 ,22.0 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.3 ,ND,6.32E-04,1.23E-03,5.57E-04,""
2014/11/26 3:00,22.6 ,22.0 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.3 ,1.13E-03,6.59E-04,1.17E-03,5.51E-04,""
2014/11/26 4:00,22.6 ,22.0 ,22.5 ,22.6 ,22.5 ,22.4 ,2.5 ,2.0 ,14.8 ,14.3 ,1.34E-03,5.94E-04,1.18E-03,5.52E-04,""
2014/11/26 5:00,22.6 ,22.0 ,22.5 ,22.6 ,22.4 ,22.4 ,2.5 ,2.0 ,14.8 ,14.3 ,1.38E-03,6.36E-04,1.47E-03,5.39E-04,""
2014/11/26 6:00,22.5 ,21.9 ,22.4 ,22.5 ,22.4 ,22.3 ,2.5 ,2.0 ,14.7 ,14.3 ,1.07E-03,6.07E-04,1.23E-03,5.71E-04,""
2014/11/26 7:00,22.6 ,21.9 ,22.5 ,22.6 ,22.4 ,22.4 ,2.5 ,2.0 ,14.7 ,14.2 ,1.19E-03,6.68E-04,1.56E-03,5.40E-04,""
2014/11/26 8:00,22.6 ,22.0 ,22.5 ,22.6 ,22.4 ,22.4 ,2.5 ,2.0 ,14.7 ,14.2 ,1.01E-03,6.03E-04,1.05E-03,5.62E-04,""
2014/11/26 9:00,22.5 ,21.9 ,22.4 ,22.5 ,22.4 ,22.3 ,2.5 ,2.0 ,14.7 ,14.2 ,1.49E-03,6.53E-04,1.52E-03,5.43E-04,""
2014/11/26 10:00,22.5 ,21.9 ,22.4 ,22.5 ,22.4 ,22.3 ,2.5 ,2.0 ,14.7 ,14.2 ,9.14E-04,5.99E-04,1.15E-03,5.49E-04,""
2014/11/26 11:00,22.5 ,21.9 ,22.4 ,22.5 ,22.4 ,22.3 ,2.5 ,2.0 ,14.6 ,14.2 ,6.77E-04,6.74E-04,1.05E-03,5.63E-04,""
2014/11/26 12:00,22.5 ,21.9 ,22.4 ,22.5 ,22.4 ,22.3 ,2.5 ,2.0 ,14.6 ,14.2 ,8.40E-04,6.39E-04,1.23E-03,5.64E-04,""
2014/11/26 13:00,22.5 ,21.9 ,22.4 ,22.5 ,22.4 ,22.3 ,2.5 ,2.0 ,14.6 ,14.2 ,8.15E-04,6.06E-04,1.09E-03,6.69E-04,""
2014/11/26 14:00,22.5 ,21.9 ,22.4 ,22.5 ,22.3 ,22.3 ,2.5 ,2.0 ,14.6 ,14.1 ,9.99E-04,6.11E-04,1.42E-03,5.46E-04,""
2014/11/26 15:00,22.5 ,21.9 ,22.4 ,22.5 ,22.3 ,22.3 ,2.5 ,2.0 ,14.6 ,14.1 ,1.01E-03,6.04E-04,1.14E-03,5.50E-04,""
2014/11/26 16:00,22.5 ,21.8 ,22.4 ,22.5 ,22.3 ,22.3 ,2.5 ,2.0 ,14.6 ,14.1 ,ND,6.74E-04,1.21E-03,5.56E-04,""
2014/11/26 17:00,22.4 ,21.8 ,22.3 ,22.4 ,22.3 ,22.2 ,2.5 ,2.0 ,14.5 ,14.1 ,1.03E-03,6.58E-04,1.28E-03,5.55E-04,""
2014/11/26 18:00,22.4 ,21.8 ,22.3 ,22.4 ,22.3 ,22.2 ,2.5 ,2.0 ,14.5 ,14.1 ,1.39E-03,5.96E-04,1.36E-03,5.50E-04,""
2014/11/26 19:00,22.4 ,21.8 ,22.3 ,22.4 ,22.3 ,22.2 ,2.5 ,2.0 ,14.5 ,14.0 ,1.47E-03,6.51E-04,9.27E-04,5.68E-04,""
2014/11/26 20:00,22.4 ,21.8 ,22.3 ,22.4 ,22.2 ,22.2 ,2.5 ,2.0 ,14.5 ,14.0 ,1.07E-03,5.99E-04,1.60E-03,5.38E-04,""
2014/11/26 21:00,22.3 ,21.7 ,22.3 ,22.3 ,22.2 ,22.2 ,2.5 ,2.0 ,14.5 ,14.0 ,1.01E-03,6.72E-04,8.17E-04,5.55E-04,""
2014/11/26 22:00,22.3 ,21.7 ,22.3 ,22.3 ,22.2 ,22.1 ,2.5 ,2.0 ,14.4 ,14.0 ,8.19E-04,6.09E-04,1.20E-03,5.62E-04,""
2014/11/26 23:00,22.3 ,21.7 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,2.0 ,14.4 ,13.9 ,9.25E-04,6.51E-04,1.38E-03,5.64E-04,""
2014/11/27 0:00,22.3 ,21.7 ,22.3 ,22.3 ,22.2 ,22.1 ,2.5 ,2.0 ,14.4 ,13.9 ,1.20E-03,6.06E-04,9.52E-04,6.00E-04,""
2014/11/27 1:00,22.3 ,21.7 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,2.0 ,14.4 ,13.9 ,8.49E-04,6.41E-04,8.87E-04,5.68E-04,""
2014/11/27 2:00,22.3 ,21.7 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,2.0 ,14.4 ,13.9 ,9.53E-04,5.89E-04,1.40E-03,5.18E-04,""
2014/11/27 3:00,22.3 ,21.7 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,2.0 ,14.4 ,13.9 ,7.73E-04,6.19E-04,1.33E-03,5.61E-04,""
2014/11/27 4:00,22.3 ,21.7 ,22.2 ,22.3 ,22.1 ,22.1 ,2.5 ,2.0 ,14.4 ,13.9 ,9.81E-04,6.46E-04,1.76E-03,5.36E-04,""
2014/11/27 5:00,22.3 ,21.7 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,2.0 ,14.4 ,13.9 ,1.19E-03,5.90E-04,1.44E-03,5.45E-04,""
2014/11/27 6:00,22.3 ,21.7 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,2.0 ,14.4 ,13.9 ,1.23E-03,5.85E-04,1.11E-03,5.50E-04,""
2014/11/27 7:00,22.3 ,21.7 ,22.2 ,22.3 ,22.2 ,22.1 ,2.5 ,2.0 ,14.3 ,13.9 ,8.67E-04,6.66E-04,1.24E-03,5.45E-04,""
2014/11/27 8:00,22.2 ,21.7 ,22.2 ,22.3 ,22.1 ,22.1 ,2.5 ,2.0 ,14.3 ,13.9 ,9.86E-04,6.44E-04,1.35E-03,5.50E-04,""
2014/11/27 9:00,22.2 ,21.7 ,22.2 ,22.3 ,22.1 ,22.1 ,2.5 ,2.0 ,14.3 ,13.9 ,1.26E-03,5.78E-04,1.29E-03,5.58E-04,""
2014/11/27 10:00,22.3 ,21.6 ,22.2 ,22.3 ,22.1 ,22.1 ,2.5 ,2.0 ,14.4 ,13.9 ,9.08E-04,6.16E-04,1.11E-03,5.51E-04,""
2014/11/27 11:00,22.2 ,21.6 ,22.2 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,9.16E-04,5.83E-04,1.09E-03,5.67E-04,""
2014/11/27 12:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,9.80E-04,6.57E-04,1.31E-03,5.66E-04,""
2014/11/27 13:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,9.76E-04,6.65E-04,1.13E-03,5.58E-04,""
2014/11/27 14:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,14.0 ,1.07E-03,5.94E-04,1.41E-03,5.85E-04,""
2014/11/27 15:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,14.0 ,1.17E-03,6.54E-04,1.22E-03,5.49E-04,""
2014/11/27 16:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,14.0 ,1.00E-03,5.96E-04,1.07E-03,5.49E-04,""
2014/11/27 17:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,14.0 ,1.65E-03,5.81E-04,1.30E-03,5.34E-04,""
2014/11/27 18:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,14.0 ,9.18E-04,6.66E-04,1.27E-03,5.64E-04,""
2014/11/27 19:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,1.00E-03,6.00E-04,1.46E-03,5.41E-04,""
2014/11/27 20:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,1.23E-03,5.89E-04,1.42E-03,5.41E-04,""
2014/11/27 21:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,8.87E-04,6.50E-04,1.49E-03,5.39E-04,""
2014/11/27 22:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,1.47E-03,6.31E-04,9.53E-04,6.06E-04,""
2014/11/27 23:00,22.2 ,21.5 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,8.99E-04,6.52E-04,8.97E-04,5.59E-04,""
2014/11/28 0:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,7.45E-04,6.85E-04,1.28E-03,5.59E-04,""
2014/11/28 1:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.3 ,13.9 ,1.07E-03,6.15E-04,1.23E-03,5.45E-04,""
2014/11/28 2:00,22.1 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.3 ,13.8 ,8.55E-04,6.52E-04,1.30E-03,5.45E-04,""
2014/11/28 3:00,22.1 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.3 ,13.8 ,9.53E-04,6.25E-04,1.04E-03,5.60E-04,""
2014/11/28 4:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.3 ,13.8 ,1.05E-03,6.06E-04,1.34E-03,5.68E-04,""
2014/11/28 5:00,22.2 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.3 ,13.8 ,7.48E-04,6.31E-04,1.37E-03,5.44E-04,""
2014/11/28 6:00,22.2 ,21.5 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.3 ,13.8 ,8.88E-04,6.55E-04,1.49E-03,5.28E-04,""
2014/11/28 7:00,22.1 ,21.6 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.3 ,13.8 ,1.43E-03,5.85E-04,1.28E-03,5.47E-04,""
2014/11/28 8:00,22.2 ,21.6 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,2.0 ,14.3 ,13.8 ,8.99E-04,6.52E-04,1.20E-03,5.39E-04,""
2014/11/28 9:00,22.1 ,21.5 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.3 ,13.8 ,1.12E-03,6.00E-04,1.17E-03,5.49E-04,""
2014/11/28 10:00,22.1 ,21.5 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,2.0 ,14.3 ,13.8 ,7.26E-04,6.51E-04,1.31E-03,5.93E-04,""
2014/11/28 11:00,22.2 ,21.5 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,2.0 ,14.3 ,13.8 ,6.94E-04,6.66E-04,1.31E-03,5.41E-04,""
2014/11/28 12:00,22.2 ,21.5 ,22.1 ,22.2 ,22.1 ,22.0 ,2.5 ,2.0 ,14.3 ,13.9 ,1.10E-03,6.43E-04,1.50E-03,5.25E-04,""
2014/11/28 13:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.3 ,13.9 ,8.29E-04,6.68E-04,1.18E-03,5.48E-04,""
2014/11/28 14:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.4 ,13.9 ,�m�c,6.70E-04,1.14E-03,5.45E-04,""
2014/11/28 15:00,22.1 ,21.5 ,22.1 ,22.1 ,22.0 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,8.06E-04,5.98E-04,1.11E-03,5.45E-04,""
2014/11/28 16:00,22.1 ,21.5 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,2.0 ,14.4 ,13.9 ,�m�c,6.00E-04,1.16E-03,5.56E-04,""
2014/11/28 17:00,22.1 ,21.5 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,2.0 ,14.4 ,14.0 ,1.13E-03,6.59E-04,1.27E-03,5.49E-04,""
2014/11/28 18:00,22.1 ,21.6 ,22.1 ,22.1 ,22.0 ,22.0 ,2.5 ,2.0 ,14.4 ,14.0 ,1.16E-03,6.06E-04,1.37E-03,5.77E-04,""
2014/11/28 19:00,22.1 ,21.5 ,22.1 ,22.1 ,22.0 ,22.0 ,2.5 ,2.0 ,14.4 ,14.0 ,1.03E-03,5.93E-04,1.27E-03,5.36E-04,""
2014/11/28 20:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.4 ,14.0 ,6.68E-04,6.63E-04,1.60E-03,5.53E-04,""
2014/11/28 21:00,22.1 ,21.5 ,22.1 ,22.1 ,22.0 ,22.0 ,2.5 ,2.0 ,14.4 ,14.0 ,1.06E-03,5.78E-04,1.37E-03,5.45E-04,""
2014/11/28 22:00,22.1 ,21.5 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,2.0 ,14.4 ,14.0 ,7.88E-04,6.06E-04,1.25E-03,5.51E-04,""
2014/11/28 23:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.5 ,14.0 ,7.43E-04,6.66E-04,1.46E-03,5.37E-04,""
2014/11/29 0:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.5 ,14.0 ,9.91E-04,6.45E-04,1.55E-03,5.51E-04,""
2014/11/29 1:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.5 ,14.0 ,1.05E-03,6.42E-04,1.56E-03,5.36E-04,""
2014/11/29 2:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.5 ,14.0 ,8.87E-04,6.03E-04,1.28E-03,5.44E-04,""
2014/11/29 3:00,22.1 ,21.6 ,22.1 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.5 ,14.0 ,1.03E-03,6.15E-04,1.29E-03,5.66E-04,""
2014/11/29 4:00,22.1 ,21.6 ,22.1 ,22.1 ,22.0 ,22.0 ,2.5 ,2.0 ,14.5 ,14.1 ,9.66E-04,5.89E-04,8.67E-04,5.53E-04,""
2014/11/29 5:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.5 ,14.1 ,1.01E-03,6.32E-04,1.13E-03,5.50E-04,""
2014/11/29 6:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.5 ,14.1 ,1.10E-03,6.29E-04,1.13E-03,5.60E-04,""
2014/11/29 7:00,22.1 ,21.5 ,22.1 ,22.2 ,22.0 ,22.0 ,2.5 ,2.0 ,14.5 ,14.1 ,1.16E-03,6.52E-04,1.22E-03,5.21E-04,""
2014/11/29 8:00,22.1 ,21.5 ,22.1 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.5 ,14.1 ,1.43E-03,6.42E-04,6.35E-04,5.72E-04,""
2014/11/29 9:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.1 ,6.30E-04,6.28E-04,1.21E-03,5.66E-04,""
2014/11/29 10:00,22.1 ,21.6 ,22.1 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.1 ,1.22E-03,6.47E-04,1.09E-03,5.62E-04,""
2014/11/29 11:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.1 ,1.08E-03,6.54E-04,1.39E-03,5.51E-04,""
2014/11/29 12:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.1 ,1.03E-03,6.55E-04,1.06E-03,5.60E-04,""
2014/11/29 13:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.1 ,1.12E-03,6.36E-04,8.92E-04,5.72E-04,""
2014/11/29 14:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.2 ,ND,6.34E-04,1.30E-03,5.35E-04,""
2014/11/29 15:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.2 ,1.01E-03,5.91E-04,1.06E-03,5.69E-04,""
2014/11/29 16:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.2 ,ND,6.75E-04,8.65E-04,5.70E-04,""
2014/11/29 17:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.2 ,1.03E-03,6.09E-04,1.30E-03,5.61E-04,""
2014/11/29 18:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.2 ,1.19E-03,6.37E-04,1.33E-03,5.36E-04,""
2014/11/29 19:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.6 ,14.2 ,1.05E-03,6.04E-04,1.06E-03,5.48E-04,""
2014/11/29 20:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.7 ,14.2 ,1.42E-03,6.35E-04,1.13E-03,5.61E-04,""
2014/11/29 21:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.7 ,14.2 ,1.14E-03,6.46E-04,1.05E-03,5.53E-04,""
2014/11/29 22:00,22.1 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.7 ,14.2 ,7.20E-04,6.22E-04,1.23E-03,5.41E-04,""
2014/11/29 23:00,22.0 ,21.5 ,22.0 ,22.0 ,21.9 ,21.9 ,2.5 ,2.0 ,14.7 ,14.2 ,9.84E-04,6.05E-04,1.13E-03,5.48E-04,""
2014/11/30 0:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.7 ,14.2 ,9.70E-04,6.56E-04,1.50E-03,5.79E-04,""
2014/11/30 1:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.7 ,14.2 ,1.60E-03,6.30E-04,1.01E-03,5.71E-04,""
2014/11/30 2:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.7 ,14.3 ,1.12E-03,5.81E-04,1.56E-03,5.44E-04,""
2014/11/30 3:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.7 ,14.3 ,9.73E-04,6.17E-04,1.32E-03,5.52E-04,""
2014/11/30 4:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.7 ,14.3 ,1.05E-03,6.13E-04,1.45E-03,5.45E-04,""
2014/11/30 5:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.7 ,14.3 ,1.11E-03,6.47E-04,1.63E-03,5.28E-04,""
2014/11/30 6:00,22.0 ,21.5 ,22.0 ,22.0 ,21.9 ,21.9 ,2.5 ,2.0 ,14.7 ,14.3 ,7.30E-04,6.55E-04,8.67E-04,5.63E-04,""
2014/11/30 7:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.7 ,14.3 ,1.08E-03,5.91E-04,1.44E-03,5.37E-04,""
2014/11/30 8:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.7 ,14.3 ,1.19E-03,6.53E-04,1.52E-03,5.57E-04,""
2014/11/30 9:00,22.0 ,21.5 ,22.0 ,22.0 ,21.9 ,21.9 ,2.5 ,2.0 ,14.8 ,14.3 ,1.08E-03,5.92E-04,9.76E-04,5.56E-04,""
2014/11/30 10:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.8 ,14.3 ,1.06E-03,6.53E-04,1.04E-03,5.91E-04,""
2014/11/30 11:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.8 ,14.3 ,1.05E-03,5.88E-04,1.23E-03,5.71E-04,""
2014/11/30 12:00,22.1 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.8 ,14.4 ,1.03E-03,6.42E-04,9.68E-04,5.51E-04,""
2014/11/30 13:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.8 ,14.4 ,9.97E-04,6.06E-04,1.29E-03,5.55E-04,""
2014/11/30 14:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.8 ,14.4 ,9.57E-04,6.64E-04,1.60E-03,5.34E-04,""
2014/11/30 15:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.4 ,1.32E-03,5.86E-04,1.06E-03,5.72E-04,""
2014/11/30 16:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.4 ,9.57E-04,5.94E-04,1.39E-03,5.34E-04,""
2014/11/30 17:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.4 ,9.78E-04,6.63E-04,1.46E-03,5.27E-04,""
2014/11/30 18:00,22.0 ,21.5 ,22.0 ,22.0 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.4 ,8.88E-04,6.02E-04,1.32E-03,5.68E-04,""
2014/11/30 19:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,1.24E-03,6.42E-04,1.13E-03,5.58E-04,""
2014/11/30 20:00,22.0 ,21.5 ,22.0 ,22.0 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,8.18E-04,6.72E-04,1.54E-03,5.41E-04,""
2014/11/30 21:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,9.74E-04,6.54E-04,1.46E-03,5.75E-04,""
2014/11/30 22:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,1.16E-03,6.36E-04,9.45E-04,5.53E-04,""
2014/11/30 23:00,22.0 ,21.5 ,22.0 ,22.1 ,22.0 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,8.69E-04,6.69E-04,1.13E-03,5.62E-04,""
2014/12/1 0:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,1.13E-03,6.61E-04,1.72E-03,5.31E-04,""
2014/12/1 1:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,7.97E-04,6.18E-04,9.42E-04,5.37E-04,""
2014/12/1 2:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,1.26E-03,6.47E-04,1.07E-03,5.58E-04,""
2014/12/1 3:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,9.51E-04,6.59E-04,1.46E-03,5.34E-04,""
2014/12/1 4:00,22.1 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,9.50E-04,6.16E-04,1.26E-03,5.50E-04,""
2014/12/1 5:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,1.06E-03,6.63E-04,1.44E-03,5.40E-04,""
2014/12/1 6:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,14.9 ,14.5 ,6.33E-04,6.25E-04,1.39E-03,5.50E-04,""
2014/12/1 7:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,15.0 ,14.5 ,6.66E-04,6.21E-04,1.38E-03,5.35E-04,""
2014/12/1 8:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.21E-03,6.31E-04,1.04E-03,5.45E-04,""
2014/12/1 9:00,22.0 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,15.0 ,14.5 ,1.27E-03,6.39E-04,1.06E-03,5.48E-04,""
2014/12/1 10:00,22.1 ,21.5 ,22.0 ,22.1 ,21.9 ,21.9 ,2.5 ,2.0 ,15.0 ,14.5 ,8.43E-04,5.99E-04,1.29E-03,5.46E-04,""
2014/12/1 11:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.9 ,2.5 ,2.0 ,15.0 ,14.5 ,ND,6.62E-04,1.55E-03,5.36E-04,""
2014/12/1 12:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.0 ,14.5 ,9.42E-04,6.64E-04,1.25E-03,5.52E-04,""
2014/12/1 13:00,22.0 ,21.4 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.0 ,14.6 ,1.07E-03,6.01E-04,1.48E-03,5.46E-04,""
2014/12/1 14:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.0 ,14.6 ,ND,6.72E-04,9.72E-04,5.77E-04,""
2014/12/1 15:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.0 ,14.6 ,8.62E-04,5.89E-04,1.54E-03,5.34E-04,""
2014/12/1 16:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.1 ,14.6 ,1.14E-03,6.03E-04,1.32E-03,5.52E-04,""
2014/12/1 17:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.1 ,14.6 ,9.28E-04,6.57E-04,1.27E-03,5.45E-04,""
2014/12/1 18:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.1 ,14.6 ,1.13E-03,5.94E-04,8.45E-04,5.59E-04,""
2014/12/1 19:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.1 ,14.6 ,1.43E-03,6.35E-04,1.21E-03,5.47E-04,""
2014/12/1 20:00,22.0 ,21.4 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.1 ,14.6 ,1.23E-03,6.59E-04,9.00E-04,5.72E-04,""
2014/12/1 21:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.1 ,14.6 ,1.03E-03,6.49E-04,1.41E-03,5.61E-04,""
2014/12/1 22:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.1 ,14.6 ,9.15E-04,6.58E-04,1.34E-03,5.61E-04,""
2014/12/1 23:00,22.0 ,21.5 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.1 ,14.6 ,1.13E-03,5.91E-04,1.37E-03,5.49E-04,""
2014/12/2 0:00,22.0 ,21.4 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.1 ,14.6 ,9.71E-04,6.63E-04,1.59E-03,5.35E-04,""
2014/12/2 1:00,22.0 ,21.4 ,21.9 ,22.0 ,21.9 ,21.8 ,2.5 ,2.0 ,15.1 ,14.6 ,7.58E-04,5.98E-04,1.73E-03,5.37E-04,""
2014/12/2 2:00,21.9 ,21.4 ,21.9 ,21.9 ,21.9 ,21.7 ,2.5 ,2.0 ,15.1 ,14.6 ,7.09E-04,6.75E-04,1.50E-03,5.64E-04,""
2014/12/2 3:00,21.9 ,21.4 ,21.9 ,21.9 ,21.9 ,21.7 ,2.5 ,2.0 ,15.0 ,14.6 ,1.45E-03,6.10E-04,1.29E-03,5.60E-04,""
2014/12/2 4:00,21.9 ,21.4 ,21.9 ,21.9 ,21.8 ,21.7 ,2.5 ,2.0 ,15.0 ,14.6 ,1.12E-03,6.76E-04,1.38E-03,5.64E-04,""
2014/12/2 5:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.5 ,2.0 ,15.0 ,14.6 ,9.91E-04,6.28E-04,1.24E-03,5.59E-04,""
2014/12/2 6:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,15.0 ,14.5 ,9.37E-04,6.71E-04,1.42E-03,5.46E-04,""
2014/12/2 7:00,21.9 ,21.3 ,21.9 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,15.0 ,14.5 ,9.91E-04,6.61E-04,1.29E-03,5.66E-04,""
2014/12/2 8:00,21.9 ,21.3 ,21.9 ,21.9 ,21.8 ,21.7 ,2.5 ,2.0 ,15.0 ,14.5 ,6.75E-04,6.70E-04,1.43E-03,5.47E-04,""
2014/12/2 9:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,15.0 ,14.5 ,1.23E-03,6.53E-04,1.36E-03,5.61E-04,""
2014/12/2 10:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.5 ,2.0 ,15.0 ,14.5 ,ND,6.83E-04,1.23E-03,5.15E-04,""
2014/12/2 11:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.5 ,2.0 ,15.0 ,14.5 ,9.34E-04,6.50E-04,1.22E-03,5.54E-04,""
2014/12/2 12:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,15.0 ,14.5 ,1.02E-03,6.54E-04,1.35E-03,5.33E-04,""
2014/12/2 13:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,15.0 ,14.6 ,ND,6.59E-04,1.25E-03,5.73E-04,""
2014/12/2 14:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,15.0 ,14.6 ,7.19E-04,6.65E-04,1.12E-03,5.59E-04,""
2014/12/2 15:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,15.0 ,14.6 ,9.84E-04,6.63E-04,1.53E-03,5.47E-04,""
2014/12/2 16:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,15.0 ,14.5 ,1.02E-03,6.65E-04,1.24E-03,5.52E-04,""
2014/12/2 17:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.5 ,2.0 ,15.0 ,14.5 ,1.07E-03,5.97E-04,1.26E-03,5.67E-04,""
2014/12/2 18:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,15.0 ,14.5 ,8.67E-04,6.68E-04,1.35E-03,5.50E-04,""
2014/12/2 19:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,14.9 ,14.5 ,9.71E-04,6.15E-04,1.09E-03,5.64E-04,""
2014/12/2 20:00,21.9 ,21.3 ,21.9 ,22.0 ,21.8 ,21.7 ,2.4 ,2.0 ,14.9 ,14.4 ,9.72E-04,6.66E-04,1.52E-03,5.47E-04,""
2014/12/2 21:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.5 ,2.0 ,14.9 ,14.4 ,8.09E-04,6.18E-04,1.36E-03,5.47E-04,""
2014/12/2 22:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,14.9 ,14.4 ,9.56E-04,6.14E-04,1.50E-03,5.48E-04,""
2014/12/2 23:00,21.9 ,21.3 ,21.9 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,14.9 ,14.4 ,1.12E-03,6.58E-04,1.48E-03,5.32E-04,""
2014/12/3 0:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,14.8 ,14.4 ,9.63E-04,5.96E-04,1.40E-03,5.52E-04,""
2014/12/3 1:00,21.9 ,21.3 ,21.9 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,14.8 ,14.3 ,1.24E-03,6.42E-04,1.26E-03,5.41E-04,""
2014/12/3 2:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,14.8 ,14.3 ,7.38E-04,6.07E-04,1.10E-03,5.55E-04,""
2014/12/3 3:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,14.8 ,14.2 ,8.95E-04,6.49E-04,1.31E-03,5.46E-04,""
2014/12/3 4:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,14.8 ,14.2 ,9.46E-04,6.49E-04,1.49E-03,5.37E-04,""
2014/12/3 5:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,9.82E-04,6.44E-04,1.49E-03,5.52E-04,""
2014/12/3 6:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,1.19E-03,6.04E-04,1.11E-03,5.59E-04,""
2014/12/3 7:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,1.26E-03,6.60E-04,1.32E-03,5.51E-04,""
2014/12/3 8:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,1.21E-03,5.91E-04,1.16E-03,5.53E-04,""
2014/12/3 9:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,1.07E-03,5.94E-04,1.34E-03,5.48E-04,""
2014/12/3 10:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,1.00E-03,5.95E-04,1.05E-03,5.46E-04,""
2014/12/3 11:00,21.8 ,21.2 ,21.7 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,7.49E-04,6.51E-04,9.53E-04,5.65E-04,""
2014/12/3 12:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.4 ,2.0 ,14.7 ,14.2 ,1.17E-03,6.35E-04,9.09E-04,5.62E-04,""
2014/12/3 13:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,8.54E-04,6.77E-04,1.15E-03,5.46E-04,""
2014/12/3 14:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,8.89E-04,5.99E-04,1.26E-03,5.57E-04,""
2014/12/3 15:00,21.9 ,21.3 ,21.8 ,21.9 ,21.8 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,8.09E-04,6.12E-04,1.09E-03,5.53E-04,""
2014/12/3 16:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,1.07E-03,6.09E-04,1.29E-03,5.55E-04,""
2014/12/3 17:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.5 ,2.0 ,14.7 ,14.2 ,9.11E-04,6.63E-04,1.21E-03,5.49E-04,""
2014/12/3 18:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,9.49E-04,6.03E-04,1.08E-03,5.59E-04,""
2014/12/3 19:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.7 ,14.2 ,9.77E-04,6.66E-04,1.27E-03,5.47E-04,""
2014/12/3 20:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.6 ,14.1 ,1.46E-03,5.76E-04,1.36E-03,5.24E-04,""
2014/12/3 21:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.6 ,14.1 ,1.43E-03,5.82E-04,1.04E-03,5.64E-04,""
2014/12/3 22:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.6 ,14.1 ,9.37E-04,6.58E-04,1.78E-03,5.35E-04,""
2014/12/3 23:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.6 ,14.1 ,7.85E-04,6.18E-04,1.49E-03,5.44E-04,""
2014/12/4 0:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.6 ,14.1 ,1.16E-03,5.82E-04,1.27E-03,5.58E-04,""
2014/12/4 1:00,21.9 ,21.2 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.6 ,14.1 ,1.00E-03,6.53E-04,1.10E-03,5.48E-04,""
2014/12/4 2:00,21.9 ,21.2 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.5 ,14.0 ,1.35E-03,6.41E-04,1.08E-03,5.58E-04,""
2014/12/4 3:00,21.8 ,21.2 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.5 ,14.0 ,1.19E-03,6.37E-04,1.29E-03,5.53E-04,""
2014/12/4 4:00,21.8 ,21.2 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.5 ,14.0 ,1.01E-03,6.47E-04,1.51E-03,5.83E-04,""
2014/12/4 5:00,21.8 ,21.2 ,21.7 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.5 ,14.0 ,1.05E-03,6.69E-04,1.10E-03,5.48E-04,""
2014/12/4 6:00,21.9 ,21.3 ,21.8 ,21.9 ,21.7 ,21.7 ,2.4 ,2.0 ,14.5 ,14.0 ,1.19E-03,5.98E-04,1.50E-03,5.51E-04,""
2014/12/4 7:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.4 ,2.0 ,14.5 ,14.0 ,1.21E-03,6.43E-04,9.54E-04,5.70E-04,""
2014/12/4 8:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.4 ,2.0 ,14.5 ,13.9 ,1.01E-03,6.56E-04,1.47E-03,5.50E-04,""
2014/12/4 9:00,21.8 ,21.2 ,21.7 ,21.9 ,21.7 ,21.6 ,2.4 ,2.0 ,14.5 ,13.9 ,1.05E-03,6.04E-04,1.08E-03,5.75E-04,""
2014/12/4 10:00,21.8 ,21.2 ,21.7 ,21.9 ,21.7 ,21.6 ,2.4 ,2.0 ,14.5 ,14.0 ,1.08E-03,6.54E-04,1.49E-03,5.40E-04,""
2014/12/4 11:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.5 ,14.0 ,1.25E-03,6.49E-04,1.38E-03,5.52E-04,""
2014/12/4 12:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.5 ,14.0 ,1.11E-03,6.40E-04,1.42E-03,5.55E-04,""
2014/12/4 13:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.5 ,14.0 ,ND,6.37E-04,1.39E-03,5.48E-04,""
2014/12/4 14:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.5 ,14.0 ,1.16E-03,6.40E-04,1.17E-03,5.60E-04,""
2014/12/4 15:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.5 ,14.0 ,1.03E-03,6.34E-04,9.58E-04,5.77E-04,""
2014/12/4 16:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.5 ,14.0 ,9.41E-04,5.93E-04,1.49E-03,5.50E-04,""
2014/12/4 17:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.5 ,14.0 ,1.00E-03,6.47E-04,1.15E-03,5.64E-04,""
2014/12/4 18:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.5 ,14.0 ,7.73E-04,6.61E-04,1.15E-03,5.57E-04,""
2014/12/4 19:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.4 ,14.0 ,1.41E-03,6.39E-04,1.51E-03,5.41E-04,""
2014/12/4 20:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.4 ,13.9 ,9.06E-04,5.96E-04,1.59E-03,5.34E-04,""
2014/12/4 21:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.4 ,13.9 ,8.58E-04,6.17E-04,1.12E-03,5.61E-04,""
2014/12/4 22:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.4 ,13.9 ,9.18E-04,6.07E-04,8.62E-04,5.83E-04,""
2014/12/4 23:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.4 ,13.9 ,1.07E-03,5.94E-04,1.42E-03,5.46E-04,""
2014/12/5 0:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.4 ,13.9 ,1.13E-03,6.54E-04,1.42E-03,5.50E-04,""
2014/12/5 1:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.3 ,13.8 ,1.02E-03,6.01E-04,1.06E-03,5.65E-04,""
2014/12/5 2:00,21.7 ,21.1 ,21.7 ,21.7 ,21.7 ,21.6 ,2.5 ,2.0 ,14.3 ,13.8 ,9.59E-04,6.15E-04,1.18E-03,5.59E-04,""
2014/12/5 3:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.3 ,13.8 ,1.03E-03,6.56E-04,1.28E-03,5.52E-04,""
2014/12/5 4:00,21.7 ,21.1 ,21.7 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,14.2 ,13.7 ,1.36E-03,6.62E-04,9.26E-04,5.64E-04,""
2014/12/5 5:00,21.8 ,21.2 ,21.7 ,21.8 ,21.7 ,21.6 ,2.5 ,2.0 ,14.2 ,13.7 ,7.79E-04,6.00E-04,1.21E-03,5.57E-04,""
2014/12/5 6:00,21.7 ,21.1 ,21.7 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,14.2 ,13.7 ,1.21E-03,5.87E-04,1.36E-03,5.43E-04,""
2014/12/5 7:00,21.7 ,21.1 ,21.7 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,14.2 ,13.7 ,1.14E-03,5.96E-04,1.67E-03,5.35E-04,""
2014/12/5 8:00,21.7 ,21.1 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,14.1 ,13.6 ,1.06E-03,6.51E-04,1.61E-03,5.38E-04,""
2014/12/5 9:00,21.7 ,21.1 ,21.7 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,14.1 ,13.6 ,9.57E-04,6.60E-04,1.56E-03,5.44E-04,""
2014/12/5 10:00,21.7 ,21.1 ,21.7 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,14.1 ,13.6 ,7.77E-04,6.09E-04,1.12E-03,5.62E-04,""
2014/12/5 11:00,21.7 ,21.1 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,14.1 ,13.6 ,9.83E-04,6.23E-04,1.28E-03,5.41E-04,""
2014/12/5 12:00,21.7 ,21.1 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,14.1 ,13.6 ,1.27E-03,6.39E-04,1.25E-03,5.61E-04,""
2014/12/5 13:00,21.7 ,21.1 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,14.1 ,13.7 ,8.11E-04,6.11E-04,1.02E-03,5.74E-04,""
2014/12/5 14:00,21.7 ,21.1 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,14.1 ,13.6 ,9.71E-04,6.01E-04,1.36E-03,5.42E-04,""
2014/12/5 15:00,21.6 ,21.0 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,14.1 ,13.6 ,9.65E-04,6.04E-04,1.14E-03,5.63E-04,""
2014/12/5 16:00,21.7 ,21.1 ,21.6 ,21.7 ,21.6 ,21.5 ,2.5 ,2.0 ,14.1 ,13.6 ,6.97E-04,6.62E-04,1.32E-03,5.57E-04,""
2014/12/5 17:00,21.7 ,21.1 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,14.0 ,13.6 ,1.29E-03,5.85E-04,8.33E-04,5.87E-04,""
2014/12/5 18:00,21.7 ,21.1 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,14.0 ,13.5 ,6.75E-04,6.24E-04,1.19E-03,5.46E-04,""
2014/12/5 19:00,21.7 ,21.1 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,14.0 ,13.5 ,6.65E-04,5.81E-04,1.37E-03,5.55E-04,""
2014/12/5 20:00,21.7 ,21.0 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,13.9 ,13.4 ,9.24E-04,6.18E-04,1.49E-03,5.46E-04,""
2014/12/5 21:00,21.7 ,21.1 ,21.6 ,21.7 ,21.5 ,21.5 ,2.5 ,2.0 ,13.9 ,13.4 ,1.00E-03,6.03E-04,1.49E-03,5.58E-04,""
2014/12/5 22:00,21.6 ,21.0 ,21.5 ,21.6 ,21.5 ,21.4 ,2.5 ,2.0 ,13.9 ,13.4 ,8.22E-04,6.61E-04,1.41E-03,5.51E-04,""
2014/12/5 23:00,21.6 ,21.0 ,21.5 ,21.6 ,21.5 ,21.4 ,2.5 ,2.0 ,13.8 ,13.3 ,8.77E-04,6.02E-04,1.29E-03,5.57E-04,""
2014/12/6 0:00,21.6 ,21.0 ,21.5 ,21.6 ,21.5 ,21.4 ,2.5 ,2.0 ,13.8 ,13.3 ,7.30E-04,6.19E-04,1.00E-03,5.57E-04,""
2014/12/6 1:00,21.6 ,21.0 ,21.5 ,21.6 ,21.5 ,21.4 ,2.5 ,2.0 ,13.8 ,13.3 ,1.18E-03,6.69E-04,8.54E-04,5.97E-04,""
2014/12/6 2:00,21.6 ,21.0 ,21.5 ,21.6 ,21.5 ,21.4 ,2.5 ,2.0 ,13.7 ,13.2 ,8.81E-04,6.02E-04,1.40E-03,5.41E-04,""
2014/12/6 3:00,21.5 ,20.9 ,21.5 ,21.5 ,21.5 ,21.3 ,2.5 ,2.0 ,13.7 ,13.2 ,ND,6.84E-04,1.03E-03,5.88E-04,""
2014/12/6 4:00,21.5 ,20.9 ,21.5 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,13.7 ,13.1 ,1.00E-03,5.88E-04,1.08E-03,5.51E-04,""
2014/12/6 5:00,21.5 ,20.9 ,21.5 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,13.6 ,13.1 ,8.77E-04,6.13E-04,1.66E-03,5.36E-04,""
2014/12/6 6:00,21.5 ,20.9 ,21.5 ,21.6 ,21.5 ,21.4 ,2.5 ,2.0 ,13.6 ,13.0 ,1.21E-03,6.58E-04,1.15E-03,5.71E-04,""
2014/12/6 7:00,21.5 ,20.9 ,21.5 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,13.5 ,13.0 ,1.22E-03,5.88E-04,1.12E-03,5.77E-04,""
2014/12/6 8:00,21.5 ,20.8 ,21.4 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,13.5 ,13.0 ,1.07E-03,6.61E-04,1.67E-03,5.44E-04,""
2014/12/6 9:00,21.5 ,20.8 ,21.4 ,21.5 ,21.4 ,21.3 ,2.5 ,2.0 ,13.5 ,13.0 ,8.18E-04,6.69E-04,1.17E-03,5.48E-04,""
2014/12/6 10:00,21.4 ,20.8 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,13.5 ,13.0 ,8.85E-04,5.93E-04,1.18E-03,5.72E-04,""
2014/12/6 11:00,21.4 ,20.8 ,21.4 ,21.5 ,21.3 ,21.3 ,2.5 ,2.0 ,13.5 ,13.0 ,8.96E-04,6.51E-04,1.24E-03,5.53E-04,""
2014/12/6 12:00,21.4 ,20.8 ,21.3 ,21.4 ,21.3 ,21.2 ,2.5 ,2.0 ,13.5 ,13.0 ,1.30E-03,5.79E-04,1.34E-03,5.56E-04,""
2014/12/6 13:00,21.4 ,20.8 ,21.3 ,21.4 ,21.3 ,21.2 ,2.5 ,2.0 ,13.5 ,13.0 ,1.15E-03,6.83E-04,1.17E-03,5.60E-04,""
2014/12/6 14:00,21.4 ,20.8 ,21.3 ,21.4 ,21.3 ,21.2 ,2.5 ,2.0 ,13.4 ,13.0 ,9.63E-04,6.05E-04,9.96E-04,5.52E-04,""
2014/12/6 15:00,21.4 ,20.8 ,21.3 ,21.4 ,21.3 ,21.2 ,2.3 ,2.0 ,13.4 ,12.9 ,9.36E-04,6.31E-04,1.63E-03,5.34E-04,""
2014/12/6 16:00,21.3 ,20.7 ,21.3 ,21.4 ,21.3 ,21.2 ,2.3 ,2.0 ,13.4 ,12.9 ,7.47E-04,6.75E-04,1.32E-03,5.63E-04,""
2014/12/6 17:00,21.3 ,20.7 ,21.3 ,21.4 ,21.3 ,21.2 ,2.3 ,2.0 ,13.4 ,12.9 ,1.07E-03,5.80E-04,1.23E-03,5.61E-04,""
2014/12/6 18:00,21.3 ,20.7 ,21.3 ,21.4 ,21.3 ,21.2 ,2.3 ,2.0 ,13.3 ,12.8 ,1.43E-03,6.35E-04,1.24E-03,5.33E-04,""
2014/12/6 19:00,21.3 ,20.7 ,21.3 ,21.3 ,21.2 ,21.1 ,2.3 ,2.0 ,13.3 ,12.8 ,1.26E-03,5.85E-04,1.02E-03,5.68E-04,""
2014/12/6 20:00,21.3 ,20.7 ,21.3 ,21.4 ,21.2 ,21.1 ,2.3 ,2.0 ,13.3 ,12.8 ,9.05E-04,6.01E-04,1.44E-03,5.42E-04,""
2014/12/6 21:00,21.3 ,20.7 ,21.3 ,21.3 ,21.2 ,21.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.49E-03,6.40E-04,1.82E-03,5.47E-04,""
2014/12/6 22:00,21.3 ,20.7 ,21.2 ,21.3 ,21.2 ,21.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.04E-03,5.80E-04,1.32E-03,5.47E-04,""
2014/12/6 23:00,21.3 ,20.7 ,21.3 ,21.3 ,21.2 ,21.1 ,2.3 ,2.0 ,13.2 ,12.7 ,1.10E-03,5.95E-04,1.44E-03,5.47E-04,""
2014/12/7 0:00,21.3 ,20.6 ,21.2 ,21.3 ,21.2 ,21.1 ,2.3 ,2.0 ,13.1 ,12.6 ,1.27E-03,6.30E-04,1.56E-03,5.48E-04,""
2014/12/7 1:00,21.3 ,20.6 ,21.2 ,21.3 ,21.2 ,21.1 ,2.3 ,2.0 ,13.1 ,12.6 ,1.23E-03,6.08E-04,1.39E-03,5.71E-04,""
2014/12/7 2:00,21.3 ,20.6 ,21.2 ,21.3 ,21.2 ,21.1 ,2.3 ,2.0 ,13.1 ,12.5 ,1.01E-03,6.06E-04,1.34E-03,5.48E-04,""
2014/12/7 3:00,21.3 ,20.6 ,21.2 ,21.3 ,21.2 ,21.1 ,2.3 ,2.0 ,13.0 ,12.5 ,1.39E-03,5.81E-04,1.07E-03,5.70E-04,""
2014/12/7 4:00,21.2 ,20.6 ,21.1 ,21.2 ,21.1 ,21.0 ,2.3 ,2.0 ,13.0 ,12.5 ,1.21E-03,5.87E-04,1.52E-03,5.68E-04,""
2014/12/7 5:00,21.2 ,20.6 ,21.1 ,21.2 ,21.1 ,21.1 ,2.3 ,2.0 ,13.0 ,12.4 ,1.26E-03,6.44E-04,1.57E-03,5.45E-04,""
2014/12/7 6:00,21.2 ,20.6 ,21.1 ,21.2 ,21.1 ,21.1 ,2.3 ,2.0 ,12.9 ,12.4 ,1.36E-03,6.23E-04,1.41E-03,5.57E-04,""
2014/12/7 7:00,21.2 ,20.6 ,21.1 ,21.2 ,21.1 ,21.0 ,2.3 ,2.0 ,12.9 ,12.4 ,9.69E-04,6.42E-04,1.18E-03,5.57E-04,""
2014/12/7 8:00,21.2 ,20.5 ,21.1 ,21.2 ,21.1 ,21.0 ,2.3 ,2.0 ,12.9 ,12.3 ,9.46E-04,5.88E-04,1.36E-03,5.39E-04,""
2014/12/7 9:00,21.2 ,20.6 ,21.1 ,21.2 ,21.1 ,21.0 ,2.3 ,2.0 ,12.9 ,12.3 ,9.48E-04,5.98E-04,1.64E-03,5.38E-04,""
2014/12/7 10:00,21.2 ,20.5 ,21.1 ,21.2 ,21.1 ,21.0 ,2.3 ,2.0 ,12.8 ,12.3 ,8.84E-04,5.97E-04,1.28E-03,5.60E-04,""
2014/12/7 11:00,21.1 ,20.5 ,21.1 ,21.2 ,21.1 ,21.0 ,2.3 ,2.0 ,12.8 ,12.3 ,8.86E-04,6.04E-04,8.60E-04,5.73E-04,""
2014/12/7 12:00,21.1 ,20.5 ,21.1 ,21.2 ,21.1 ,21.0 ,2.3 ,2.0 ,12.8 ,12.3 ,1.07E-03,6.50E-04,1.37E-03,5.61E-04,""
2014/12/7 13:00,21.1 ,20.5 ,21.1 ,21.2 ,21.1 ,21.0 ,2.3 ,2.0 ,12.8 ,12.3 ,1.24E-03,5.75E-04,1.05E-03,5.76E-04,""
2014/12/7 14:00,21.1 ,20.5 ,21.1 ,21.1 ,21.0 ,21.0 ,2.3 ,2.0 ,12.8 ,12.3 ,1.41E-03,6.33E-04,1.41E-03,5.60E-04,""
2014/12/7 15:00,21.1 ,20.5 ,21.1 ,21.1 ,21.0 ,21.0 ,2.3 ,2.0 ,12.8 ,12.3 ,9.75E-04,6.08E-04,1.47E-03,5.55E-04,""
2014/12/7 16:00,21.1 ,20.5 ,21.1 ,21.1 ,21.0 ,20.9 ,2.3 ,2.0 ,12.8 ,12.3 ,8.58E-04,6.04E-04,1.40E-03,5.51E-04,""
2014/12/7 17:00,21.1 ,20.4 ,21.0 ,21.1 ,21.0 ,20.9 ,2.3 ,2.0 ,12.8 ,12.3 ,8.90E-04,6.01E-04,1.26E-03,5.65E-04,""
2014/12/7 18:00,21.1 ,20.4 ,21.0 ,21.1 ,21.0 ,20.9 ,2.3 ,2.0 ,12.7 ,12.2 ,1.16E-03,6.38E-04,1.06E-03,5.73E-04,""
2014/12/7 19:00,21.0 ,20.4 ,21.0 ,21.1 ,21.0 ,20.9 ,2.3 ,2.0 ,12.7 ,12.2 ,1.33E-03,6.26E-04,1.22E-03,5.49E-04,""
2014/12/7 20:00,21.0 ,20.4 ,21.0 ,21.1 ,21.0 ,20.9 ,2.3 ,2.0 ,12.7 ,12.2 ,1.17E-03,6.22E-04,1.47E-03,5.57E-04,""
2014/12/7 21:00,21.0 ,20.4 ,21.0 ,21.1 ,21.0 ,20.9 ,2.3 ,2.0 ,12.7 ,12.2 ,1.38E-03,6.18E-04,1.47E-03,5.77E-04,""
2014/12/7 22:00,21.0 ,20.4 ,21.0 ,21.1 ,21.0 ,20.9 ,2.3 ,2.0 ,12.7 ,12.1 ,1.41E-03,5.72E-04,1.61E-03,5.54E-04,""
2014/12/7 23:00,21.0 ,20.4 ,21.0 ,21.1 ,20.9 ,20.9 ,2.3 ,2.0 ,12.6 ,12.1 ,6.78E-04,6.11E-04,1.26E-03,5.69E-04,""
2014/12/8 0:00,21.0 ,20.4 ,21.0 ,21.0 ,20.9 ,20.9 ,2.3 ,2.0 ,12.6 ,12.1 ,1.21E-03,6.00E-04,1.28E-03,5.61E-04,""
2014/12/8 1:00,21.0 ,20.4 ,21.0 ,21.0 ,20.9 ,20.8 ,2.3 ,2.0 ,12.6 ,12.1 ,1.25E-03,6.48E-04,1.54E-03,5.42E-04,""
2014/12/8 2:00,21.0 ,20.3 ,21.0 ,21.0 ,20.9 ,20.8 ,2.3 ,2.0 ,12.6 ,12.0 ,1.05E-03,5.91E-04,1.55E-03,5.59E-04,""
2014/12/8 3:00,21.0 ,20.3 ,20.9 ,21.0 ,20.9 ,20.8 ,2.3 ,2.0 ,12.5 ,12.0 ,1.06E-03,5.79E-04,1.33E-03,5.72E-04,""
2014/12/8 4:00,21.0 ,20.3 ,20.9 ,21.0 ,20.9 ,20.8 ,2.3 ,2.0 ,12.5 ,12.0 ,8.28E-04,5.99E-04,1.64E-03,5.55E-04,""
2014/12/8 5:00,21.0 ,20.3 ,20.9 ,21.0 ,20.9 ,20.8 ,2.3 ,2.0 ,12.5 ,12.0 ,7.79E-04,6.07E-04,1.28E-03,5.56E-04,""
2014/12/8 6:00,21.0 ,20.3 ,20.9 ,21.0 ,20.9 ,20.8 ,2.3 ,2.0 ,12.5 ,12.0 ,8.76E-04,6.10E-04,1.53E-03,5.52E-04,""
2014/12/8 7:00,20.9 ,20.3 ,20.9 ,21.0 ,20.9 ,20.8 ,2.3 ,2.0 ,12.4 ,11.9 ,7.03E-04,6.79E-04,1.32E-03,5.70E-04,""
2014/12/8 8:00,20.9 ,20.3 ,20.9 ,20.9 ,20.8 ,20.8 ,2.3 ,2.0 ,12.4 ,11.9 ,1.14E-03,6.32E-04,1.56E-03,5.24E-04,""
2014/12/8 9:00,20.9 ,20.2 ,20.9 ,21.0 ,20.8 ,20.8 ,2.3 ,2.0 ,12.4 ,11.9 ,1.27E-03,5.87E-04,1.12E-03,5.55E-04,""
2014/12/8 10:00,20.9 ,20.3 ,20.9 ,20.9 ,20.8 ,20.8 ,2.3 ,2.0 ,12.4 ,11.9 ,9.98E-04,6.53E-04,1.46E-03,5.48E-04,""
2014/12/8 11:00,20.9 ,20.2 ,20.9 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.4 ,11.9 ,1.13E-03,5.81E-04,6.91E-04,5.91E-04,""
2014/12/8 12:00,20.8 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.4 ,12.0 ,9.73E-04,5.95E-04,1.19E-03,5.71E-04,""
2014/12/8 13:00,20.9 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.5 ,12.0 ,1.32E-03,5.76E-04,1.52E-03,5.53E-04,""
2014/12/8 14:00,20.8 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.5 ,12.0 ,8.57E-04,5.93E-04,1.27E-03,5.84E-04,""
2014/12/8 15:00,20.9 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.5 ,12.0 ,1.10E-03,6.39E-04,1.37E-03,5.55E-04,""
2014/12/8 16:00,20.8 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.5 ,12.0 ,1.38E-03,6.34E-04,1.39E-03,5.59E-04,""
2014/12/8 17:00,20.8 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.5 ,12.0 ,1.16E-03,6.23E-04,7.96E-04,5.73E-04,""
2014/12/8 18:00,20.8 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.4 ,12.0 ,1.09E-03,5.88E-04,1.25E-03,5.54E-04,""
2014/12/8 19:00,20.8 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.4 ,11.9 ,8.99E-04,6.17E-04,1.22E-03,5.68E-04,""
2014/12/8 20:00,20.8 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.4 ,11.9 ,7.96E-04,6.04E-04,1.30E-03,5.48E-04,""
2014/12/8 21:00,20.9 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.4 ,11.9 ,8.91E-04,6.00E-04,1.37E-03,5.47E-04,""
2014/12/8 22:00,20.8 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.4 ,11.9 ,1.21E-03,5.93E-04,1.53E-03,5.49E-04,""
2014/12/8 23:00,20.8 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.4 ,11.9 ,9.70E-04,5.86E-04,1.13E-03,5.62E-04,""
2014/12/9 0:00,20.9 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.02E-03,6.08E-04,1.49E-03,5.55E-04,""
2014/12/9 1:00,20.9 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.20E-03,6.04E-04,1.38E-03,5.64E-04,""
2014/12/9 2:00,20.9 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.3 ,11.8 ,7.76E-04,6.46E-04,1.38E-03,5.44E-04,""
2014/12/9 3:00,20.9 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.3 ,11.8 ,9.20E-04,6.05E-04,1.66E-03,5.44E-04,""
2014/12/9 4:00,20.9 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.3 ,11.8 ,1.27E-03,6.32E-04,1.16E-03,5.58E-04,""
2014/12/9 5:00,20.8 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.2 ,11.7 ,1.51E-03,5.69E-04,1.66E-03,5.34E-04,""
2014/12/9 6:00,20.8 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.2 ,11.7 ,1.07E-03,5.85E-04,1.23E-03,5.53E-04,""
2014/12/9 7:00,20.9 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.2 ,11.7 ,9.64E-04,6.00E-04,1.23E-03,5.66E-04,""
2014/12/9 8:00,20.8 ,20.2 ,20.8 ,20.9 ,20.8 ,20.7 ,2.3 ,2.0 ,12.2 ,11.7 ,1.31E-03,5.66E-04,1.35E-03,5.43E-04,""
2014/12/9 9:00,20.8 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.2 ,11.7 ,1.08E-03,5.93E-04,1.34E-03,5.55E-04,""
2014/12/9 10:00,20.8 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.2 ,11.7 ,7.88E-04,6.09E-04,1.08E-03,5.70E-04,""
2014/12/9 11:00,20.8 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.2 ,11.7 ,6.92E-04,6.66E-04,1.78E-03,5.27E-04,""
2014/12/9 12:00,20.9 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.2 ,11.7 ,1.23E-03,6.29E-04,9.84E-04,5.69E-04,""
2014/12/9 13:00,20.8 ,20.2 ,20.8 ,20.9 ,20.7 ,20.7 ,2.3 ,2.0 ,12.2 ,11.7 ,1.16E-03,5.83E-04,1.14E-03,5.75E-04,""
2014/12/9 14:00,20.8 ,20.2 ,20.8 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.2 ,11.7 ,1.03E-03,5.95E-04,1.35E-03,5.59E-04,""
2014/12/9 15:00,20.8 ,20.2 ,20.7 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.2 ,11.7 ,1.05E-03,6.44E-04,1.35E-03,5.52E-04,""
2014/12/9 16:00,20.8 ,20.1 ,20.7 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.2 ,11.7 ,1.11E-03,6.25E-04,1.60E-03,5.43E-04,""
2014/12/9 17:00,20.8 ,20.1 ,20.7 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.2 ,11.7 ,1.00E-03,6.63E-04,1.39E-03,5.58E-04,""
2014/12/9 18:00,20.8 ,20.2 ,20.7 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.2 ,11.7 ,1.15E-03,5.79E-04,1.10E-03,5.69E-04,""
2014/12/9 19:00,20.8 ,20.1 ,20.7 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.2 ,11.7 ,1.28E-03,5.88E-04,8.92E-04,5.80E-04,""
2014/12/9 20:00,20.8 ,20.1 ,20.7 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.1 ,11.7 ,1.02E-03,6.43E-04,1.16E-03,5.63E-04,""
2014/12/9 21:00,20.7 ,20.1 ,20.7 ,20.8 ,20.6 ,20.6 ,2.3 ,2.0 ,12.1 ,11.6 ,1.12E-03,5.92E-04,9.93E-04,5.72E-04,""
2014/12/9 22:00,20.8 ,20.2 ,20.7 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.1 ,11.6 ,8.02E-04,5.89E-04,1.13E-03,5.56E-04,""
2014/12/9 23:00,20.8 ,20.1 ,20.7 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.1 ,11.6 ,1.09E-03,6.32E-04,1.30E-03,5.36E-04,""
2014/12/10 0:00,20.8 ,20.1 ,20.7 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.1 ,11.6 ,1.21E-03,6.49E-04,1.35E-03,5.42E-04,""
2014/12/10 1:00,20.8 ,20.1 ,20.7 ,20.8 ,20.7 ,20.6 ,2.3 ,2.0 ,12.1 ,11.5 ,1.16E-03,6.47E-04,1.23E-03,5.50E-04,""
2014/12/10 2:00,20.7 ,20.1 ,20.6 ,20.7 ,20.6 ,20.5 ,2.3 ,2.0 ,12.0 ,11.5 ,1.40E-03,6.19E-04,1.20E-03,5.55E-04,""
2014/12/10 3:00,20.7 ,20.1 ,20.7 ,20.7 ,20.6 ,20.5 ,2.3 ,2.0 ,12.0 ,11.5 ,9.34E-04,6.49E-04,1.46E-03,5.39E-04,""
2014/12/10 4:00,20.7 ,20.1 ,20.6 ,20.7 ,20.6 ,20.5 ,2.3 ,2.0 ,12.0 ,11.5 ,1.29E-03,6.38E-04,1.38E-03,5.45E-04,""
2014/12/10 5:00,20.7 ,20.0 ,20.6 ,20.7 ,20.6 ,20.5 ,2.3 ,2.0 ,12.0 ,11.5 ,1.01E-03,6.60E-04,1.55E-03,5.60E-04,""
2014/12/10 6:00,20.7 ,20.0 ,20.6 ,20.7 ,20.6 ,20.5 ,2.3 ,2.0 ,12.0 ,11.4 ,6.78E-04,5.79E-04,1.19E-03,5.61E-04,""
2014/12/10 7:00,20.7 ,20.0 ,20.6 ,20.7 ,20.6 ,20.5 ,2.3 ,2.0 ,11.9 ,11.4 ,1.12E-03,6.61E-04,1.47E-03,5.47E-04,""
2014/12/10 8:00,20.7 ,20.0 ,20.6 ,20.7 ,20.6 ,20.5 ,2.3 ,2.0 ,11.9 ,11.4 ,1.07E-03,6.53E-04,1.46E-03,5.58E-04,""
2014/12/10 9:00,20.7 ,20.0 ,20.6 ,20.7 ,20.6 ,20.5 ,2.3 ,2.0 ,11.9 ,11.4 ,8.46E-04,6.51E-04,1.43E-03,5.50E-04,""
2014/12/10 10:00,20.7 ,20.0 ,20.6 ,20.7 ,20.6 ,20.5 ,2.3 ,2.0 ,11.9 ,11.4 ,ND,6.71E-04,1.18E-03,5.69E-04,""
2014/12/10 11:00,20.7 ,20.0 ,20.6 ,20.7 ,20.6 ,20.5 ,2.2 ,2.0 ,11.9 ,11.4 ,1.43E-03,6.35E-04,1.27E-03,5.61E-04,""
2014/12/10 12:00,20.6 ,19.9 ,20.6 ,20.6 ,20.5 ,20.4 ,2.3 ,2.0 ,11.9 ,11.4 ,1.38E-03,6.52E-04,1.22E-03,5.49E-04,""
2014/12/10 13:00,20.6 ,19.9 ,20.5 ,20.6 ,20.5 ,20.4 ,2.3 ,2.0 ,11.9 ,11.5 ,1.16E-03,6.03E-04,1.56E-03,5.52E-04,""
2014/12/10 14:00,20.5 ,19.9 ,20.5 ,20.6 ,20.5 ,20.4 ,2.3 ,2.0 ,12.0 ,11.5 ,1.02E-03,6.06E-04,1.49E-03,5.34E-04,""
2014/12/10 15:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.4 ,2.3 ,2.0 ,12.0 ,11.5 ,ND,6.15E-04,1.09E-03,5.70E-04,""
2014/12/10 16:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.4 ,2.3 ,2.0 ,12.0 ,11.5 ,9.87E-04,6.64E-04,1.28E-03,5.57E-04,""
2014/12/10 17:00,20.5 ,19.9 ,20.5 ,20.6 ,20.5 ,20.4 ,2.3 ,2.0 ,12.0 ,11.5 ,1.31E-03,5.89E-04,9.46E-04,5.75E-04,""
2014/12/10 18:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.4 ,2.3 ,2.0 ,11.9 ,11.5 ,7.65E-04,6.36E-04,1.32E-03,5.53E-04,""
2014/12/10 19:00,20.5 ,19.9 ,20.4 ,20.5 ,20.4 ,20.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.24E-03,6.44E-04,1.24E-03,5.58E-04,""
2014/12/10 20:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.4 ,2.2 ,2.0 ,11.9 ,11.4 ,1.15E-03,6.02E-04,1.13E-03,5.74E-04,""
