,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/12/10 21:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.4 ,2.3 ,2.0 ,11.9 ,11.4 ,9.28E-04,6.49E-04,1.25E-03,5.61E-04,""
2014/12/10 22:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.4 ,2.3 ,2.0 ,11.9 ,11.4 ,1.04E-03,5.98E-04,1.22E-03,5.64E-04,""
2014/12/10 23:00,20.5 ,19.9 ,20.5 ,20.6 ,20.4 ,20.4 ,2.3 ,2.0 ,11.9 ,11.4 ,9.77E-04,6.49E-04,1.21E-03,5.54E-04,""
2014/12/11 0:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.4 ,2.3 ,2.0 ,11.9 ,11.4 ,1.13E-03,6.47E-04,1.09E-03,5.71E-04,""
2014/12/11 1:00,20.5 ,19.8 ,20.4 ,20.5 ,20.4 ,20.3 ,2.3 ,2.0 ,11.9 ,11.4 ,9.61E-04,5.98E-04,1.46E-03,5.49E-04,""
2014/12/11 2:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.3 ,2.3 ,2.0 ,11.9 ,11.4 ,ND,6.50E-04,1.39E-03,5.38E-04,""
2014/12/11 3:00,20.5 ,19.9 ,20.5 ,20.6 ,20.4 ,20.4 ,2.3 ,2.0 ,11.9 ,11.4 ,7.54E-04,6.14E-04,1.51E-03,5.50E-04,""
2014/12/11 4:00,20.5 ,19.9 ,20.5 ,20.6 ,20.5 ,20.4 ,2.3 ,2.0 ,11.9 ,11.4 ,9.84E-04,6.48E-04,1.27E-03,5.54E-04,""
2014/12/11 5:00,20.5 ,19.9 ,20.5 ,20.6 ,20.4 ,20.4 ,2.3 ,2.0 ,11.9 ,11.4 ,1.13E-03,6.02E-04,1.25E-03,5.50E-04,""
2014/12/11 6:00,20.5 ,19.9 ,20.5 ,20.6 ,20.4 ,20.4 ,2.3 ,2.0 ,11.9 ,11.4 ,ND,6.17E-04,1.37E-03,5.59E-04,""
2014/12/11 7:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.4 ,2.3 ,2.0 ,11.9 ,11.4 ,9.10E-04,5.98E-04,1.25E-03,5.55E-04,""
2014/12/11 8:00,20.5 ,19.9 ,20.4 ,20.5 ,20.4 ,20.3 ,2.3 ,2.0 ,11.9 ,11.4 ,9.25E-04,6.58E-04,1.46E-03,5.49E-04,""
2014/12/11 9:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.3 ,2.3 ,2.0 ,11.9 ,11.4 ,8.72E-04,6.61E-04,1.51E-03,5.48E-04,""
2014/12/11 10:00,20.5 ,19.8 ,20.4 ,20.5 ,20.4 ,20.3 ,2.3 ,2.0 ,11.9 ,11.4 ,1.23E-03,6.55E-04,1.44E-03,5.54E-04,""
2014/12/11 11:00,20.5 ,19.9 ,20.4 ,20.5 ,20.4 ,20.3 ,2.3 ,2.0 ,12.0 ,11.5 ,1.27E-03,6.22E-04,1.35E-03,5.51E-04,""
2014/12/11 12:00,20.5 ,19.9 ,20.4 ,20.5 ,20.4 ,20.3 ,2.3 ,2.0 ,12.0 ,11.5 ,1.01E-03,6.57E-04,1.49E-03,5.37E-04,""
2014/12/11 13:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.3 ,2.3 ,2.0 ,12.0 ,11.6 ,1.03E-03,5.91E-04,1.24E-03,5.55E-04,""
2014/12/11 14:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.0 ,11.6 ,1.49E-03,6.33E-04,1.48E-03,5.35E-04,""
2014/12/11 15:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.0 ,11.6 ,1.23E-03,6.48E-04,1.81E-03,5.09E-04,""
2014/12/11 16:00,20.5 ,19.9 ,20.5 ,20.6 ,20.4 ,20.4 ,2.6 ,2.0 ,12.0 ,11.6 ,8.62E-04,5.84E-04,1.53E-03,5.52E-04,""
2014/12/11 17:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.1 ,11.6 ,1.29E-03,6.04E-04,1.31E-03,5.46E-04,""
2014/12/11 18:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.4 ,2.6 ,2.0 ,12.1 ,11.6 ,7.52E-04,6.29E-04,9.24E-04,5.65E-04,""
2014/12/11 19:00,20.5 ,19.9 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.1 ,11.6 ,1.07E-03,6.50E-04,1.41E-03,5.52E-04,""
2014/12/11 20:00,20.5 ,19.9 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.1 ,11.6 ,1.04E-03,6.46E-04,1.49E-03,5.28E-04,""
2014/12/11 21:00,20.5 ,19.9 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.1 ,11.6 ,8.24E-04,6.68E-04,1.21E-03,5.61E-04,""
2014/12/11 22:00,20.5 ,19.9 ,20.5 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.1 ,11.6 ,8.57E-04,6.12E-04,1.28E-03,5.68E-04,""
2014/12/11 23:00,20.5 ,19.9 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.1 ,11.6 ,1.00E-03,6.48E-04,1.29E-03,5.37E-04,""
2014/12/12 0:00,20.5 ,19.9 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.1 ,11.6 ,8.40E-04,6.58E-04,1.29E-03,5.47E-04,""
2014/12/12 1:00,20.5 ,19.9 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.0 ,11.6 ,1.12E-03,6.40E-04,1.38E-03,5.41E-04,""
2014/12/12 2:00,20.5 ,19.8 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.0 ,11.6 ,9.37E-04,6.29E-04,1.32E-03,5.46E-04,""
2014/12/12 3:00,20.5 ,19.8 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.0 ,11.5 ,6.92E-04,6.11E-04,1.28E-03,5.48E-04,""
2014/12/12 4:00,20.5 ,19.8 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.0 ,11.5 ,1.05E-03,6.60E-04,1.46E-03,5.58E-04,""
2014/12/12 5:00,20.4 ,19.8 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.0 ,11.5 ,1.16E-03,6.48E-04,1.18E-03,5.53E-04,""
2014/12/12 6:00,20.5 ,19.8 ,20.4 ,20.5 ,20.3 ,20.3 ,2.6 ,2.0 ,12.0 ,11.5 ,6.76E-04,6.24E-04,1.46E-03,5.54E-04,""
2014/12/12 7:00,20.5 ,19.8 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.0 ,11.5 ,7.63E-04,6.27E-04,1.35E-03,5.63E-04,""
2014/12/12 8:00,20.5 ,19.8 ,20.4 ,20.5 ,20.4 ,20.3 ,2.6 ,2.0 ,12.0 ,11.5 ,1.04E-03,6.02E-04,1.50E-03,5.36E-04,""
2014/12/12 9:00,20.4 ,19.8 ,20.4 ,20.4 ,20.3 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,9.64E-04,5.90E-04,1.11E-03,5.54E-04,""
2014/12/12 10:00,20.4 ,19.8 ,20.4 ,20.4 ,20.3 ,20.3 ,2.6 ,2.0 ,12.0 ,11.5 ,7.78E-04,6.77E-04,1.66E-03,5.33E-04,""
2014/12/12 11:00,20.4 ,19.7 ,20.3 ,20.4 ,20.3 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,1.17E-03,5.96E-04,1.25E-03,5.33E-04,""
2014/12/12 12:00,20.4 ,19.7 ,20.3 ,20.4 ,20.3 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,7.06E-04,6.04E-04,1.06E-03,5.55E-04,""
2014/12/12 13:00,20.4 ,19.7 ,20.3 ,20.4 ,20.3 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,1.09E-03,6.42E-04,1.60E-03,5.49E-04,""
2014/12/12 14:00,20.4 ,19.7 ,20.3 ,20.4 ,20.3 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,9.50E-04,6.04E-04,1.63E-03,5.55E-04,""
2014/12/12 15:00,20.3 ,19.7 ,20.3 ,20.4 ,20.2 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,8.80E-04,6.74E-04,1.34E-03,5.42E-04,""
2014/12/12 16:00,20.3 ,19.7 ,20.3 ,20.4 ,20.3 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,1.09E-03,6.01E-04,1.24E-03,5.71E-04,""
2014/12/12 17:00,20.3 ,19.7 ,20.3 ,20.4 ,20.3 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,1.10E-03,6.59E-04,1.49E-03,5.53E-04,""
2014/12/12 18:00,20.3 ,19.7 ,20.3 ,20.3 ,20.2 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,1.06E-03,5.99E-04,1.18E-03,5.45E-04,""
2014/12/12 19:00,20.3 ,19.7 ,20.3 ,20.3 ,20.2 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,1.34E-03,5.72E-04,1.09E-03,5.58E-04,""
2014/12/12 20:00,20.3 ,19.7 ,20.3 ,20.3 ,20.2 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,9.22E-04,5.87E-04,1.24E-03,5.55E-04,""
2014/12/12 21:00,20.3 ,19.7 ,20.3 ,20.3 ,20.2 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,9.40E-04,6.58E-04,1.46E-03,5.71E-04,""
2014/12/12 22:00,20.3 ,19.6 ,20.3 ,20.4 ,20.2 ,20.2 ,2.6 ,2.0 ,12.0 ,11.5 ,1.15E-03,6.97E-04,1.09E-03,5.66E-04,""
2014/12/12 23:00,20.3 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,12.0 ,11.5 ,9.63E-04,6.13E-04,1.21E-03,5.53E-04,""
2014/12/13 0:00,20.3 ,19.7 ,20.3 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.9 ,11.4 ,9.13E-04,5.89E-04,1.58E-03,5.41E-04,""
2014/12/13 1:00,20.3 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.9 ,11.4 ,1.13E-03,6.06E-04,1.51E-03,5.62E-04,""
2014/12/13 2:00,20.3 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.9 ,11.4 ,ND,6.64E-04,1.41E-03,5.54E-04,""
2014/12/13 3:00,20.2 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.9 ,11.4 ,1.35E-03,6.05E-04,1.23E-03,5.61E-04,""
2014/12/13 4:00,20.2 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.9 ,11.4 ,1.30E-03,6.11E-04,1.35E-03,5.51E-04,""
2014/12/13 5:00,20.3 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.9 ,11.4 ,1.06E-03,6.13E-04,1.47E-03,5.44E-04,""
2014/12/13 6:00,20.2 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.9 ,11.4 ,8.89E-04,6.63E-04,1.08E-03,5.68E-04,""
2014/12/13 7:00,20.2 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.8 ,11.3 ,6.98E-04,6.08E-04,1.28E-03,5.51E-04,""
2014/12/13 8:00,20.2 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.8 ,11.3 ,8.35E-04,6.04E-04,1.24E-03,5.56E-04,""
2014/12/13 9:00,20.2 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.8 ,11.3 ,1.00E-03,6.59E-04,1.26E-03,5.57E-04,""
2014/12/13 10:00,20.2 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.8 ,11.3 ,1.24E-03,6.25E-04,1.14E-03,5.58E-04,""
2014/12/13 11:00,20.2 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.8 ,11.4 ,7.46E-04,6.37E-04,1.09E-03,5.77E-04,""
2014/12/13 12:00,20.2 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.9 ,11.4 ,9.84E-04,6.02E-04,1.08E-03,5.67E-04,""
2014/12/13 13:00,20.2 ,19.6 ,20.2 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.9 ,11.4 ,1.15E-03,5.80E-04,1.21E-03,5.48E-04,""
2014/12/13 14:00,20.2 ,19.6 ,20.2 ,20.3 ,20.1 ,20.1 ,2.6 ,2.0 ,11.9 ,11.4 ,8.64E-04,6.50E-04,1.19E-03,5.76E-04,""
2014/12/13 15:00,20.2 ,19.6 ,20.2 ,20.3 ,20.2 ,20.1 ,2.6 ,2.0 ,11.8 ,11.3 ,1.14E-03,6.12E-04,1.07E-03,5.75E-04,""
2014/12/13 16:00,20.2 ,19.6 ,20.2 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.8 ,11.3 ,9.86E-04,6.03E-04,1.12E-03,5.64E-04,""
2014/12/13 17:00,20.2 ,19.5 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.8 ,11.3 ,9.35E-04,5.97E-04,1.48E-03,5.57E-04,""
2014/12/13 18:00,20.2 ,19.6 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.8 ,11.3 ,1.01E-03,6.49E-04,1.32E-03,5.50E-04,""
2014/12/13 19:00,20.2 ,19.5 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.8 ,11.3 ,9.64E-04,6.54E-04,1.42E-03,5.56E-04,""
2014/12/13 20:00,20.2 ,19.5 ,20.2 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.8 ,11.2 ,8.47E-04,6.02E-04,1.35E-03,5.67E-04,""
2014/12/13 21:00,20.2 ,19.5 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.7 ,11.2 ,8.09E-04,6.67E-04,9.02E-04,5.64E-04,""
2014/12/13 22:00,20.2 ,19.5 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.7 ,11.2 ,1.21E-03,6.44E-04,1.10E-03,5.72E-04,""
2014/12/13 23:00,20.2 ,19.5 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.7 ,11.2 ,8.83E-04,6.04E-04,1.41E-03,5.47E-04,""
2014/12/14 0:00,20.1 ,19.5 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.7 ,11.1 ,7.31E-04,6.62E-04,1.53E-03,5.49E-04,""
2014/12/14 1:00,20.1 ,19.5 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.6 ,11.1 ,1.04E-03,5.92E-04,1.51E-03,5.35E-04,""
2014/12/14 2:00,20.1 ,19.5 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.6 ,11.1 ,1.05E-03,5.95E-04,1.07E-03,5.88E-04,""
2014/12/14 3:00,20.1 ,19.5 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.6 ,11.1 ,8.57E-04,6.04E-04,1.48E-03,5.62E-04,""
2014/12/14 4:00,20.1 ,19.5 ,20.1 ,20.2 ,20.1 ,20.0 ,2.6 ,2.0 ,11.6 ,11.0 ,7.66E-04,6.55E-04,1.34E-03,5.81E-04,""
2014/12/14 5:00,20.1 ,19.5 ,20.1 ,20.1 ,20.0 ,20.0 ,2.6 ,2.0 ,11.5 ,11.0 ,8.22E-04,6.62E-04,1.29E-03,5.51E-04,""
2014/12/14 6:00,20.1 ,19.5 ,20.1 ,20.1 ,20.0 ,19.9 ,2.6 ,2.0 ,11.5 ,11.0 ,ND,6.61E-04,1.11E-03,5.60E-04,""
2014/12/14 7:00,20.1 ,19.4 ,20.0 ,20.1 ,20.0 ,19.9 ,2.6 ,2.0 ,11.5 ,11.0 ,9.79E-04,6.50E-04,1.25E-03,5.64E-04,""
2014/12/14 8:00,20.1 ,19.4 ,20.1 ,20.1 ,20.0 ,19.9 ,2.6 ,2.0 ,11.5 ,10.9 ,8.93E-04,6.61E-04,1.52E-03,5.34E-04,""
2014/12/14 9:00,20.1 ,19.4 ,20.1 ,20.1 ,20.0 ,19.9 ,2.6 ,2.0 ,11.5 ,10.9 ,9.62E-04,6.21E-04,1.09E-03,5.58E-04,""
2014/12/14 10:00,20.0 ,19.4 ,20.0 ,20.1 ,20.0 ,19.9 ,2.6 ,2.0 ,11.5 ,10.9 ,8.72E-04,6.02E-04,1.37E-03,5.46E-04,""
2014/12/14 11:00,20.0 ,19.4 ,20.0 ,20.1 ,20.0 ,19.9 ,2.6 ,2.0 ,11.5 ,10.9 ,7.14E-04,6.47E-04,1.32E-03,5.61E-04,""
2014/12/14 12:00,20.0 ,19.4 ,20.0 ,20.1 ,20.0 ,19.9 ,2.6 ,2.0 ,11.5 ,10.9 ,1.30E-03,6.45E-04,1.55E-03,5.54E-04,""
2014/12/14 13:00,20.0 ,19.3 ,20.0 ,20.1 ,20.0 ,19.9 ,2.6 ,2.0 ,11.5 ,10.9 ,9.71E-04,6.44E-04,1.14E-03,5.71E-04,""
2014/12/14 14:00,20.0 ,19.4 ,20.0 ,20.1 ,19.9 ,19.9 ,2.6 ,2.0 ,11.5 ,10.9 ,8.31E-04,6.51E-04,1.41E-03,5.34E-04,""
2014/12/14 15:00,20.0 ,19.3 ,20.0 ,20.0 ,19.9 ,19.9 ,2.6 ,2.0 ,11.4 ,10.9 ,1.34E-03,5.85E-04,1.17E-03,5.67E-04,""
2014/12/14 16:00,20.0 ,19.3 ,19.9 ,20.0 ,19.9 ,19.8 ,2.6 ,2.0 ,11.4 ,10.9 ,ND,6.65E-04,1.77E-03,5.36E-04,""
2014/12/14 17:00,20.0 ,19.3 ,20.0 ,20.0 ,19.9 ,19.9 ,2.6 ,2.0 ,11.4 ,10.9 ,1.03E-03,5.73E-04,1.41E-03,5.67E-04,""
2014/12/14 18:00,20.0 ,19.3 ,19.9 ,20.0 ,19.9 ,19.8 ,2.6 ,2.0 ,11.4 ,10.9 ,1.19E-03,6.46E-04,1.17E-03,5.81E-04,""
2014/12/14 19:00,19.9 ,19.3 ,19.9 ,20.0 ,19.9 ,19.8 ,2.6 ,2.0 ,11.3 ,10.8 ,8.99E-04,6.36E-04,1.53E-03,5.35E-04,""
2014/12/14 20:00,19.9 ,19.3 ,19.9 ,20.0 ,19.9 ,19.8 ,2.6 ,2.0 ,11.3 ,10.8 ,6.81E-04,5.92E-04,1.38E-03,5.53E-04,""
2014/12/14 21:00,19.9 ,19.3 ,19.9 ,20.0 ,19.9 ,19.8 ,2.6 ,2.0 ,11.3 ,10.8 ,1.12E-03,5.92E-04,1.41E-03,5.55E-04,""
2014/12/14 22:00,20.0 ,19.3 ,19.9 ,20.0 ,19.9 ,19.8 ,2.6 ,2.0 ,11.3 ,10.7 ,9.91E-04,6.04E-04,1.28E-03,5.50E-04,""
2014/12/14 23:00,19.9 ,19.3 ,19.9 ,20.0 ,19.9 ,19.8 ,2.6 ,2.0 ,11.3 ,10.7 ,9.97E-04,6.48E-04,1.20E-03,5.57E-04,""
2014/12/15 0:00,19.9 ,19.3 ,19.9 ,20.0 ,19.9 ,19.8 ,2.6 ,2.0 ,11.2 ,10.7 ,9.75E-04,6.66E-04,1.10E-03,5.46E-04,""
2014/12/15 1:00,19.9 ,19.3 ,19.9 ,20.0 ,19.9 ,19.8 ,2.6 ,2.0 ,11.2 ,10.7 ,1.56E-03,6.19E-04,1.27E-03,5.62E-04,""
2014/12/15 2:00,19.9 ,19.3 ,19.9 ,20.0 ,19.9 ,19.8 ,2.6 ,2.0 ,11.2 ,10.6 ,9.48E-04,6.54E-04,1.37E-03,5.59E-04,""
2014/12/15 3:00,19.9 ,19.3 ,19.9 ,20.0 ,19.8 ,19.8 ,2.6 ,2.0 ,11.2 ,10.6 ,1.07E-03,5.91E-04,8.94E-04,5.80E-04,""
2014/12/15 4:00,19.9 ,19.2 ,19.8 ,19.9 ,19.8 ,19.7 ,2.6 ,2.0 ,11.1 ,10.6 ,9.31E-04,6.46E-04,1.23E-03,5.52E-04,""
2014/12/15 5:00,19.9 ,19.2 ,19.9 ,20.0 ,19.8 ,19.8 ,2.6 ,2.0 ,11.1 ,10.5 ,1.13E-03,6.31E-04,1.42E-03,5.85E-04,""
2014/12/15 6:00,19.9 ,19.2 ,19.8 ,19.9 ,19.8 ,19.7 ,2.6 ,2.0 ,11.1 ,10.5 ,8.14E-04,5.80E-04,1.17E-03,5.74E-04,""
2014/12/15 7:00,19.8 ,19.2 ,19.8 ,19.9 ,19.8 ,19.7 ,2.6 ,2.0 ,11.1 ,10.5 ,1.04E-03,5.95E-04,1.05E-03,5.65E-04,""
2014/12/15 8:00,19.8 ,19.2 ,19.8 ,19.9 ,19.8 ,19.7 ,2.6 ,2.0 ,11.0 ,10.5 ,ND,6.61E-04,1.34E-03,5.70E-04,""
2014/12/15 9:00,19.9 ,19.2 ,19.8 ,19.9 ,19.8 ,19.7 ,2.6 ,2.0 ,11.0 ,10.5 ,1.04E-03,6.49E-04,1.36E-03,5.47E-04,""
2014/12/15 10:00,19.8 ,19.2 ,19.8 ,19.9 ,19.8 ,19.7 ,2.6 ,2.0 ,11.0 ,10.5 ,1.08E-03,6.64E-04,1.44E-03,5.65E-04,""
2014/12/15 11:00,19.8 ,19.1 ,19.8 ,19.9 ,19.8 ,19.7 ,2.6 ,2.0 ,11.0 ,10.5 ,1.02E-03,6.05E-04,1.50E-03,5.57E-04,""
2014/12/15 12:00,19.8 ,19.1 ,19.8 ,19.8 ,19.7 ,19.6 ,2.6 ,2.0 ,11.1 ,10.5 ,1.08E-03,6.43E-04,7.44E-04,5.90E-04,""
2014/12/15 13:00,19.8 ,19.1 ,19.8 ,19.8 ,19.7 ,19.6 ,2.6 ,2.0 ,11.1 ,10.5 ,1.01E-03,6.34E-04,1.42E-03,5.53E-04,""
2014/12/15 14:00,19.7 ,19.1 ,19.7 ,19.8 ,19.7 ,19.6 ,2.6 ,2.0 ,11.0 ,10.5 ,8.97E-04,6.36E-04,8.88E-04,5.85E-04,""
2014/12/15 15:00,19.7 ,19.0 ,19.7 ,19.7 ,19.6 ,19.5 ,2.6 ,2.0 ,11.0 ,10.5 ,9.40E-04,6.40E-04,1.07E-03,5.78E-04,""
2014/12/15 16:00,19.6 ,19.0 ,19.6 ,19.7 ,19.6 ,19.5 ,2.6 ,2.0 ,11.0 ,10.5 ,9.85E-04,6.07E-04,1.12E-03,6.11E-04,""
2014/12/15 17:00,19.6 ,19.0 ,19.6 ,19.7 ,19.6 ,19.5 ,2.6 ,2.0 ,11.0 ,10.5 ,ND,6.57E-04,1.48E-03,5.43E-04,""
2014/12/15 18:00,19.6 ,19.0 ,19.6 ,19.7 ,19.6 ,19.5 ,2.6 ,2.0 ,11.0 ,10.5 ,1.16E-03,5.73E-04,1.14E-03,5.59E-04,""
2014/12/15 19:00,19.6 ,19.0 ,19.6 ,19.7 ,19.6 ,19.5 ,2.6 ,2.0 ,11.0 ,10.4 ,1.38E-03,5.55E-04,1.20E-03,5.55E-04,""
2014/12/15 20:00,19.6 ,19.0 ,19.6 ,19.7 ,19.6 ,19.5 ,2.6 ,2.0 ,10.9 ,10.4 ,9.22E-04,6.39E-04,1.54E-03,5.63E-04,""
2014/12/15 21:00,19.6 ,19.0 ,19.6 ,19.7 ,19.6 ,19.5 ,2.6 ,2.0 ,10.9 ,10.4 ,8.31E-04,6.35E-04,9.02E-04,5.88E-04,""
2014/12/15 22:00,19.6 ,19.0 ,19.6 ,19.7 ,19.6 ,19.5 ,2.6 ,2.0 ,10.9 ,10.4 ,8.02E-04,6.50E-04,1.35E-03,5.63E-04,""
2014/12/15 23:00,19.6 ,18.9 ,19.6 ,19.6 ,19.5 ,19.5 ,2.6 ,2.0 ,10.9 ,10.3 ,1.03E-03,6.42E-04,1.19E-03,5.70E-04,""
2014/12/16 0:00,19.6 ,18.9 ,19.6 ,19.6 ,19.5 ,19.5 ,2.6 ,2.0 ,10.9 ,10.3 ,9.03E-04,5.69E-04,1.14E-03,5.69E-04,""
2014/12/16 1:00,19.6 ,18.9 ,19.6 ,19.6 ,19.5 ,19.4 ,2.6 ,2.0 ,10.8 ,10.3 ,9.15E-04,6.13E-04,9.76E-04,5.71E-04,""
2014/12/16 2:00,19.6 ,18.9 ,19.6 ,19.6 ,19.5 ,19.5 ,2.6 ,2.0 ,10.8 ,10.3 ,8.71E-04,5.87E-04,1.18E-03,5.59E-04,""
2014/12/16 3:00,19.6 ,18.9 ,19.5 ,19.6 ,19.5 ,19.4 ,2.6 ,2.0 ,10.8 ,10.3 ,1.12E-03,6.05E-04,1.32E-03,5.60E-04,""
2014/12/16 4:00,19.6 ,18.9 ,19.6 ,19.6 ,19.5 ,19.5 ,2.6 ,2.0 ,10.8 ,10.3 ,9.23E-04,6.02E-04,1.26E-03,5.75E-04,""
2014/12/16 5:00,19.6 ,18.9 ,19.6 ,19.6 ,19.5 ,19.4 ,2.6 ,2.0 ,10.8 ,10.2 ,9.72E-04,6.16E-04,1.45E-03,5.58E-04,""
2014/12/16 6:00,19.6 ,18.9 ,19.6 ,19.6 ,19.5 ,19.4 ,2.6 ,2.0 ,10.8 ,10.2 ,1.25E-03,5.87E-04,1.04E-03,5.82E-04,""
2014/12/16 7:00,19.5 ,18.9 ,19.5 ,19.6 ,19.5 ,19.4 ,2.6 ,2.0 ,10.7 ,10.2 ,1.25E-03,6.12E-04,1.57E-03,5.46E-04,""
2014/12/16 8:00,19.5 ,18.9 ,19.5 ,19.6 ,19.5 ,19.4 ,2.6 ,2.0 ,10.7 ,10.2 ,9.43E-04,6.52E-04,1.04E-03,5.58E-04,""
2014/12/16 9:00,19.5 ,18.9 ,19.5 ,19.6 ,19.5 ,19.4 ,2.6 ,2.0 ,10.7 ,10.2 ,1.16E-03,5.98E-04,1.41E-03,5.62E-04,""
2014/12/16 10:00,19.5 ,18.8 ,19.5 ,19.5 ,19.4 ,19.4 ,2.6 ,2.0 ,10.7 ,10.2 ,1.39E-03,5.71E-04,1.19E-03,5.63E-04,""
2014/12/16 11:00,19.5 ,18.8 ,19.5 ,19.5 ,19.5 ,19.4 ,2.6 ,2.0 ,10.7 ,10.2 ,1.12E-03,6.45E-04,1.34E-03,5.52E-04,""
2014/12/16 12:00,19.5 ,18.8 ,19.5 ,19.5 ,19.5 ,19.4 ,2.6 ,2.0 ,10.7 ,10.2 ,1.33E-03,6.43E-04,1.13E-03,5.69E-04,""
2014/12/16 13:00,19.5 ,18.8 ,19.5 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.7 ,10.2 ,1.15E-03,6.11E-04,1.13E-03,5.64E-04,""
2014/12/16 14:00,19.5 ,18.8 ,19.5 ,19.5 ,19.4 ,19.4 ,2.6 ,2.0 ,10.7 ,10.2 ,1.22E-03,6.31E-04,1.08E-03,5.62E-04,""
2014/12/16 15:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.7 ,10.2 ,ND,6.14E-04,1.30E-03,5.69E-04,""
2014/12/16 16:00,19.5 ,18.8 ,19.5 ,19.5 ,19.4 ,19.4 ,2.6 ,2.0 ,10.7 ,10.1 ,1.05E-03,6.52E-04,1.38E-03,5.40E-04,""
2014/12/16 17:00,19.5 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.7 ,10.1 ,1.02E-03,5.92E-04,1.46E-03,5.50E-04,""
2014/12/16 18:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,1.04E-03,5.92E-04,1.48E-03,5.61E-04,""
2014/12/16 19:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,6.88E-04,6.11E-04,1.23E-03,5.63E-04,""
2014/12/16 20:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,1.01E-03,5.79E-04,1.45E-03,5.97E-04,""
2014/12/16 21:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,1.32E-03,5.83E-04,1.18E-03,5.57E-04,""
2014/12/16 22:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,1.04E-03,6.41E-04,1.39E-03,5.51E-04,""
2014/12/16 23:00,19.5 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,9.01E-04,6.46E-04,1.71E-03,5.36E-04,""
2014/12/17 0:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,7.49E-04,6.09E-04,1.29E-03,5.68E-04,""
2014/12/17 1:00,19.5 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,1.04E-03,5.75E-04,1.26E-03,5.60E-04,""
2014/12/17 2:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,8.20E-04,6.35E-04,1.23E-03,5.95E-04,""
2014/12/17 3:00,19.5 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,9.31E-04,6.59E-04,1.29E-03,5.39E-04,""
2014/12/17 4:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.6 ,10.1 ,ND,6.67E-04,1.03E-03,5.71E-04,""
2014/12/17 5:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.5 ,10.0 ,9.55E-04,6.49E-04,1.51E-03,5.64E-04,""
2014/12/17 6:00,19.4 ,18.8 ,19.4 ,19.4 ,19.4 ,19.3 ,2.6 ,2.0 ,10.5 ,10.0 ,6.38E-04,6.10E-04,1.61E-03,5.32E-04,""
2014/12/17 7:00,19.4 ,18.8 ,19.4 ,19.4 ,19.4 ,19.3 ,2.6 ,2.0 ,10.5 ,10.0 ,1.02E-03,6.61E-04,1.29E-03,5.45E-04,""
2014/12/17 8:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.5 ,10.0 ,7.34E-04,6.03E-04,1.31E-03,5.53E-04,""
2014/12/17 9:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.5 ,10.0 ,6.35E-04,6.13E-04,1.06E-03,5.53E-04,""
2014/12/17 10:00,19.4 ,18.8 ,19.4 ,19.5 ,19.4 ,19.3 ,2.6 ,2.0 ,10.5 ,9.9 ,1.10E-03,6.32E-04,1.47E-03,5.53E-04,""
2014/12/17 11:00,19.4 ,18.8 ,19.4 ,19.5 ,19.3 ,19.3 ,2.6 ,2.0 ,10.5 ,10.0 ,1.31E-03,5.92E-04,1.19E-03,5.46E-04,""
2014/12/17 12:00,19.4 ,18.7 ,19.4 ,19.4 ,19.3 ,19.3 ,2.6 ,2.0 ,10.5 ,10.0 ,1.18E-03,5.82E-04,1.03E-03,5.66E-04,""
2014/12/17 13:00,19.4 ,18.8 ,19.4 ,19.4 ,19.3 ,19.3 ,2.6 ,2.0 ,10.5 ,10.0 ,8.39E-04,6.02E-04,1.39E-03,5.75E-04,""
2014/12/17 14:00,19.4 ,18.7 ,19.3 ,19.4 ,19.3 ,19.2 ,2.6 ,2.0 ,10.5 ,10.0 ,7.81E-04,5.98E-04,1.29E-03,5.51E-04,""
2014/12/17 15:00,19.4 ,18.7 ,19.3 ,19.4 ,19.3 ,19.2 ,2.6 ,2.0 ,10.4 ,10.0 ,9.16E-04,6.31E-04,1.21E-03,6.17E-04,""
2014/12/17 16:00,19.3 ,18.7 ,19.3 ,19.4 ,19.3 ,19.2 ,2.6 ,2.0 ,10.4 ,9.9 ,9.17E-04,5.89E-04,1.03E-03,5.64E-04,""
2014/12/17 17:00,19.3 ,18.7 ,19.3 ,19.4 ,19.3 ,19.2 ,2.6 ,2.0 ,10.4 ,9.9 ,1.05E-03,6.28E-04,1.33E-03,5.64E-04,""
2014/12/17 18:00,19.3 ,18.7 ,19.3 ,19.4 ,19.3 ,19.2 ,2.6 ,2.0 ,10.4 ,9.9 ,1.11E-03,6.36E-04,1.49E-03,5.45E-04,""
2014/12/17 19:00,19.3 ,18.7 ,19.3 ,19.4 ,19.3 ,19.2 ,2.6 ,2.0 ,10.4 ,9.9 ,1.01E-03,6.36E-04,8.25E-04,6.32E-04,""
2014/12/17 20:00,19.3 ,18.7 ,19.3 ,19.4 ,19.3 ,19.2 ,2.6 ,2.0 ,10.4 ,9.8 ,1.01E-03,6.47E-04,1.51E-03,5.57E-04,""
2014/12/17 21:00,19.3 ,18.7 ,19.3 ,19.3 ,19.2 ,19.2 ,2.6 ,2.0 ,10.3 ,9.8 ,1.15E-03,5.79E-04,1.29E-03,5.89E-04,""
2014/12/17 22:00,19.3 ,18.7 ,19.3 ,19.3 ,19.2 ,19.2 ,2.6 ,2.0 ,10.3 ,9.8 ,8.81E-04,6.40E-04,1.02E-03,5.85E-04,""
2014/12/17 23:00,19.3 ,18.6 ,19.3 ,19.3 ,19.2 ,19.1 ,2.6 ,2.0 ,10.3 ,9.8 ,7.30E-04,6.72E-04,1.07E-03,6.25E-04,""
2014/12/18 0:00,19.3 ,18.6 ,19.3 ,19.3 ,19.2 ,19.1 ,2.6 ,2.0 ,10.3 ,9.8 ,1.12E-03,6.52E-04,1.68E-03,5.46E-04,""
2014/12/18 1:00,19.3 ,18.6 ,19.3 ,19.3 ,19.2 ,19.1 ,2.6 ,2.0 ,10.3 ,9.7 ,1.02E-03,6.07E-04,1.43E-03,5.77E-04,""
2014/12/18 2:00,19.3 ,18.6 ,19.3 ,19.3 ,19.2 ,19.1 ,2.6 ,2.0 ,10.2 ,9.7 ,1.09E-03,6.36E-04,1.52E-03,5.53E-04,""
2014/12/18 3:00,19.3 ,18.6 ,19.2 ,19.3 ,19.2 ,19.1 ,2.6 ,2.0 ,10.2 ,9.7 ,7.69E-04,6.08E-04,1.21E-03,5.81E-04,""
2014/12/18 4:00,19.2 ,18.6 ,19.2 ,19.3 ,19.2 ,19.1 ,2.6 ,2.0 ,10.2 ,9.7 ,ND,6.60E-04,1.10E-03,5.74E-04,""
2014/12/18 5:00,19.2 ,18.6 ,19.2 ,19.3 ,19.1 ,19.1 ,2.6 ,2.0 ,10.2 ,9.6 ,1.17E-03,6.20E-04,1.36E-03,5.72E-04,""
2014/12/18 6:00,19.2 ,18.6 ,19.2 ,19.3 ,19.1 ,19.1 ,2.6 ,2.0 ,10.1 ,9.6 ,8.65E-04,6.87E-04,1.31E-03,5.61E-04,""
2014/12/18 7:00,19.2 ,18.5 ,19.2 ,19.2 ,19.2 ,19.1 ,2.6 ,2.0 ,10.1 ,9.6 ,1.01E-03,6.61E-04,1.31E-03,5.47E-04,""
2014/12/18 8:00,19.2 ,18.5 ,19.2 ,19.2 ,19.1 ,19.0 ,2.6 ,2.0 ,10.1 ,9.6 ,8.66E-04,6.67E-04,1.35E-03,5.52E-04,""
2014/12/18 9:00,19.2 ,18.5 ,19.1 ,19.2 ,19.1 ,19.0 ,2.6 ,2.0 ,10.1 ,9.6 ,1.06E-03,6.05E-04,1.17E-03,5.66E-04,""
2014/12/18 10:00,19.2 ,18.5 ,19.1 ,19.2 ,19.1 ,19.0 ,2.6 ,2.0 ,10.1 ,9.6 ,9.10E-04,6.48E-04,1.47E-03,5.48E-04,""
2014/12/18 11:00,19.1 ,18.5 ,19.1 ,19.2 ,19.0 ,19.0 ,2.6 ,2.0 ,10.1 ,9.6 ,1.25E-03,6.40E-04,1.15E-03,5.76E-04,""
2014/12/18 12:00,19.1 ,18.4 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,9.26E-04,6.02E-04,1.56E-03,5.64E-04,""
2014/12/18 13:00,19.1 ,18.4 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,6.45E-04,6.11E-04,1.13E-03,5.96E-04,""
2014/12/18 14:00,19.1 ,18.4 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.7 ,8.84E-04,6.05E-04,1.34E-03,5.72E-04,""
2014/12/18 15:00,19.1 ,18.4 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.7 ,9.91E-04,6.46E-04,1.37E-03,5.43E-04,""
2014/12/18 16:00,19.1 ,18.4 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,1.51E-03,6.22E-04,1.27E-03,5.59E-04,""
2014/12/18 17:00,19.1 ,18.4 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,1.11E-03,6.20E-04,1.35E-03,5.66E-04,""
2014/12/18 18:00,19.1 ,18.5 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,1.08E-03,6.01E-04,1.31E-03,5.79E-04,""
2014/12/18 19:00,19.1 ,18.4 ,19.0 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,1.14E-03,5.96E-04,1.07E-03,5.98E-04,""
2014/12/18 20:00,19.1 ,18.4 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,9.63E-04,6.39E-04,1.40E-03,5.60E-04,""
2014/12/18 21:00,19.1 ,18.4 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,6.14E-04,6.13E-04,1.43E-03,6.07E-04,""
2014/12/18 22:00,19.1 ,18.4 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,9.89E-04,6.45E-04,1.60E-03,5.58E-04,""
2014/12/18 23:00,19.1 ,18.4 ,19.0 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.0 ,9.6 ,1.01E-03,6.54E-04,1.35E-03,5.65E-04,""
2014/12/19 0:00,19.1 ,18.4 ,19.0 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.0 ,9.5 ,1.12E-03,6.43E-04,7.34E-04,6.10E-04,""
2014/12/19 1:00,19.1 ,18.4 ,19.1 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.0 ,9.5 ,9.53E-04,6.05E-04,1.03E-03,5.83E-04,""
2014/12/19 2:00,19.1 ,18.4 ,19.0 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.0 ,9.5 ,9.66E-04,5.96E-04,1.09E-03,5.68E-04,""
2014/12/19 3:00,19.0 ,18.4 ,19.0 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.0 ,9.5 ,ND,6.75E-04,1.61E-03,5.62E-04,""
2014/12/19 4:00,19.1 ,18.4 ,19.0 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.0 ,9.5 ,1.01E-03,6.41E-04,1.46E-03,5.55E-04,""
2014/12/19 5:00,19.0 ,18.4 ,19.0 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.0 ,9.5 ,1.01E-03,5.88E-04,1.44E-03,5.56E-04,""
2014/12/19 6:00,19.0 ,18.4 ,19.0 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.0 ,9.5 ,1.13E-03,6.60E-04,9.45E-04,5.66E-04,""
2014/12/19 7:00,19.0 ,18.4 ,19.0 ,19.0 ,19.0 ,18.9 ,2.6 ,2.0 ,10.0 ,9.4 ,9.25E-04,6.43E-04,1.65E-03,5.49E-04,""
2014/12/19 8:00,19.0 ,18.3 ,19.0 ,19.1 ,19.0 ,18.9 ,2.6 ,2.0 ,10.0 ,9.4 ,1.31E-03,6.29E-04,1.29E-03,5.77E-04,""
2014/12/19 9:00,19.0 ,18.4 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.0 ,9.5 ,8.36E-04,6.25E-04,1.63E-03,5.64E-04,""
2014/12/19 10:00,19.0 ,18.4 ,19.0 ,19.0 ,18.9 ,18.9 ,2.6 ,2.0 ,10.0 ,9.5 ,8.63E-04,6.55E-04,1.47E-03,5.66E-04,""
2014/12/19 11:00,19.0 ,18.3 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.0 ,9.5 ,9.55E-04,6.38E-04,1.50E-03,5.61E-04,""
2014/12/19 12:00,19.0 ,18.3 ,19.0 ,19.0 ,18.9 ,18.9 ,2.6 ,2.0 ,10.0 ,9.5 ,1.14E-03,5.79E-04,9.11E-04,5.88E-04,""
2014/12/19 13:00,19.0 ,18.3 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.0 ,9.6 ,1.35E-03,5.75E-04,1.39E-03,5.84E-04,""
2014/12/19 14:00,19.0 ,18.4 ,19.0 ,19.0 ,18.9 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,6.09E-04,6.08E-04,1.27E-03,5.53E-04,""
2014/12/19 15:00,19.0 ,18.4 ,19.0 ,19.0 ,18.9 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,9.54E-04,6.18E-04,1.58E-03,5.53E-04,""
2014/12/19 16:00,19.0 ,18.4 ,19.0 ,19.0 ,18.9 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,9.08E-04,5.91E-04,1.65E-03,5.62E-04,""
2014/12/19 17:00,19.0 ,18.3 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,1.53E-03,5.57E-04,1.12E-03,5.73E-04,""
2014/12/19 18:00,19.0 ,18.4 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,9.62E-04,5.90E-04,1.16E-03,5.68E-04,""
2014/12/19 19:00,19.0 ,18.4 ,19.0 ,19.0 ,18.9 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,9.52E-04,6.53E-04,1.38E-03,5.76E-04,""
2014/12/19 20:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,1.00E-03,6.61E-04,1.09E-03,5.73E-04,""
2014/12/19 21:00,19.0 ,18.3 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,1.01E-03,5.95E-04,1.22E-03,5.72E-04,""
2014/12/19 22:00,19.0 ,18.3 ,19.0 ,19.0 ,18.9 ,18.9 ,2.6 ,2.0 ,10.1 ,9.6 ,1.33E-03,6.51E-04,1.34E-03,5.70E-04,""
2014/12/19 23:00,19.0 ,18.4 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,9.09E-04,5.84E-04,1.16E-03,5.83E-04,""
2014/12/20 0:00,19.0 ,18.3 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,8.69E-04,5.85E-04,1.50E-03,5.39E-04,""
2014/12/20 1:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,1.07E-03,5.73E-04,1.28E-03,5.82E-04,""
2014/12/20 2:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,1.25E-03,6.27E-04,1.20E-03,5.73E-04,""
2014/12/20 3:00,19.0 ,18.3 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,8.23E-04,6.06E-04,1.53E-03,5.63E-04,""
2014/12/20 4:00,19.0 ,18.3 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,9.92E-04,5.86E-04,1.30E-03,5.63E-04,""
2014/12/20 5:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.0 ,9.6 ,1.33E-03,6.44E-04,1.06E-03,5.64E-04,""
2014/12/20 6:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,1.05E-03,5.97E-04,1.56E-03,5.55E-04,""
2014/12/20 7:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,7.99E-04,6.59E-04,9.90E-04,5.66E-04,""
2014/12/20 8:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,8.04E-04,6.13E-04,1.13E-03,6.10E-04,""
2014/12/20 9:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,9.90E-04,6.16E-04,1.38E-03,5.72E-04,""
2014/12/20 10:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.6 ,9.04E-04,6.02E-04,1.34E-03,5.66E-04,""
2014/12/20 11:00,18.9 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.1 ,9.7 ,ND,6.43E-04,1.07E-03,5.64E-04,""
2014/12/20 12:00,18.9 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.2 ,9.7 ,8.72E-04,6.55E-04,9.26E-04,5.73E-04,""
2014/12/20 13:00,18.9 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.2 ,9.7 ,1.05E-03,5.89E-04,1.10E-03,5.69E-04,""
2014/12/20 14:00,18.9 ,18.3 ,18.9 ,18.9 ,18.8 ,18.8 ,2.6 ,2.0 ,10.2 ,9.7 ,ND,6.53E-04,1.17E-03,5.65E-04,""
2014/12/20 15:00,19.0 ,18.3 ,18.9 ,19.0 ,18.8 ,18.8 ,2.6 ,2.0 ,10.2 ,9.8 ,9.35E-04,6.47E-04,1.11E-03,5.61E-04,""
2014/12/20 16:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.3 ,9.8 ,1.04E-03,5.89E-04,1.36E-03,5.60E-04,""
2014/12/20 17:00,18.9 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.3 ,9.8 ,1.00E-03,6.32E-04,1.26E-03,5.51E-04,""
2014/12/20 18:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.3 ,9.8 ,1.21E-03,6.47E-04,9.57E-04,5.65E-04,""
2014/12/20 19:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.3 ,9.8 ,6.13E-04,6.12E-04,1.28E-03,5.45E-04,""
2014/12/20 20:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.3 ,9.9 ,ND,6.82E-04,1.18E-03,5.46E-04,""
2014/12/20 21:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.3 ,9.9 ,1.16E-03,5.84E-04,1.29E-03,5.62E-04,""
2014/12/20 22:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.3 ,9.9 ,1.32E-03,6.21E-04,1.40E-03,5.50E-04,""
2014/12/20 23:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,9.9 ,1.19E-03,5.91E-04,1.39E-03,5.68E-04,""
2014/12/21 0:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,9.9 ,1.12E-03,5.78E-04,1.18E-03,5.55E-04,""
2014/12/21 1:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,9.9 ,8.96E-04,5.91E-04,1.17E-03,5.65E-04,""
2014/12/21 2:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,9.9 ,7.67E-04,6.18E-04,1.36E-03,5.30E-04,""
2014/12/21 3:00,18.9 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,9.9 ,1.04E-03,5.85E-04,1.44E-03,5.44E-04,""
2014/12/21 4:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,9.9 ,9.40E-04,6.59E-04,1.06E-03,5.80E-04,""
2014/12/21 5:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,9.9 ,8.23E-04,6.43E-04,8.44E-04,5.55E-04,""
2014/12/21 6:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,9.9 ,7.26E-04,6.32E-04,1.10E-03,5.68E-04,""
2014/12/21 7:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,9.9 ,8.02E-04,6.77E-04,1.42E-03,5.43E-04,""
2014/12/21 8:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,9.9 ,7.31E-04,6.19E-04,1.35E-03,5.62E-04,""
2014/12/21 9:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.4 ,10.0 ,1.01E-03,6.53E-04,1.41E-03,5.46E-04,""
2014/12/21 10:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.5 ,10.0 ,1.12E-03,6.50E-04,1.17E-03,5.66E-04,""
2014/12/21 11:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.5 ,10.0 ,9.41E-04,6.41E-04,9.51E-04,5.79E-04,""
2014/12/21 12:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.5 ,10.0 ,1.11E-03,6.66E-04,1.03E-03,5.83E-04,""
2014/12/21 13:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.1 ,1.38E-03,5.72E-04,9.58E-04,5.74E-04,""
2014/12/21 14:00,19.0 ,18.4 ,19.0 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.1 ,9.98E-04,5.90E-04,1.53E-03,5.49E-04,""
2014/12/21 15:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.1 ,1.07E-03,6.44E-04,1.52E-03,5.43E-04,""
2014/12/21 16:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.1 ,9.69E-04,6.54E-04,1.23E-03,5.63E-04,""
2014/12/21 17:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.2 ,1.09E-03,6.54E-04,1.54E-03,5.50E-04,""
2014/12/21 18:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.7 ,10.2 ,1.29E-03,5.92E-04,1.39E-03,5.61E-04,""
2014/12/21 19:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.7 ,10.2 ,8.02E-04,6.47E-04,1.15E-03,5.72E-04,""
2014/12/21 20:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.7 ,10.2 ,9.34E-04,6.66E-04,1.33E-03,5.48E-04,""
2014/12/21 21:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.7 ,10.2 ,9.99E-04,6.05E-04,1.37E-03,5.48E-04,""
2014/12/21 22:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.7 ,10.2 ,1.27E-03,5.81E-04,1.33E-03,5.67E-04,""
2014/12/21 23:00,19.0 ,18.4 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.7 ,10.2 ,1.30E-03,5.82E-04,1.65E-03,5.48E-04,""
2014/12/22 0:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.1 ,7.82E-04,6.03E-04,1.49E-03,5.41E-04,""
2014/12/22 1:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.1 ,1.38E-03,5.89E-04,1.36E-03,5.51E-04,""
2014/12/22 2:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.1 ,1.05E-03,5.85E-04,1.08E-03,5.71E-04,""
2014/12/22 3:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.1 ,8.92E-04,5.89E-04,1.36E-03,5.58E-04,""
2014/12/22 4:00,18.9 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.1 ,7.76E-04,6.13E-04,1.01E-03,5.68E-04,""
2014/12/22 5:00,18.9 ,18.3 ,18.9 ,18.9 ,18.8 ,18.8 ,2.6 ,2.0 ,10.6 ,10.1 ,8.04E-04,6.44E-04,1.32E-03,5.66E-04,""
2014/12/22 6:00,18.9 ,18.3 ,18.9 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,1.05E-03,6.31E-04,1.46E-03,5.61E-04,""
2014/12/22 7:00,19.0 ,18.3 ,18.9 ,19.0 ,18.9 ,18.8 ,2.6 ,2.0 ,10.6 ,10.0 ,9.15E-04,6.50E-04,1.35E-03,5.59E-04,""
2014/12/22 8:00,18.9 ,18.3 ,18.9 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.0 ,7.44E-04,6.61E-04,1.05E-03,5.56E-04,""
2014/12/22 9:00,18.9 ,18.3 ,18.9 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.0 ,8.97E-04,6.12E-04,1.16E-03,5.60E-04,""
2014/12/22 10:00,18.9 ,18.3 ,18.9 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,7.74E-04,6.13E-04,1.39E-03,5.49E-04,""
2014/12/22 11:00,18.9 ,18.3 ,18.9 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,9.61E-04,6.47E-04,1.08E-03,5.83E-04,""
2014/12/22 12:00,18.9 ,18.3 ,18.9 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,1.00E-03,6.60E-04,1.08E-03,5.71E-04,""
2014/12/22 13:00,18.9 ,18.3 ,18.9 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,8.60E-04,6.51E-04,1.20E-03,5.80E-04,""
2014/12/22 14:00,18.9 ,18.3 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,ND,6.66E-04,1.37E-03,5.70E-04,""
2014/12/22 15:00,18.9 ,18.3 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,9.11E-04,6.58E-04,1.57E-03,5.36E-04,""
2014/12/22 16:00,18.9 ,18.3 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,1.21E-03,6.24E-04,1.54E-03,5.57E-04,""
2014/12/22 17:00,18.9 ,18.3 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,1.03E-03,6.37E-04,1.05E-03,5.51E-04,""
2014/12/22 18:00,18.9 ,18.2 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,9.61E-04,6.07E-04,1.16E-03,5.81E-04,""
2014/12/22 19:00,18.9 ,18.2 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,8.78E-04,6.02E-04,1.33E-03,6.09E-04,""
2014/12/22 20:00,18.9 ,18.2 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,1.25E-03,6.53E-04,1.16E-03,5.72E-04,""
2014/12/22 21:00,18.9 ,18.2 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,ND,6.75E-04,1.18E-03,5.82E-04,""
2014/12/22 22:00,18.9 ,18.2 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,8.01E-04,6.55E-04,1.45E-03,5.48E-04,""
2014/12/22 23:00,18.9 ,18.2 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.1 ,1.02E-03,6.54E-04,1.04E-03,5.80E-04,""
2014/12/23 0:00,18.8 ,18.2 ,18.8 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.6 ,10.1 ,7.97E-04,6.01E-04,1.23E-03,5.68E-04,""
2014/12/23 1:00,18.9 ,18.2 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.6 ,10.0 ,7.70E-04,6.01E-04,1.56E-03,5.62E-04,""
2014/12/23 2:00,18.9 ,18.2 ,18.8 ,18.9 ,18.8 ,18.7 ,2.6 ,2.0 ,10.5 ,10.0 ,1.18E-03,5.82E-04,1.30E-03,5.68E-04,""
2014/12/23 3:00,18.8 ,18.2 ,18.8 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,8.37E-04,5.88E-04,1.05E-03,5.65E-04,""
2014/12/23 4:00,18.8 ,18.2 ,18.8 ,18.9 ,18.7 ,18.7 ,2.6 ,2.0 ,10.5 ,10.0 ,8.65E-04,6.05E-04,1.14E-03,5.51E-04,""
2014/12/23 5:00,18.8 ,18.2 ,18.8 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,9.89E-04,6.41E-04,1.26E-03,5.63E-04,""
2014/12/23 6:00,18.8 ,18.2 ,18.7 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,8.98E-04,6.47E-04,1.25E-03,5.75E-04,""
2014/12/23 7:00,18.8 ,18.2 ,18.8 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,1.21E-03,5.93E-04,1.36E-03,5.70E-04,""
2014/12/23 8:00,18.8 ,18.2 ,18.8 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,1.03E-03,5.92E-04,1.48E-03,5.62E-04,""
2014/12/23 9:00,18.8 ,18.2 ,18.8 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.4 ,10.0 ,1.20E-03,6.30E-04,1.24E-03,5.63E-04,""
2014/12/23 10:00,18.8 ,18.2 ,18.8 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,1.12E-03,6.39E-04,1.11E-03,5.58E-04,""
2014/12/23 11:00,18.8 ,18.1 ,18.7 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,8.54E-04,5.99E-04,1.16E-03,5.74E-04,""
2014/12/23 12:00,18.8 ,18.1 ,18.7 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,7.50E-04,6.54E-04,1.03E-03,5.67E-04,""
2014/12/23 13:00,18.8 ,18.2 ,18.7 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,9.01E-04,5.90E-04,1.19E-03,5.53E-04,""
2014/12/23 14:00,18.8 ,18.1 ,18.7 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,9.55E-04,6.36E-04,9.34E-04,5.95E-04,""
2014/12/23 15:00,18.8 ,18.1 ,18.7 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,1.04E-03,6.01E-04,1.40E-03,5.59E-04,""
2014/12/23 16:00,18.8 ,18.1 ,18.7 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,9.89E-04,6.08E-04,1.26E-03,5.50E-04,""
2014/12/23 17:00,18.8 ,18.1 ,18.7 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,7.76E-04,6.51E-04,1.23E-03,5.77E-04,""
2014/12/23 18:00,18.8 ,18.1 ,18.7 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,1.27E-03,6.47E-04,1.24E-03,5.80E-04,""
2014/12/23 19:00,18.8 ,18.2 ,18.7 ,18.8 ,18.7 ,18.6 ,2.6 ,2.0 ,10.5 ,10.0 ,1.23E-03,6.57E-04,1.76E-03,5.95E-04,""
2014/12/23 20:00,18.8 ,18.1 ,18.7 ,18.8 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.20E-03,6.12E-04,8.25E-04,5.93E-04,""
2014/12/23 21:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.05E-03,6.02E-04,1.46E-03,5.59E-04,""
2014/12/23 22:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,8.98E-04,6.07E-04,1.59E-03,5.38E-04,""
2014/12/23 23:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.00E-03,6.26E-04,1.18E-03,5.70E-04,""
2014/12/24 0:00,18.8 ,18.1 ,18.7 ,18.7 ,18.7 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.03E-03,5.82E-04,9.02E-04,5.74E-04,""
2014/12/24 1:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,8.99E-04,6.07E-04,1.10E-03,5.74E-04,""
2014/12/24 2:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,9.12E-04,6.54E-04,1.48E-03,5.47E-04,""
2014/12/24 3:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,9.54E-04,6.53E-04,1.45E-03,5.57E-04,""
2014/12/24 4:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,1.33E-03,6.39E-04,1.38E-03,5.65E-04,""
2014/12/24 5:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,8.19E-04,6.52E-04,1.24E-03,5.52E-04,""
2014/12/24 6:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,1.22E-03,6.49E-04,1.17E-03,5.63E-04,""
2014/12/24 7:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,1.13E-03,6.02E-04,1.19E-03,5.79E-04,""
2014/12/24 8:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,ND,6.49E-04,1.41E-03,5.62E-04,""
2014/12/24 9:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,1.06E-03,6.39E-04,1.18E-03,5.49E-04,""
2014/12/24 10:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,ND,6.74E-04,1.43E-03,5.52E-04,""
2014/12/24 11:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,9.02E-04,6.53E-04,1.14E-03,5.70E-04,""
2014/12/24 12:00,18.7 ,18.1 ,18.7 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,1.09E-03,6.34E-04,1.05E-03,5.68E-04,""
2014/12/24 13:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.4 ,9.9 ,8.91E-04,5.95E-04,1.31E-03,5.84E-04,""
2014/12/24 14:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.08E-03,5.87E-04,1.01E-03,5.69E-04,""
2014/12/24 15:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.42E-03,5.80E-04,1.25E-03,5.48E-04,""
2014/12/24 16:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,9.68E-04,5.99E-04,1.08E-03,5.60E-04,""
2014/12/24 17:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,9.51E-04,6.34E-04,1.38E-03,5.56E-04,""
2014/12/24 18:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,9.37E-04,6.39E-04,8.35E-04,5.73E-04,""
2014/12/24 19:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.18E-03,6.51E-04,1.08E-03,5.57E-04,""
2014/12/24 20:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,6.81E-04,6.23E-04,1.09E-03,5.54E-04,""
2014/12/24 21:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.10E-03,6.55E-04,1.33E-03,5.46E-04,""
2014/12/24 22:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,8.93E-04,6.52E-04,1.19E-03,5.69E-04,""
2014/12/24 23:00,18.7 ,18.1 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.0 ,8.11E-04,6.00E-04,1.21E-03,6.02E-04,""
2014/12/25 0:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.10E-03,6.36E-04,1.30E-03,5.60E-04,""
2014/12/25 1:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.35E-03,5.81E-04,1.32E-03,5.74E-04,""
2014/12/25 2:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,9.86E-04,6.22E-04,1.02E-03,5.65E-04,""
2014/12/25 3:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,8.46E-04,6.44E-04,1.52E-03,5.48E-04,""
2014/12/25 4:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,1.23E-03,5.92E-04,1.11E-03,5.50E-04,""
2014/12/25 5:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,ND,6.24E-04,1.01E-03,5.63E-04,""
2014/12/25 6:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,7.73E-04,5.93E-04,1.31E-03,5.99E-04,""
2014/12/25 7:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,9.83E-04,6.40E-04,1.70E-03,5.47E-04,""
2014/12/25 8:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,7.92E-04,6.59E-04,1.10E-03,5.60E-04,""
2014/12/25 9:00,18.7 ,18.1 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.0 ,1.42E-03,5.89E-04,1.33E-03,5.58E-04,""
2014/12/25 10:00,18.7 ,18.1 ,18.6 ,18.7 ,18.6 ,18.5 ,2.6 ,2.0 ,10.5 ,10.0 ,7.63E-04,6.00E-04,1.20E-03,5.53E-04,""
2014/12/25 11:00,18.6 ,18.1 ,18.6 ,18.6 ,18.5 ,18.4 ,2.5 ,2.0 ,10.5 ,10.0 ,1.01E-03,5.95E-04,9.64E-04,5.60E-04,""
2014/12/25 12:00,18.7 ,18.0 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.0 ,1.49E-03,6.17E-04,1.19E-03,5.46E-04,""
2014/12/25 13:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.1 ,8.11E-04,5.95E-04,1.07E-03,5.72E-04,""
2014/12/25 14:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.1 ,9.54E-04,5.93E-04,1.17E-03,5.65E-04,""
2014/12/25 15:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.1 ,1.16E-03,5.87E-04,1.22E-03,5.53E-04,""
2014/12/25 16:00,18.6 ,18.0 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.1 ,7.74E-04,6.12E-04,1.04E-03,5.86E-04,""
2014/12/25 17:00,18.6 ,18.0 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.0 ,1.03E-03,6.47E-04,1.43E-03,5.54E-04,""
2014/12/25 18:00,18.6 ,18.1 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.0 ,1.40E-03,6.33E-04,1.31E-03,5.63E-04,""
2014/12/25 19:00,18.6 ,18.1 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.0 ,7.84E-04,6.71E-04,1.29E-03,5.60E-04,""
2014/12/25 20:00,18.6 ,18.1 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.0 ,9.50E-04,6.55E-04,1.28E-03,5.60E-04,""
2014/12/25 21:00,18.6 ,18.1 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.0 ,7.04E-04,6.63E-04,9.25E-04,5.74E-04,""
2014/12/25 22:00,18.7 ,18.0 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.5 ,10.0 ,7.71E-04,6.61E-04,1.23E-03,5.55E-04,""
2014/12/25 23:00,18.6 ,18.1 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.4 ,9.9 ,1.02E-03,6.10E-04,1.22E-03,5.72E-04,""
2014/12/26 0:00,18.6 ,18.0 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.4 ,9.9 ,1.12E-03,6.36E-04,9.71E-04,5.52E-04,""
2014/12/26 1:00,18.6 ,18.1 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.4 ,9.9 ,1.03E-03,5.93E-04,1.24E-03,5.60E-04,""
2014/12/26 2:00,18.6 ,18.1 ,18.6 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.4 ,9.9 ,9.12E-04,6.04E-04,1.55E-03,5.45E-04,""
2014/12/26 3:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.4 ,9.8 ,9.05E-04,5.99E-04,1.17E-03,5.50E-04,""
2014/12/26 4:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.4 ,9.8 ,8.03E-04,6.69E-04,1.16E-03,5.71E-04,""
2014/12/26 5:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.3 ,9.8 ,9.86E-04,6.00E-04,1.81E-03,5.41E-04,""
2014/12/26 6:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.3 ,9.8 ,8.14E-04,6.47E-04,1.12E-03,5.65E-04,""
2014/12/26 7:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.3 ,9.8 ,1.04E-03,5.98E-04,1.01E-03,6.12E-04,""
2014/12/26 8:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.3 ,9.8 ,ND,6.73E-04,1.23E-03,5.77E-04,""
2014/12/26 9:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.3 ,9.8 ,8.28E-04,5.93E-04,1.52E-03,5.46E-04,""
2014/12/26 10:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.3 ,9.8 ,6.33E-04,5.98E-04,1.49E-03,5.62E-04,""
2014/12/26 11:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.3 ,9.8 ,1.13E-03,6.37E-04,1.48E-03,5.74E-04,""
2014/12/26 12:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.3 ,9.8 ,8.85E-04,6.55E-04,1.38E-03,5.60E-04,""
2014/12/26 13:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.6 ,2.0 ,10.3 ,9.8 ,1.25E-03,6.31E-04,1.44E-03,5.36E-04,""
2014/12/26 14:00,18.6 ,18.0 ,18.5 ,18.6 ,18.4 ,18.4 ,2.5 ,2.0 ,10.3 ,9.8 ,9.84E-04,6.61E-04,1.60E-03,5.49E-04,""
2014/12/26 15:00,18.5 ,17.9 ,18.5 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.3 ,9.9 ,1.26E-03,5.77E-04,1.22E-03,5.69E-04,""
2014/12/26 16:00,18.5 ,17.9 ,18.5 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.3 ,9.8 ,1.11E-03,5.89E-04,1.02E-03,5.67E-04,""
2014/12/26 17:00,18.5 ,18.0 ,18.5 ,18.5 ,18.4 ,18.3 ,2.5 ,2.0 ,10.3 ,9.8 ,1.43E-03,5.67E-04,9.60E-04,5.79E-04,""
2014/12/26 18:00,18.5 ,17.9 ,18.5 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.3 ,9.8 ,1.29E-03,6.40E-04,1.17E-03,5.82E-04,""
2014/12/26 19:00,18.6 ,18.0 ,18.5 ,18.5 ,18.5 ,18.3 ,2.6 ,2.0 ,10.3 ,9.8 ,9.54E-04,6.41E-04,1.23E-03,5.71E-04,""
2014/12/26 20:00,18.6 ,18.0 ,18.5 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.3 ,9.8 ,1.13E-03,6.29E-04,1.68E-03,5.49E-04,""
2014/12/26 21:00,18.6 ,18.0 ,18.5 ,18.6 ,18.5 ,18.4 ,2.5 ,2.0 ,10.3 ,9.8 ,8.19E-04,6.03E-04,1.60E-03,5.42E-04,""
2014/12/26 22:00,18.6 ,18.0 ,18.5 ,18.5 ,18.4 ,18.3 ,2.5 ,2.0 ,10.3 ,9.8 ,8.32E-04,6.48E-04,1.15E-03,5.55E-04,""
2014/12/26 23:00,18.5 ,17.9 ,18.5 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.3 ,9.8 ,6.78E-04,6.11E-04,1.02E-03,5.53E-04,""
2014/12/27 0:00,18.5 ,17.9 ,18.5 ,18.5 ,18.4 ,18.3 ,2.5 ,2.0 ,10.3 ,9.7 ,1.23E-03,5.68E-04,1.50E-03,5.48E-04,""
2014/12/27 1:00,18.5 ,17.9 ,18.5 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.2 ,9.7 ,1.02E-03,6.52E-04,1.16E-03,5.82E-04,""
2014/12/27 2:00,18.5 ,17.9 ,18.4 ,18.5 ,18.4 ,18.3 ,2.5 ,2.0 ,10.2 ,9.7 ,9.29E-04,6.50E-04,9.25E-04,5.92E-04,""
2014/12/27 3:00,18.5 ,17.9 ,18.5 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.2 ,9.7 ,9.87E-04,5.85E-04,1.11E-03,5.65E-04,""
2014/12/27 4:00,18.5 ,17.9 ,18.5 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.2 ,9.7 ,9.80E-04,6.39E-04,1.30E-03,5.65E-04,""
2014/12/27 5:00,18.5 ,17.9 ,18.4 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.2 ,9.7 ,1.13E-03,6.47E-04,1.11E-03,5.68E-04,""
2014/12/27 6:00,18.5 ,17.9 ,18.4 ,18.5 ,18.4 ,18.3 ,2.5 ,2.0 ,10.2 ,9.6 ,8.44E-04,6.62E-04,1.20E-03,5.61E-04,""
2014/12/27 7:00,18.5 ,17.9 ,18.4 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.2 ,9.6 ,6.73E-04,6.23E-04,9.97E-04,5.69E-04,""
2014/12/27 8:00,18.5 ,17.9 ,18.4 ,18.5 ,18.4 ,18.3 ,2.5 ,2.0 ,10.1 ,9.6 ,7.76E-04,6.51E-04,1.29E-03,5.61E-04,""
2014/12/27 9:00,18.5 ,17.9 ,18.4 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.1 ,9.6 ,ND,6.34E-04,1.02E-03,5.72E-04,""
2014/12/27 10:00,18.5 ,17.9 ,18.4 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.1 ,9.6 ,1.06E-03,6.45E-04,1.15E-03,6.09E-04,""
2014/12/27 11:00,18.5 ,17.9 ,18.4 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.1 ,9.6 ,1.13E-03,6.37E-04,1.39E-03,5.65E-04,""
2014/12/27 12:00,18.4 ,17.9 ,18.4 ,18.4 ,18.3 ,18.2 ,2.6 ,2.0 ,10.1 ,9.6 ,8.61E-04,5.93E-04,1.61E-03,5.55E-04,""
2014/12/27 13:00,18.5 ,17.9 ,18.4 ,18.5 ,18.4 ,18.3 ,2.6 ,2.0 ,10.1 ,9.7 ,1.52E-03,6.40E-04,1.66E-03,5.43E-04,""
2014/12/27 14:00,18.4 ,17.9 ,18.4 ,18.4 ,18.3 ,18.2 ,2.6 ,2.0 ,10.2 ,9.7 ,1.08E-03,6.33E-04,1.23E-03,5.74E-04,""
2014/12/27 15:00,18.4 ,17.8 ,18.4 ,18.4 ,18.3 ,18.2 ,2.6 ,2.0 ,10.2 ,9.7 ,1.14E-03,6.32E-04,1.23E-03,5.79E-04,""
2014/12/27 16:00,18.4 ,17.8 ,18.4 ,18.4 ,18.3 ,18.2 ,2.6 ,2.0 ,10.2 ,9.7 ,1.39E-03,6.28E-04,1.18E-03,5.57E-04,""
2014/12/27 17:00,18.4 ,17.9 ,18.4 ,18.4 ,18.3 ,18.3 ,2.6 ,2.0 ,10.1 ,9.7 ,6.93E-04,6.59E-04,1.39E-03,5.42E-04,""
2014/12/27 18:00,18.4 ,17.8 ,18.4 ,18.4 ,18.3 ,18.2 ,2.5 ,2.0 ,10.1 ,9.6 ,8.74E-04,5.81E-04,1.14E-03,5.72E-04,""
2014/12/27 19:00,18.4 ,17.8 ,18.4 ,18.4 ,18.3 ,18.2 ,2.5 ,2.0 ,10.1 ,9.6 ,1.06E-03,5.90E-04,1.72E-03,5.46E-04,""
2014/12/27 20:00,18.4 ,17.8 ,18.3 ,18.4 ,18.3 ,18.2 ,2.5 ,2.0 ,10.1 ,9.6 ,9.76E-04,5.71E-04,8.87E-04,5.96E-04,""
2014/12/27 21:00,18.4 ,17.8 ,18.3 ,18.4 ,18.3 ,18.2 ,2.6 ,2.0 ,10.1 ,9.6 ,ND,6.65E-04,1.10E-03,5.80E-04,""
2014/12/27 22:00,18.4 ,17.8 ,18.4 ,18.4 ,18.3 ,18.2 ,2.6 ,2.0 ,10.1 ,9.6 ,6.05E-04,5.95E-04,1.22E-03,5.54E-04,""
2014/12/27 23:00,18.4 ,17.8 ,18.4 ,18.4 ,18.3 ,18.2 ,2.5 ,2.0 ,10.1 ,9.5 ,1.13E-03,6.34E-04,9.53E-04,5.60E-04,""
2014/12/28 0:00,18.4 ,17.8 ,18.3 ,18.4 ,18.3 ,18.2 ,2.5 ,2.0 ,10.0 ,9.5 ,1.18E-03,6.16E-04,1.35E-03,5.70E-04,""
2014/12/28 1:00,18.4 ,17.8 ,18.3 ,18.4 ,18.3 ,18.2 ,2.5 ,2.0 ,10.0 ,9.5 ,1.09E-03,6.26E-04,1.01E-03,5.74E-04,""
2014/12/28 2:00,18.4 ,17.8 ,18.3 ,18.4 ,18.3 ,18.2 ,2.5 ,2.0 ,10.0 ,9.4 ,9.25E-04,6.34E-04,1.22E-03,5.67E-04,""
2014/12/28 3:00,18.4 ,17.8 ,18.3 ,18.4 ,18.3 ,18.2 ,2.5 ,2.0 ,10.0 ,9.4 ,1.13E-03,5.85E-04,1.56E-03,5.33E-04,""
2014/12/28 4:00,18.4 ,17.8 ,18.3 ,18.4 ,18.3 ,18.2 ,2.5 ,2.0 ,9.9 ,9.4 ,9.49E-04,6.12E-04,1.35E-03,5.51E-04,""
2014/12/28 5:00,18.4 ,17.8 ,18.3 ,18.3 ,18.3 ,18.2 ,2.5 ,2.0 ,9.9 ,9.4 ,1.34E-03,6.48E-04,1.03E-03,5.68E-04,""
2014/12/28 6:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.4 ,1.23E-03,5.85E-04,1.21E-03,5.62E-04,""
2014/12/28 7:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.3 ,1.46E-03,6.38E-04,1.23E-03,5.51E-04,""
2014/12/28 8:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.3 ,1.12E-03,6.31E-04,1.22E-03,5.85E-04,""
2014/12/28 9:00,18.3 ,17.7 ,18.3 ,18.3 ,18.3 ,18.1 ,2.5 ,2.0 ,9.9 ,9.3 ,1.00E-03,5.90E-04,1.17E-03,5.59E-04,""
2014/12/28 10:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.4 ,9.93E-04,6.06E-04,1.42E-03,5.91E-04,""
2014/12/28 11:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.4 ,1.36E-03,6.32E-04,1.35E-03,5.49E-04,""
2014/12/28 12:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.4 ,1.01E-03,6.47E-04,1.46E-03,5.41E-04,""
2014/12/28 13:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.4 ,1.34E-03,6.41E-04,9.08E-04,5.75E-04,""
2014/12/28 14:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,10.0 ,9.5 ,8.13E-04,6.41E-04,9.28E-04,5.84E-04,""
2014/12/28 15:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,10.0 ,9.5 ,1.03E-03,5.98E-04,1.07E-03,5.77E-04,""
2014/12/28 16:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,10.0 ,9.5 ,1.17E-03,6.32E-04,9.41E-04,5.72E-04,""
2014/12/28 17:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.5 ,1.11E-03,5.75E-04,1.31E-03,5.50E-04,""
2014/12/28 18:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.4 ,9.25E-04,6.42E-04,1.12E-03,5.62E-04,""
2014/12/28 19:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.4 ,8.42E-04,6.08E-04,1.18E-03,5.80E-04,""
2014/12/28 20:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.4 ,1.08E-03,5.89E-04,1.33E-03,5.48E-04,""
2014/12/28 21:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.4 ,9.34E-04,6.03E-04,1.25E-03,5.55E-04,""
2014/12/28 22:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.9 ,9.4 ,1.02E-03,6.53E-04,1.55E-03,5.55E-04,""
2014/12/28 23:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.4 ,1.02E-03,6.48E-04,1.29E-03,5.66E-04,""
2014/12/29 0:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,1.05E-03,6.34E-04,1.23E-03,5.42E-04,""
2014/12/29 1:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,7.43E-04,5.94E-04,1.27E-03,5.55E-04,""
2014/12/29 2:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,1.26E-03,6.25E-04,1.07E-03,5.72E-04,""
2014/12/29 3:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,8.03E-04,5.95E-04,1.30E-03,5.61E-04,""
2014/12/29 4:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,9.84E-04,6.31E-04,1.26E-03,5.51E-04,""
2014/12/29 5:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,9.37E-04,6.83E-04,1.55E-03,5.45E-04,""
2014/12/29 6:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,1.16E-03,6.52E-04,1.26E-03,5.64E-04,""
2014/12/29 7:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,1.03E-03,6.31E-04,1.36E-03,5.57E-04,""
2014/12/29 8:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,8.85E-04,6.55E-04,1.32E-03,5.64E-04,""
2014/12/29 9:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,1.08E-03,6.44E-04,1.64E-03,5.49E-04,""
2014/12/29 10:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,1.16E-03,6.32E-04,1.67E-03,5.58E-04,""
2014/12/29 11:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,8.63E-04,5.97E-04,1.19E-03,5.62E-04,""
2014/12/29 12:00,18.3 ,17.7 ,18.3 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,9.57E-04,6.18E-04,1.11E-03,5.58E-04,""
2014/12/29 13:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,1.13E-03,6.55E-04,1.32E-03,5.45E-04,""
2014/12/29 14:00,18.3 ,17.7 ,18.2 ,18.3 ,18.1 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,1.03E-03,6.22E-04,1.35E-03,5.66E-04,""
2014/12/29 15:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,7.65E-04,6.60E-04,8.78E-04,5.69E-04,""
2014/12/29 16:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,8.95E-04,5.96E-04,8.47E-04,6.05E-04,""
2014/12/29 17:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,1.26E-03,6.17E-04,1.28E-03,5.79E-04,""
2014/12/29 18:00,18.3 ,17.7 ,18.2 ,18.3 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,1.43E-03,6.21E-04,1.12E-03,5.66E-04,""
2014/12/29 19:00,18.2 ,17.7 ,18.2 ,18.2 ,18.2 ,18.1 ,2.6 ,2.0 ,9.8 ,9.3 ,8.62E-04,5.94E-04,1.10E-03,5.69E-04,""
2014/12/29 20:00,18.2 ,17.7 ,18.2 ,18.2 ,18.1 ,18.1 ,2.6 ,2.0 ,9.7 ,9.3 ,8.42E-04,5.81E-04,1.33E-03,5.60E-04,""
2014/12/29 21:00,18.2 ,17.7 ,18.2 ,18.2 ,18.1 ,18.1 ,2.6 ,2.0 ,9.7 ,9.3 ,1.09E-03,5.71E-04,1.22E-03,5.52E-04,""
2014/12/29 22:00,18.2 ,17.7 ,18.2 ,18.2 ,18.2 ,18.1 ,2.6 ,2.0 ,9.7 ,9.3 ,8.54E-04,6.58E-04,1.26E-03,5.62E-04,""
2014/12/29 23:00,18.2 ,17.7 ,18.2 ,18.2 ,18.2 ,18.1 ,2.6 ,2.0 ,9.7 ,9.2 ,ND,6.75E-04,1.40E-03,5.34E-04,""
2014/12/30 0:00,18.2 ,17.6 ,18.2 ,18.2 ,18.1 ,18.1 ,2.6 ,2.0 ,9.7 ,9.2 ,9.36E-04,6.62E-04,1.36E-03,5.52E-04,""
2014/12/30 1:00,18.2 ,17.7 ,18.2 ,18.2 ,18.1 ,18.1 ,2.6 ,2.0 ,9.7 ,9.2 ,ND,6.75E-04,1.54E-03,5.57E-04,""
2014/12/30 2:00,18.2 ,17.7 ,18.2 ,18.2 ,18.1 ,18.1 ,2.6 ,2.0 ,9.7 ,9.2 ,7.24E-04,6.61E-04,1.05E-03,5.87E-04,""
2014/12/30 3:00,18.2 ,17.6 ,18.2 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,1.33E-03,6.49E-04,1.01E-03,6.16E-04,""
2014/12/30 4:00,18.2 ,17.6 ,18.2 ,18.2 ,18.1 ,18.1 ,2.6 ,2.0 ,9.7 ,9.2 ,9.00E-04,6.49E-04,9.83E-04,5.73E-04,""
2014/12/30 5:00,18.2 ,17.6 ,18.2 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,8.93E-04,6.56E-04,1.33E-03,5.68E-04,""
2014/12/30 6:00,18.2 ,17.6 ,18.2 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.1 ,9.01E-04,6.37E-04,1.51E-03,5.48E-04,""
2014/12/30 7:00,18.2 ,17.6 ,18.2 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.6 ,9.1 ,6.24E-04,6.06E-04,1.51E-03,5.35E-04,""
2014/12/30 8:00,18.2 ,17.6 ,18.2 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.6 ,9.1 ,8.42E-04,6.41E-04,1.37E-03,5.36E-04,""
2014/12/30 9:00,18.2 ,17.6 ,18.1 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.6 ,9.1 ,7.19E-04,6.46E-04,1.46E-03,5.67E-04,""
2014/12/30 10:00,18.2 ,17.6 ,18.2 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.6 ,9.1 ,1.12E-03,5.87E-04,1.32E-03,5.61E-04,""
2014/12/30 11:00,18.2 ,17.6 ,18.1 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.6 ,9.1 ,6.69E-04,6.57E-04,9.32E-04,5.81E-04,""
2014/12/30 12:00,18.2 ,17.6 ,18.2 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.6 ,9.2 ,9.22E-04,6.69E-04,1.05E-03,5.53E-04,""
2014/12/30 13:00,18.2 ,17.6 ,18.1 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,6.46E-04,6.03E-04,1.41E-03,5.53E-04,""
2014/12/30 14:00,18.2 ,17.6 ,18.1 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,8.45E-04,6.32E-04,1.12E-03,5.75E-04,""
2014/12/30 15:00,18.2 ,17.6 ,18.1 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,9.43E-04,5.85E-04,1.10E-03,5.78E-04,""
2014/12/30 16:00,18.1 ,17.6 ,18.1 ,18.1 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,9.49E-04,6.55E-04,1.43E-03,5.52E-04,""
2014/12/30 17:00,18.2 ,17.6 ,18.1 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,8.99E-04,6.57E-04,1.70E-03,5.37E-04,""
2014/12/30 18:00,18.2 ,17.6 ,18.1 ,18.2 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,1.40E-03,5.72E-04,1.39E-03,5.42E-04,""
2014/12/30 19:00,18.2 ,17.6 ,18.1 ,18.1 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,8.31E-04,6.56E-04,1.34E-03,5.56E-04,""
2014/12/30 20:00,18.2 ,17.6 ,18.1 ,18.1 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,9.39E-04,6.15E-04,1.50E-03,5.53E-04,""
2014/12/30 21:00,18.1 ,17.6 ,18.1 ,18.1 ,18.1 ,18.0 ,2.6 ,2.0 ,9.7 ,9.2 ,1.35E-03,5.73E-04,9.17E-04,5.53E-04,""
2014/12/30 22:00,18.1 ,17.6 ,18.1 ,18.1 ,18.1 ,18.0 ,2.6 ,2.0 ,9.6 ,9.2 ,9.31E-04,6.45E-04,1.51E-03,5.63E-04,""
2014/12/30 23:00,18.1 ,17.6 ,18.1 ,18.1 ,18.1 ,18.0 ,2.6 ,2.0 ,9.6 ,9.2 ,1.08E-03,6.05E-04,1.02E-03,5.65E-04,""
2014/12/31 0:00,18.1 ,17.6 ,18.1 ,18.1 ,18.1 ,17.9 ,2.6 ,2.0 ,9.6 ,9.2 ,1.16E-03,6.35E-04,1.46E-03,5.69E-04,""
2014/12/31 1:00,18.1 ,17.6 ,18.1 ,18.1 ,18.1 ,17.9 ,2.6 ,2.0 ,9.6 ,9.2 ,7.76E-04,6.64E-04,1.31E-03,5.66E-04,""
2014/12/31 2:00,18.1 ,17.6 ,18.1 ,18.1 ,18.1 ,18.0 ,2.6 ,2.0 ,9.6 ,9.1 ,8.52E-04,6.62E-04,1.11E-03,5.57E-04,""
2014/12/31 3:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,8.02E-04,6.43E-04,1.20E-03,5.67E-04,""
2014/12/31 4:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,8.04E-04,6.57E-04,1.14E-03,5.97E-04,""
2014/12/31 5:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,1.48E-03,6.36E-04,1.34E-03,5.57E-04,""
2014/12/31 6:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,1.31E-03,5.76E-04,1.60E-03,5.48E-04,""
2014/12/31 7:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,8.66E-04,6.62E-04,1.41E-03,5.51E-04,""
2014/12/31 8:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,9.72E-04,6.56E-04,1.74E-03,5.59E-04,""
2014/12/31 9:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,9.62E-04,5.93E-04,1.15E-03,5.77E-04,""
2014/12/31 10:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,1.02E-03,5.84E-04,1.46E-03,5.53E-04,""
2014/12/31 11:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,1.06E-03,6.32E-04,1.34E-03,5.63E-04,""
2014/12/31 12:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,1.36E-03,5.79E-04,1.64E-03,5.40E-04,""
2014/12/31 13:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,1.16E-03,5.94E-04,1.27E-03,5.66E-04,""
2014/12/31 14:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,8.44E-04,6.55E-04,1.43E-03,5.59E-04,""
2014/12/31 15:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,6.53E-04,5.92E-04,1.41E-03,5.49E-04,""
2014/12/31 16:00,18.1 ,17.5 ,18.0 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,7.78E-04,6.08E-04,1.55E-03,5.49E-04,""
2014/12/31 17:00,18.1 ,17.5 ,18.0 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,1.28E-03,6.19E-04,1.30E-03,5.71E-04,""
2014/12/31 18:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,9.16E-04,6.07E-04,1.31E-03,5.41E-04,""
2014/12/31 19:00,18.1 ,17.5 ,18.0 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,7.89E-04,6.12E-04,1.01E-03,5.66E-04,""
2014/12/31 20:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,8.79E-04,6.67E-04,1.06E-03,5.66E-04,""
2014/12/31 21:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,7.35E-04,6.41E-04,1.18E-03,5.56E-04,""
2014/12/31 22:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,1.13E-03,6.48E-04,1.72E-03,5.27E-04,""
2014/12/31 23:00,18.1 ,17.5 ,18.0 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,1.08E-03,6.42E-04,1.72E-03,5.47E-04,""
2015/1/1 0:00,18.1 ,17.5 ,18.0 ,18.1 ,17.9 ,17.9 ,2.6 ,2.0 ,9.7 ,9.2 ,9.37E-04,6.62E-04,9.00E-04,5.68E-04,""
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
Unit,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
Instrument condition at the newest time,,,,,,,,,,,,,,,""
